Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,1,7,15,8.0,5.5,1.2,9.45,5.5,0.0,0.0
2018,1,1,7,30,16.0,11.0,1.3,9.9,11.0,10.48,0.0
2018,1,1,7,45,153.5,24.0,1.4,10.3,41.0,18.81,7.33
2018,1,1,8,0,291.0,37.0,1.5,10.7,71.0,29.57,20.01
2018,1,1,8,15,295.0,52.5,1.5,11.15,99.0,40.07,29.99
2018,1,1,8,30,299.0,68.0,1.5,11.6,127.0,51.05,40.16
2018,1,1,8,45,370.0,74.0,1.55,12.0,164.0,54.5,43.44
2018,1,1,9,0,441.0,80.0,1.6,12.4,201.0,57.93,46.55
2018,1,1,9,15,411.0,99.0,1.55,13.1,224.5,76.35,56.1
2018,1,1,9,30,381.0,118.0,1.5,13.8,248.0,112.41,77.01
2018,1,1,9,45,397.5,128.0,1.4,14.45,275.5,143.6,98.32
2018,1,1,10,0,414.0,138.0,1.3,15.1,303.0,175.95,123.32
2018,1,1,10,15,460.0,139.5,1.25,15.7,334.5,208.2,148.49
2018,1,1,10,30,506.0,141.0,1.2,16.3,366.0,243.58,177.07
2018,1,1,10,45,613.0,122.0,1.1,16.9,407.0,282.22,206.87
2018,1,1,11,0,720.0,103.0,1.0,17.5,448.0,326.04,241.36
2018,1,1,11,15,715.5,107.5,1.0,17.75,458.5,357.53,268.97
2018,1,1,11,30,711.0,112.0,1.0,18.0,469.0,387.09,294.47
2018,1,1,11,45,775.5,96.5,1.0,18.25,490.0,426.06,325.98
2018,1,1,12,0,840.0,81.0,1.0,18.5,511.0,464.43,356.69
2018,1,1,12,15,859.5,75.5,1.05,18.55,514.5,491.83,379.55
2018,1,1,12,30,879.0,70.0,1.1,18.6,518.0,517.09,400.58
2018,1,1,12,45,798.0,89.0,1.1,18.65,490.5,514.49,400.05
2018,1,1,13,0,717.0,108.0,1.1,18.7,463.0,506.45,395.2
2018,1,1,13,15,752.0,96.0,1.1,18.65,457.5,525.42,411.01
2018,1,1,13,30,787.0,84.0,1.1,18.6,452.0,541.56,424.39
2018,1,1,13,45,582.0,122.0,1.1,18.55,386.5,474.19,373.76
2018,1,1,14,0,377.0,160.0,1.1,18.5,321.0,390.5,309.98
2018,1,1,14,15,356.0,150.0,1.05,18.35,294.0,370.52,295.73
2018,1,1,14,30,335.0,140.0,1.0,18.2,267.0,349.25,279.76
2018,1,1,14,45,341.5,125.5,0.9,18.0,244.0,337.18,270.86
2018,1,1,15,0,348.0,111.0,0.8,17.8,221.0,332.73,267.4
2018,1,1,15,15,221.5,103.5,0.8,17.8,170.0,245.07,197.26
2018,1,1,15,30,95.0,96.0,0.8,17.8,119.0,161.79,129.18
2018,1,1,15,45,79.5,78.5,0.75,16.75,95.5,134.15,106.57
2018,1,1,16,0,64.0,61.0,0.7,15.7,72.0,106.44,83.11
2018,1,1,16,15,53.5,45.5,0.75,15.4,53.0,84.04,63.18
2018,1,1,16,30,43.0,30.0,0.8,15.1,34.0,61.03,39.21
2018,1,1,16,45,28.0,16.5,0.85,14.8,18.5,26.96,0.0
2018,1,1,17,0,13.0,3.0,0.9,14.5,3.0,7.7,0.0
2018,1,1,17,15,6.5,1.5,0.9,14.3,1.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,0.95,13.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.0,1.25,12.5,2.0,0.0,0.0
2018,1,2,7,30,0.0,4.0,1.2,12.9,4.0,3.81,0.0
2018,1,2,7,45,0.0,9.5,1.1,13.3,9.5,8.8,0.32
2018,1,2,8,0,0.0,15.0,1.0,13.7,15.0,13.9,6.3
2018,1,2,8,15,0.0,20.0,1.05,14.25,20.0,18.54,10.71
2018,1,2,8,30,0.0,25.0,1.1,14.8,25.0,23.18,15.0
2018,1,2,8,45,0.0,27.5,1.15,15.35,27.5,25.51,17.15
2018,1,2,9,0,0.0,30.0,1.2,15.9,30.0,27.83,19.23
2018,1,2,9,15,0.0,33.5,1.1,16.4,33.5,31.09,20.89
2018,1,2,9,30,0.0,37.0,1.0,16.9,37.0,34.35,23.59
2018,1,2,9,45,0.0,55.5,0.85,17.45,55.5,51.59,38.02
2018,1,2,10,0,0.0,74.0,0.7,18.0,74.0,68.87,52.25
2018,1,2,10,15,3.5,101.5,0.75,18.65,103.0,94.12,72.66
2018,1,2,10,30,7.0,129.0,0.8,19.3,132.0,119.59,92.95
2018,1,2,10,45,7.5,143.5,0.85,20.0,147.0,133.32,103.59
2018,1,2,11,0,8.0,158.0,0.9,20.7,162.0,147.22,114.3
2018,1,2,11,15,49.0,186.0,0.9,20.85,210.5,187.28,145.25
2018,1,2,11,30,90.0,214.0,0.9,21.0,259.0,231.66,179.42
2018,1,2,11,45,93.5,218.5,0.9,21.2,266.0,242.12,187.48
2018,1,2,12,0,97.0,223.0,0.9,21.4,273.0,252.62,195.71
2018,1,2,12,15,142.5,224.0,0.85,21.25,297.0,282.95,219.4
2018,1,2,12,30,188.0,225.0,0.8,21.1,321.0,312.89,242.7
2018,1,2,12,45,244.0,216.0,0.75,21.0,338.5,344.48,267.26
2018,1,2,13,0,300.0,207.0,0.7,20.9,356.0,373.17,289.58
2018,1,2,13,15,191.0,201.5,0.65,20.7,295.0,308.9,240.76
2018,1,2,13,30,82.0,196.0,0.6,20.5,234.0,240.41,187.89
2018,1,2,13,45,50.0,172.0,0.5,20.3,195.0,199.6,156.33
2018,1,2,14,0,18.0,148.0,0.4,20.1,156.0,152.43,118.99
2018,1,2,14,15,11.5,130.5,0.4,19.75,135.5,131.84,102.97
2018,1,2,14,30,5.0,113.0,0.4,19.4,115.0,111.06,86.43
2018,1,2,14,45,73.5,116.5,0.35,19.0,140.0,160.17,127.61
2018,1,2,15,0,142.0,120.0,0.3,18.6,165.0,212.08,169.85
2018,1,2,15,15,136.5,107.0,0.3,18.6,146.0,195.19,155.9
2018,1,2,15,30,131.0,94.0,0.3,18.6,127.0,178.02,141.81
2018,1,2,15,45,103.0,77.0,0.4,18.0,100.0,143.85,113.84
2018,1,2,16,0,75.0,60.0,0.5,17.4,73.0,110.09,85.55
2018,1,2,16,15,51.5,44.5,0.55,17.05,52.0,81.17,60.56
2018,1,2,16,30,28.0,29.0,0.6,16.7,31.0,45.8,28.44
2018,1,2,16,45,18.5,16.0,0.65,16.35,17.0,28.12,0.0
2018,1,2,17,0,9.0,3.0,0.7,16.0,3.0,6.23,0.0
2018,1,2,17,15,4.5,1.5,0.7,15.85,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,15.1,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.45,14.75,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,0.65,14.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.45,12.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.65,11.95,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.65,12.9,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.6,13.3,3.0,2.86,0.0
2018,1,3,7,45,0.0,7.0,1.6,13.65,7.0,6.48,0.0
2018,1,3,8,0,0.0,11.0,1.6,14.0,11.0,10.18,3.09
2018,1,3,8,15,0.0,14.5,1.7,14.5,14.5,13.43,6.18
2018,1,3,8,30,0.0,18.0,1.8,15.0,18.0,16.68,9.19
2018,1,3,8,45,0.0,23.5,1.9,15.45,23.5,21.79,13.81
2018,1,3,9,0,0.0,29.0,2.0,15.9,29.0,26.9,18.39
2018,1,3,9,15,0.0,32.0,2.05,16.15,32.0,29.69,19.7
2018,1,3,9,30,0.0,35.0,2.1,16.4,35.0,32.49,22.03
2018,1,3,9,45,0.0,27.5,2.15,16.7,27.5,25.52,16.06
2018,1,3,10,0,0.0,20.0,2.2,17.0,20.0,18.55,10.1
2018,1,3,10,15,0.0,20.0,2.2,17.1,20.0,18.56,10.07
2018,1,3,10,30,0.0,20.0,2.2,17.2,20.0,18.56,10.05
2018,1,3,10,45,0.0,22.0,2.2,17.3,22.0,20.42,11.59
2018,1,3,11,0,0.0,24.0,2.2,17.4,24.0,22.28,13.13
2018,1,3,11,15,0.0,29.5,2.15,17.35,29.5,27.4,17.41
2018,1,3,11,30,0.0,35.0,2.1,17.3,35.0,32.52,21.69
2018,1,3,11,45,0.0,41.0,2.0,17.25,41.0,38.11,26.36
2018,1,3,12,0,0.0,47.0,1.9,17.2,47.0,43.7,31.02
2018,1,3,12,15,0.0,49.5,1.8,17.1,49.5,46.03,32.98
2018,1,3,12,30,0.0,52.0,1.7,17.0,52.0,48.36,34.94
2018,1,3,12,45,0.0,53.5,1.55,16.85,53.5,49.76,36.15
2018,1,3,13,0,0.0,55.0,1.4,16.7,55.0,51.15,37.37
2018,1,3,13,15,0.0,41.0,1.45,16.65,41.0,38.1,26.48
2018,1,3,13,30,0.0,27.0,1.5,16.6,27.0,25.07,15.56
2018,1,3,13,45,0.0,41.0,1.55,16.5,41.0,38.09,26.58
2018,1,3,14,0,0.0,55.0,1.6,16.4,55.0,51.13,37.61
2018,1,3,14,15,10.0,87.0,1.6,16.25,91.0,87.23,68.13
2018,1,3,14,30,20.0,119.0,1.6,16.1,127.0,125.81,100.47
2018,1,3,14,45,84.0,124.5,1.6,15.9,152.5,182.77,148.53
2018,1,3,15,0,148.0,130.0,1.6,15.7,178.0,227.59,185.89
2018,1,3,15,15,105.0,114.0,1.6,15.7,146.0,186.84,151.9
2018,1,3,15,30,62.0,98.0,1.6,15.7,114.0,139.13,111.97
2018,1,3,15,45,54.0,80.5,1.6,15.1,92.5,116.11,92.58
2018,1,3,16,0,46.0,63.0,1.6,14.5,71.0,92.86,72.52
2018,1,3,16,15,32.5,46.5,1.75,14.25,51.5,68.2,50.82
2018,1,3,16,30,19.0,30.0,1.9,14.0,32.0,43.15,27.28
2018,1,3,16,45,15.0,17.5,2.05,13.8,18.5,25.34,0.0
2018,1,3,17,0,11.0,5.0,2.2,13.6,5.0,8.91,0.0
2018,1,3,17,15,5.5,2.5,2.35,13.5,2.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,2.55,12.55,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,4,7,15,7.5,5.0,1.85,13.65,5.0,0.0,0.0
2018,1,4,7,30,15.0,10.0,2.0,14.0,10.0,9.53,0.0
2018,1,4,7,45,39.0,25.5,2.15,14.35,29.0,22.0,9.09
2018,1,4,8,0,63.0,41.0,2.3,14.7,48.0,34.64,23.91
2018,1,4,8,15,87.0,57.5,2.35,15.0,72.0,47.73,36.15
2018,1,4,8,30,111.0,74.0,2.4,15.3,96.0,60.5,47.83
2018,1,4,8,45,143.0,90.0,2.5,15.6,125.0,72.65,58.78
2018,1,4,9,0,175.0,106.0,2.6,15.9,154.0,80.5,65.77
2018,1,4,9,15,181.5,119.5,2.7,16.25,175.5,96.79,74.8
2018,1,4,9,30,188.0,133.0,2.8,16.6,197.0,119.3,88.55
2018,1,4,9,45,186.5,141.5,2.85,16.95,210.5,137.81,101.85
2018,1,4,10,0,185.0,150.0,2.9,17.3,224.0,155.79,116.17
2018,1,4,10,15,150.5,164.0,3.0,17.6,227.0,171.03,130.28
2018,1,4,10,30,116.0,178.0,3.1,17.9,230.0,183.24,141.84
2018,1,4,10,45,140.0,193.0,3.2,18.15,258.5,210.02,163.19
2018,1,4,11,0,164.0,208.0,3.3,18.4,287.0,238.77,186.2
2018,1,4,11,15,189.5,213.5,3.3,18.55,307.5,261.7,204.67
2018,1,4,11,30,215.0,219.0,3.3,18.7,328.0,286.01,224.33
2018,1,4,11,45,272.0,206.0,3.25,18.85,345.5,309.66,243.36
2018,1,4,12,0,329.0,193.0,3.2,19.0,363.0,334.56,263.64
2018,1,4,12,15,549.0,145.0,3.2,19.0,428.0,409.47,323.29
2018,1,4,12,30,769.0,97.0,3.2,19.0,493.0,491.5,388.26
2018,1,4,12,45,757.5,98.0,3.15,19.0,482.5,504.24,399.31
2018,1,4,13,0,746.0,99.0,3.1,19.0,472.0,514.52,408.53
2018,1,4,13,15,588.0,132.0,3.05,18.9,420.0,473.96,377.72
2018,1,4,13,30,430.0,165.0,3.0,18.8,368.0,424.26,339.23
2018,1,4,13,45,304.5,175.5,3.0,18.7,316.0,362.45,291.03
2018,1,4,14,0,179.0,186.0,3.0,18.6,264.0,298.58,240.05
2018,1,4,14,15,277.5,157.5,2.9,18.4,268.5,334.78,270.89
2018,1,4,14,30,376.0,129.0,2.8,18.2,273.0,370.54,300.77
2018,1,4,14,45,391.0,114.0,2.75,18.05,252.0,362.75,295.14
2018,1,4,15,0,406.0,99.0,2.7,17.9,231.0,352.93,287.79
2018,1,4,15,15,524.5,77.5,2.7,17.9,225.0,393.92,320.76
2018,1,4,15,30,643.0,56.0,2.7,17.9,219.0,425.3,344.64
2018,1,4,15,45,587.0,50.0,2.1,17.05,178.5,379.15,305.6
2018,1,4,16,0,531.0,44.0,1.5,16.2,138.0,333.47,265.85
2018,1,4,16,15,442.5,37.0,1.4,15.75,100.5,272.58,213.07
2018,1,4,16,30,354.0,30.0,1.3,15.3,63.0,215.19,155.2
2018,1,4,16,45,215.5,19.0,1.2,14.9,36.0,124.2,0.0
2018,1,4,17,0,77.0,8.0,1.1,14.5,9.0,36.76,0.0
2018,1,4,17,15,38.5,4.0,1.1,14.4,4.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.0,13.65,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,5,7,15,2.0,3.5,1.2,13.9,3.5,0.0,0.0
2018,1,5,7,30,4.0,7.0,1.2,14.3,7.0,6.67,0.0
2018,1,5,7,45,15.0,18.0,1.2,14.65,19.5,16.76,5.58
2018,1,5,8,0,26.0,29.0,1.2,15.0,32.0,26.6,17.07
2018,1,5,8,15,37.0,43.0,1.25,15.3,49.5,38.66,28.24
2018,1,5,8,30,48.0,57.0,1.3,15.6,67.0,50.49,39.01
2018,1,5,8,45,55.5,72.5,1.35,15.9,86.0,63.19,50.4
2018,1,5,9,0,63.0,88.0,1.4,16.2,105.0,75.6,61.38
2018,1,5,9,15,82.5,107.5,1.45,16.45,133.5,87.46,67.7
2018,1,5,9,30,102.0,127.0,1.5,16.7,162.0,109.8,83.38
2018,1,5,9,45,193.0,138.5,1.55,17.0,213.0,132.38,96.9
2018,1,5,10,0,284.0,150.0,1.6,17.3,264.0,167.72,121.33
2018,1,5,10,15,376.0,145.0,1.6,17.5,306.5,195.39,140.66
2018,1,5,10,30,468.0,140.0,1.6,17.7,349.0,233.07,169.42
2018,1,5,10,45,360.5,169.5,1.6,17.9,335.0,251.5,189.4
2018,1,5,11,0,253.0,199.0,1.6,18.1,321.0,259.23,199.54
2018,1,5,11,15,338.0,186.5,1.55,18.25,354.5,291.56,224.71
2018,1,5,11,30,423.0,174.0,1.5,18.4,388.0,329.58,254.65
2018,1,5,11,45,492.5,159.0,1.5,18.55,411.5,362.33,280.97
2018,1,5,12,0,562.0,144.0,1.5,18.7,435.0,399.67,310.85
2018,1,5,12,15,607.5,132.0,1.55,18.75,446.0,428.01,334.13
2018,1,5,12,30,653.0,120.0,1.6,18.8,457.0,456.38,357.38
2018,1,5,12,45,700.0,106.5,1.6,18.85,462.5,483.49,379.39
2018,1,5,13,0,747.0,93.0,1.6,18.9,468.0,509.35,400.32
2018,1,5,13,15,699.5,98.5,1.65,18.8,441.0,501.9,396.04
2018,1,5,13,30,652.0,104.0,1.7,18.7,414.0,490.9,389.03
2018,1,5,13,45,576.5,112.5,1.75,18.55,377.0,463.97,369.54
2018,1,5,14,0,501.0,121.0,1.8,18.4,340.0,429.99,344.32
2018,1,5,14,15,366.0,138.5,1.75,18.2,292.5,373.94,300.52
2018,1,5,14,30,231.0,156.0,1.7,18.0,245.0,309.18,249.06
2018,1,5,14,45,163.0,140.5,1.7,17.75,200.5,246.44,199.31
2018,1,5,15,0,95.0,125.0,1.7,17.5,156.0,191.95,154.99
2018,1,5,15,15,65.5,106.0,1.7,17.5,126.0,147.43,118.39
2018,1,5,15,30,36.0,87.0,1.7,17.5,96.0,110.93,87.82
2018,1,5,15,45,56.0,75.0,1.35,16.8,86.5,109.35,86.54
2018,1,5,16,0,76.0,63.0,1.0,16.1,77.0,114.3,90.0
2018,1,5,16,15,62.0,48.0,0.95,15.8,57.5,90.56,68.96
2018,1,5,16,30,48.0,33.0,0.9,15.5,38.0,67.0,46.21
2018,1,5,16,45,35.0,20.0,0.85,15.15,22.5,41.36,0.0
2018,1,5,17,0,22.0,7.0,0.8,14.8,7.0,15.04,0.0
2018,1,5,17,15,11.0,3.5,0.85,14.7,3.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.05,13.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.15,11.8,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,6,7,15,0.0,2.0,1.1,11.95,2.0,0.0,0.0
2018,1,6,7,30,0.0,4.0,1.1,12.1,4.0,3.81,0.0
2018,1,6,7,45,0.0,9.5,1.15,12.3,9.5,8.8,0.3
2018,1,6,8,0,0.0,15.0,1.2,12.5,15.0,13.9,6.35
2018,1,6,8,15,0.0,20.5,1.3,12.65,20.5,19.0,11.21
2018,1,6,8,30,0.0,26.0,1.4,12.8,26.0,24.11,15.98
2018,1,6,8,45,3.0,40.0,1.45,13.0,41.0,37.15,27.79
2018,1,6,9,0,6.0,54.0,1.5,13.2,56.0,50.22,39.54
2018,1,6,9,15,27.5,82.0,1.5,13.45,91.5,72.43,56.25
2018,1,6,9,30,49.0,110.0,1.5,13.7,127.0,98.07,76.33
2018,1,6,9,45,88.5,124.5,1.5,14.0,158.5,114.45,87.6
2018,1,6,10,0,128.0,139.0,1.5,14.3,190.0,138.44,105.42
2018,1,6,10,15,182.0,159.0,1.4,14.65,237.5,173.37,131.98
2018,1,6,10,30,236.0,179.0,1.3,15.0,285.0,211.07,161.16
2018,1,6,10,45,282.5,185.0,1.25,15.4,317.5,242.43,185.82
2018,1,6,11,0,329.0,191.0,1.2,15.8,350.0,276.99,213.25
2018,1,6,11,15,247.0,204.5,1.2,16.05,326.0,274.69,214.05
2018,1,6,11,30,165.0,218.0,1.2,16.3,302.0,265.52,208.61
2018,1,6,11,45,135.0,212.5,1.25,16.5,282.0,255.87,201.85
2018,1,6,12,0,105.0,207.0,1.3,16.7,262.0,243.69,192.76
2018,1,6,12,15,134.0,217.5,1.35,16.8,287.0,272.86,216.19
2018,1,6,12,30,163.0,228.0,1.4,16.9,312.0,303.46,240.53
2018,1,6,12,45,146.0,218.0,1.5,16.95,292.5,290.94,231.16
2018,1,6,13,0,129.0,208.0,1.6,17.0,273.0,276.98,220.71
2018,1,6,13,15,121.5,203.5,1.65,16.95,263.0,272.72,217.86
2018,1,6,13,30,114.0,199.0,1.7,16.9,253.0,267.86,214.46
2018,1,6,13,45,109.0,184.5,1.75,16.9,234.5,253.28,203.35
2018,1,6,14,0,104.0,170.0,1.8,16.9,216.0,237.93,191.56
2018,1,6,14,15,160.0,163.0,1.8,16.75,228.0,265.62,215.09
2018,1,6,14,30,216.0,156.0,1.8,16.6,240.0,300.8,244.22
2018,1,6,14,45,250.0,135.5,1.85,16.45,224.0,298.78,243.52
2018,1,6,15,0,284.0,115.0,1.9,16.3,208.0,294.76,241.16
2018,1,6,15,15,292.5,103.0,1.9,16.3,188.5,284.77,233.08
2018,1,6,15,30,301.0,91.0,1.9,16.3,169.0,282.88,230.93
2018,1,6,15,45,290.0,76.0,1.7,15.35,140.5,256.49,208.88
2018,1,6,16,0,279.0,61.0,1.5,14.4,112.0,229.35,185.29
2018,1,6,16,15,213.0,48.5,1.5,13.9,81.0,179.26,141.75
2018,1,6,16,30,147.0,36.0,1.5,13.4,50.0,123.52,90.75
2018,1,6,16,45,93.5,22.0,1.55,12.9,29.0,73.99,3.09
2018,1,6,17,0,40.0,8.0,1.6,12.4,8.0,22.93,0.0
2018,1,6,17,15,20.0,4.0,1.55,12.15,4.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.05,10.2,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,7,7,15,13.0,5.5,1.3,9.9,6.0,0.0,0.0
2018,1,7,7,30,26.0,11.0,1.5,10.4,12.0,10.48,0.0
2018,1,7,7,45,72.0,26.5,1.7,10.9,34.0,21.87,9.27
2018,1,7,8,0,118.0,42.0,1.9,11.4,56.0,34.04,23.77
2018,1,7,8,15,137.0,58.5,2.0,11.85,81.0,46.57,35.63
2018,1,7,8,30,156.0,75.0,2.1,12.3,106.0,58.72,46.85
2018,1,7,8,45,175.0,91.5,2.25,12.7,133.5,70.5,57.56
2018,1,7,9,0,194.0,108.0,2.4,13.1,161.0,81.92,67.76
2018,1,7,9,15,288.0,113.5,2.5,13.5,205.5,89.15,68.44
2018,1,7,9,30,382.0,119.0,2.6,13.9,250.0,112.18,77.02
2018,1,7,9,45,438.5,121.5,2.7,14.3,286.5,141.96,95.49
2018,1,7,10,0,495.0,124.0,2.8,14.7,323.0,176.39,120.73
2018,1,7,10,15,666.5,94.0,2.75,14.95,382.0,210.74,143.43
2018,1,7,10,30,838.0,64.0,2.7,15.2,441.0,263.47,183.68
2018,1,7,10,45,826.0,71.0,2.7,15.4,457.0,299.43,217.63
2018,1,7,11,0,814.0,78.0,2.7,15.6,473.0,336.38,251.89
2018,1,7,11,15,750.5,98.5,2.6,15.75,471.0,362.81,277.78
2018,1,7,11,30,687.0,119.0,2.5,15.9,469.0,385.57,299.49
2018,1,7,11,45,719.0,111.5,2.45,16.05,482.5,417.06,326.43
2018,1,7,12,0,751.0,104.0,2.4,16.2,496.0,448.29,352.76
2018,1,7,12,15,814.0,85.0,2.3,16.25,509.0,483.11,381.52
2018,1,7,12,30,877.0,66.0,2.2,16.3,522.0,516.28,408.75
2018,1,7,12,45,874.5,65.0,2.1,16.4,513.5,533.17,422.94
2018,1,7,13,0,872.0,64.0,2.0,16.5,505.0,547.22,434.7
2018,1,7,13,15,864.5,63.5,1.95,16.5,489.5,556.14,442.67
2018,1,7,13,30,857.0,63.0,1.9,16.5,474.0,562.07,448.2
2018,1,7,13,45,758.5,83.5,1.8,16.45,434.5,538.39,430.24
2018,1,7,14,0,660.0,104.0,1.7,16.4,395.0,510.17,408.68
2018,1,7,14,15,558.0,116.0,1.6,16.15,351.0,466.43,375.37
2018,1,7,14,30,456.0,128.0,1.5,15.9,307.0,417.73,337.71
2018,1,7,14,45,483.0,110.5,1.35,15.6,284.5,413.67,335.56
2018,1,7,15,0,510.0,93.0,1.2,15.3,262.0,410.88,333.67
2018,1,7,15,15,510.0,80.5,1.2,15.3,232.0,392.54,319.17
2018,1,7,15,30,510.0,68.0,1.2,15.3,202.0,372.14,302.45
2018,1,7,15,45,393.0,65.5,1.0,14.6,158.0,297.28,241.34
2018,1,7,16,0,276.0,63.0,0.8,13.9,114.0,230.93,185.97
2018,1,7,16,15,222.0,49.0,0.8,13.7,83.0,184.47,145.77
2018,1,7,16,30,168.0,35.0,0.8,13.5,52.0,140.43,104.3
2018,1,7,16,45,113.0,22.0,0.8,13.35,31.0,88.89,16.01
2018,1,7,17,0,58.0,9.0,0.8,13.2,10.0,30.91,0.0
2018,1,7,17,15,29.0,4.5,0.75,13.15,5.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.65,12.95,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.6,12.65,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,2.1,12.95,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,2.2,13.1,2.0,1.91,0.0
2018,1,8,7,45,0.0,4.0,2.3,13.2,4.0,3.7,0.0
2018,1,8,8,0,0.0,6.0,2.4,13.3,6.0,5.55,0.0
2018,1,8,8,15,0.0,7.0,2.55,13.45,7.0,6.48,0.07
2018,1,8,8,30,0.0,8.0,2.7,13.6,8.0,7.4,0.97
2018,1,8,8,45,0.0,9.5,2.9,13.8,9.5,8.8,2.25
2018,1,8,9,0,0.0,11.0,3.1,14.0,11.0,10.19,3.52
2018,1,8,9,15,0.0,13.0,3.2,14.1,13.0,12.05,4.72
2018,1,8,9,30,0.0,15.0,3.3,14.2,15.0,13.9,6.3
2018,1,8,9,45,0.0,16.5,3.45,14.35,16.5,15.3,7.48
2018,1,8,10,0,0.0,18.0,3.6,14.5,18.0,16.7,8.64
2018,1,8,10,15,0.0,24.5,3.6,14.6,24.5,22.74,13.77
2018,1,8,10,30,0.0,31.0,3.6,14.7,31.0,28.79,18.87
2018,1,8,10,45,0.0,32.0,3.6,14.8,32.0,29.72,19.62
2018,1,8,11,0,0.0,33.0,3.6,14.9,33.0,30.66,20.37
2018,1,8,11,15,0.0,67.5,3.5,14.95,67.5,62.82,47.43
2018,1,8,11,30,0.0,102.0,3.4,15.0,102.0,94.83,74.09
2018,1,8,11,45,0.5,118.5,3.3,15.05,119.0,110.34,86.87
2018,1,8,12,0,1.0,135.0,3.2,15.1,136.0,126.03,99.76
2018,1,8,12,15,1.0,126.5,3.15,15.1,127.5,118.38,93.42
2018,1,8,12,30,1.0,118.0,3.1,15.1,119.0,110.61,87.03
2018,1,8,12,45,0.5,119.0,3.0,15.15,119.5,111.47,87.75
2018,1,8,13,0,0.0,120.0,2.9,15.2,120.0,112.33,88.5
2018,1,8,13,15,4.0,126.0,2.85,15.2,128.0,120.55,95.44
2018,1,8,13,30,8.0,132.0,2.8,15.2,136.0,129.04,102.63
2018,1,8,13,45,10.5,142.5,2.75,15.2,147.5,141.42,113.02
2018,1,8,14,0,13.0,153.0,2.7,15.2,159.0,154.36,123.88
2018,1,8,14,15,19.0,141.5,2.75,15.15,149.5,147.22,118.34
2018,1,8,14,30,25.0,130.0,2.8,15.1,140.0,145.47,117.26
2018,1,8,14,45,46.0,113.0,2.85,15.05,129.0,140.51,113.75
2018,1,8,15,0,67.0,96.0,2.9,15.0,118.0,142.04,115.55
2018,1,8,15,15,55.5,90.5,2.9,15.0,107.5,123.3,99.7
2018,1,8,15,30,44.0,85.0,2.9,15.0,97.0,112.36,90.23
2018,1,8,15,45,29.0,65.5,3.15,14.9,73.0,82.89,65.01
2018,1,8,16,0,14.0,46.0,3.4,14.8,49.0,53.49,39.69
2018,1,8,16,15,9.0,34.5,3.5,14.8,36.0,38.93,26.88
2018,1,8,16,30,4.0,23.0,3.6,14.8,23.0,23.14,12.83
2018,1,8,16,45,2.0,13.5,3.75,14.75,13.5,13.36,0.0
2018,1,8,17,0,0.0,4.0,3.9,14.7,4.0,3.81,0.0
2018,1,8,17,15,0.0,2.0,3.95,14.7,2.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.7,14.45,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,5.05,14.4,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,5.1,14.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,1.9,12.85,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,2.0,12.9,2.0,1.91,0.0
2018,1,9,7,45,0.0,4.0,2.1,12.95,4.0,3.7,0.0
2018,1,9,8,0,0.0,6.0,2.2,13.0,6.0,5.55,0.0
2018,1,9,8,15,0.0,7.5,2.2,13.05,7.5,6.94,0.49
2018,1,9,8,30,0.0,9.0,2.2,13.1,9.0,8.33,1.81
2018,1,9,8,45,0.0,10.0,2.25,13.15,10.0,9.26,2.69
2018,1,9,9,0,0.0,11.0,2.3,13.2,11.0,10.19,3.55
2018,1,9,9,15,0.0,12.5,2.3,13.2,12.5,11.58,4.36
2018,1,9,9,30,0.0,14.0,2.3,13.2,14.0,12.98,5.55
2018,1,9,9,45,0.0,16.0,2.3,13.25,16.0,14.84,7.14
2018,1,9,10,0,0.0,18.0,2.3,13.3,18.0,16.7,8.71
2018,1,9,10,15,0.0,26.5,2.35,13.35,26.5,24.6,15.46
2018,1,9,10,30,0.0,35.0,2.4,13.4,35.0,32.51,22.17
2018,1,9,10,45,0.0,47.0,2.4,13.45,47.0,43.69,31.63
2018,1,9,11,0,0.0,59.0,2.4,13.5,59.0,54.88,41.05
2018,1,9,11,15,0.0,79.0,2.4,13.55,79.0,73.56,56.72
2018,1,9,11,30,0.0,99.0,2.4,13.6,99.0,92.08,72.15
2018,1,9,11,45,0.5,121.0,2.45,13.7,121.5,112.64,89.17
2018,1,9,12,0,1.0,143.0,2.5,13.8,144.0,133.43,106.3
2018,1,9,12,15,2.0,136.0,2.45,13.85,137.5,127.73,101.52
2018,1,9,12,30,3.0,129.0,2.4,13.9,131.0,121.96,96.78
2018,1,9,12,45,3.5,134.0,2.4,13.95,136.0,127.25,101.19
2018,1,9,13,0,4.0,139.0,2.4,14.0,141.0,132.65,105.71
2018,1,9,13,15,5.5,139.0,2.35,13.95,141.5,133.92,106.89
2018,1,9,13,30,7.0,139.0,2.3,13.9,142.0,135.29,108.19
2018,1,9,13,45,3.5,105.0,2.3,13.8,106.5,100.52,79.41
2018,1,9,14,0,0.0,71.0,2.3,13.7,71.0,66.07,50.58
2018,1,9,14,15,0.0,65.5,2.35,13.6,65.5,60.93,46.37
2018,1,9,14,30,0.0,60.0,2.4,13.5,60.0,55.79,42.11
2018,1,9,14,45,9.5,74.5,2.45,13.35,77.5,75.01,58.75
2018,1,9,15,0,19.0,89.0,2.5,13.2,95.0,99.77,80.0
2018,1,9,15,15,12.0,77.0,2.5,13.2,80.5,79.82,62.97
2018,1,9,15,30,5.0,65.0,2.5,13.2,66.0,64.17,49.5
2018,1,9,15,45,4.5,57.0,2.55,12.85,58.0,56.38,42.77
2018,1,9,16,0,4.0,49.0,2.6,12.5,50.0,48.73,35.99
2018,1,9,16,15,7.0,36.5,2.65,12.4,37.5,37.65,26.12
2018,1,9,16,30,10.0,24.0,2.7,12.3,25.0,28.11,17.16
2018,1,9,16,45,18.5,16.5,2.8,12.2,17.5,28.49,6.92
2018,1,9,17,0,27.0,9.0,2.9,12.1,10.0,19.11,0.0
2018,1,9,17,15,13.5,4.5,3.0,12.05,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,3.5,10.55,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,3.45,10.45,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,3.45,10.35,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,3.15,10.05,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,3.5,2.55,9.75,3.5,0.0,0.0
2018,1,10,7,30,0.0,7.0,2.7,10.1,7.0,6.67,0.0
2018,1,10,7,45,1.5,20.0,2.85,10.5,20.0,18.57,7.3
2018,1,10,8,0,3.0,33.0,3.0,10.9,33.0,30.23,20.56
2018,1,10,8,15,34.0,54.0,3.0,11.15,60.5,46.98,36.1
2018,1,10,8,30,65.0,75.0,3.0,11.4,88.0,61.19,49.24
2018,1,10,8,45,59.0,90.5,3.05,11.7,104.5,75.94,62.66
2018,1,10,9,0,53.0,106.0,3.1,12.0,121.0,88.07,73.54
2018,1,10,9,15,91.0,124.0,3.1,12.25,154.0,98.65,78.3
2018,1,10,9,30,129.0,142.0,3.1,12.5,187.0,121.95,94.17
2018,1,10,9,45,140.5,152.0,3.1,12.7,205.5,140.52,107.76
2018,1,10,10,0,152.0,162.0,3.1,12.9,224.0,159.89,122.98
2018,1,10,10,15,140.0,175.5,3.1,12.95,235.5,178.06,138.81
2018,1,10,10,30,128.0,189.0,3.1,13.0,247.0,195.13,153.82
2018,1,10,10,45,107.0,200.5,3.05,13.1,250.5,206.96,164.61
2018,1,10,11,0,86.0,212.0,3.0,13.2,254.0,217.85,174.33
2018,1,10,11,15,65.5,210.5,2.95,13.2,243.0,214.66,172.34
2018,1,10,11,30,45.0,209.0,2.9,13.2,232.0,209.54,168.58
2018,1,10,11,45,66.0,219.5,2.85,13.2,254.0,231.44,186.41
2018,1,10,12,0,87.0,230.0,2.8,13.2,276.0,254.77,205.4
2018,1,10,12,15,72.0,223.5,2.75,13.25,261.5,245.83,198.33
2018,1,10,12,30,57.0,217.0,2.7,13.3,247.0,235.66,190.24
2018,1,10,12,45,72.0,221.0,2.65,13.3,258.5,250.71,202.78
2018,1,10,13,0,87.0,225.0,2.6,13.3,270.0,266.38,215.79
2018,1,10,13,15,78.0,216.0,2.55,13.3,255.5,255.75,207.39
2018,1,10,13,30,69.0,207.0,2.5,13.3,241.0,244.49,198.52
2018,1,10,13,45,49.0,187.5,2.4,13.3,211.0,215.17,174.72
2018,1,10,14,0,29.0,168.0,2.3,13.3,181.0,185.01,150.04
2018,1,10,14,15,22.0,155.0,2.2,13.3,164.5,162.87,131.97
2018,1,10,14,30,15.0,142.0,2.1,13.3,148.0,146.59,118.6
2018,1,10,14,45,22.0,129.0,2.0,13.25,137.0,138.4,112.15
2018,1,10,15,0,29.0,116.0,1.9,13.2,126.0,135.87,110.33
2018,1,10,15,15,231.5,96.5,1.9,13.2,160.5,244.76,203.51
2018,1,10,15,30,434.0,77.0,1.9,13.2,195.0,340.86,282.38
2018,1,10,15,45,232.0,74.0,1.55,12.95,136.0,215.78,177.48
2018,1,10,16,0,30.0,71.0,1.2,12.7,77.0,94.02,74.14
2018,1,10,16,15,16.0,53.5,1.15,12.55,56.5,68.14,51.7
2018,1,10,16,30,2.0,36.0,1.1,12.4,36.0,38.22,25.48
2018,1,10,16,45,12.0,22.0,1.05,12.2,22.0,29.63,9.57
2018,1,10,17,0,22.0,8.0,1.0,12.0,8.0,16.26,0.0
2018,1,10,17,15,11.0,4.0,1.0,11.95,4.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,11,7,15,69.5,7.5,1.25,11.55,9.5,0.0,0.0
2018,1,11,7,30,139.0,15.0,1.4,11.8,19.0,14.3,0.0
2018,1,11,7,45,281.5,25.5,1.5,12.1,52.5,20.8,8.92
2018,1,11,8,0,424.0,36.0,1.6,12.4,86.0,28.63,19.09
2018,1,11,8,15,506.0,42.0,1.65,12.6,126.5,32.0,22.73
2018,1,11,8,30,588.0,48.0,1.7,12.8,167.0,35.41,26.07
2018,1,11,8,45,512.0,66.0,1.7,13.0,186.5,48.67,38.1
2018,1,11,9,0,436.0,84.0,1.7,13.2,206.0,60.7,48.89
2018,1,11,9,15,466.5,93.5,1.7,13.6,241.0,71.77,52.19
2018,1,11,9,30,497.0,103.0,1.7,14.0,276.0,107.07,68.68
2018,1,11,9,45,431.0,125.5,1.7,14.35,286.5,144.62,97.79
2018,1,11,10,0,365.0,148.0,1.7,14.7,297.0,176.0,125.77
2018,1,11,10,15,368.5,160.0,1.6,15.1,319.0,209.19,153.43
2018,1,11,10,30,372.0,172.0,1.5,15.5,341.0,239.15,178.84
2018,1,11,10,45,596.0,126.5,1.45,15.9,413.0,282.69,209.15
2018,1,11,11,0,820.0,81.0,1.4,16.3,485.0,343.42,255.06
2018,1,11,11,15,854.0,75.0,1.3,16.65,506.5,384.93,290.16
2018,1,11,11,30,888.0,69.0,1.2,17.0,528.0,424.13,322.87
2018,1,11,11,45,891.5,69.0,1.15,17.3,535.5,455.76,349.59
2018,1,11,12,0,895.0,69.0,1.1,17.6,543.0,485.19,373.92
2018,1,11,12,15,882.0,72.5,1.05,17.85,539.5,507.76,392.54
2018,1,11,12,30,869.0,76.0,1.0,18.1,536.0,527.18,408.26
2018,1,11,12,45,811.5,90.5,1.0,18.3,515.0,532.18,413.13
