Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,13,0,754.0,105.0,1.0,18.5,494.0,532.37,414.16
2018,1,11,13,15,815.0,85.5,1.1,18.5,494.5,559.45,436.67
2018,1,11,13,30,876.0,66.0,1.2,18.5,495.0,582.4,455.9
2018,1,11,13,45,865.5,64.5,1.35,18.5,472.5,582.98,458.38
2018,1,11,14,0,855.0,63.0,1.5,18.5,450.0,580.52,458.59
2018,1,11,14,15,838.5,62.0,1.55,18.3,421.0,572.16,453.91
2018,1,11,14,30,822.0,61.0,1.6,18.1,392.0,564.52,449.46
2018,1,11,14,45,798.5,59.0,1.65,17.9,357.5,545.7,436.4
2018,1,11,15,0,775.0,57.0,1.7,17.7,323.0,524.5,421.11
2018,1,11,15,15,739.0,54.5,1.7,17.7,283.5,493.55,397.2
2018,1,11,15,30,703.0,52.0,1.7,17.7,244.0,461.08,371.31
2018,1,11,15,45,605.0,52.0,1.45,16.55,197.5,400.74,323.12
2018,1,11,16,0,507.0,52.0,1.2,15.4,151.0,339.83,273.1
2018,1,11,16,15,336.0,46.5,1.25,14.95,105.0,239.6,190.49
2018,1,11,16,30,165.0,41.0,1.3,14.5,59.0,148.1,112.81
2018,1,11,16,45,111.5,26.0,1.35,14.05,35.5,90.4,45.11
2018,1,11,17,0,58.0,11.0,1.4,13.6,12.0,33.4,0.0
2018,1,11,17,15,29.0,5.5,1.35,13.5,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.45,12.05,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.9,9.55,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.25,9.7,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.3,9.65,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,1,12,7,15,54.5,7.5,2.4,10.0,9.0,0.0,0.0
2018,1,12,7,30,109.0,15.0,2.5,10.3,18.0,14.3,0.0
2018,1,12,7,45,293.0,24.5,2.55,10.65,54.5,19.79,8.43
2018,1,12,8,0,477.0,34.0,2.6,11.0,91.0,26.75,17.59
2018,1,12,8,15,563.0,39.5,2.6,11.4,134.0,32.6,23.37
2018,1,12,8,30,649.0,45.0,2.6,11.8,177.0,36.0,26.71
2018,1,12,8,45,700.0,48.5,2.65,12.25,220.0,37.54,28.22
2018,1,12,9,0,751.0,52.0,2.7,12.7,263.0,39.18,29.7
2018,1,12,9,15,771.0,56.5,2.7,13.3,300.0,49.86,30.99
2018,1,12,9,30,791.0,61.0,2.7,13.9,337.0,94.87,48.44
2018,1,12,9,45,812.5,63.5,2.65,14.45,372.0,139.47,77.15
2018,1,12,10,0,834.0,66.0,2.6,15.0,407.0,185.07,112.95
2018,1,12,10,15,861.0,65.0,2.6,15.4,438.5,233.36,153.96
2018,1,12,10,30,888.0,64.0,2.6,15.8,470.0,278.28,193.6
2018,1,12,10,45,880.0,69.0,2.55,16.25,487.5,319.0,231.13
2018,1,12,11,0,872.0,74.0,2.5,16.7,505.0,357.35,266.12
2018,1,12,11,15,897.0,70.5,2.55,16.95,525.5,397.39,301.43
2018,1,12,11,30,922.0,67.0,2.6,17.2,546.0,436.9,335.74
2018,1,12,11,45,925.0,67.5,2.65,17.5,554.0,469.97,364.55
2018,1,12,12,0,928.0,68.0,2.7,17.8,562.0,500.74,390.91
2018,1,12,12,15,926.0,69.0,2.7,17.9,561.5,527.13,413.53
2018,1,12,12,30,924.0,70.0,2.7,18.0,561.0,550.74,433.54
2018,1,12,12,45,917.5,71.0,2.75,18.1,552.5,569.08,449.34
2018,1,12,13,0,911.0,72.0,2.8,18.2,544.0,584.35,462.53
2018,1,12,13,15,897.0,72.5,2.8,18.15,526.0,591.74,469.67
2018,1,12,13,30,883.0,73.0,2.8,18.1,508.0,595.88,474.2
2018,1,12,13,45,882.0,70.0,2.8,18.05,488.0,600.63,479.17
2018,1,12,14,0,881.0,67.0,2.8,18.0,468.0,602.34,481.68
2018,1,12,14,15,863.0,65.5,2.7,17.8,437.5,592.66,475.28
2018,1,12,14,30,845.0,64.0,2.6,17.6,407.0,583.59,469.07
2018,1,12,14,45,767.0,70.0,2.55,17.35,360.5,541.98,437.71
2018,1,12,15,0,689.0,76.0,2.5,17.1,314.0,501.27,406.47
2018,1,12,15,15,619.0,74.0,2.5,17.1,269.0,453.11,368.68
2018,1,12,15,30,549.0,72.0,2.5,17.1,224.0,404.59,329.66
2018,1,12,15,45,472.0,66.0,2.05,15.85,181.5,348.14,283.92
2018,1,12,16,0,395.0,60.0,1.6,14.6,139.0,290.52,235.95
2018,1,12,16,15,321.5,49.5,1.6,13.95,103.5,235.21,188.65
2018,1,12,16,30,248.0,39.0,1.6,13.3,68.0,183.36,141.94
2018,1,12,16,45,159.5,25.0,1.65,12.7,40.5,117.91,66.24
2018,1,12,17,0,71.0,11.0,1.7,12.1,13.0,38.73,0.0
2018,1,12,17,15,35.5,5.5,1.7,11.85,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.55,8.25,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.65,8.15,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.75,8.1,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.35,8.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.4,8.25,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,8.45,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.55,8.6,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.6,9.1,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,1,13,7,15,25.0,6.5,2.65,9.95,7.5,0.0,0.0
2018,1,13,7,30,50.0,13.0,2.7,10.5,15.0,12.39,0.0
2018,1,13,7,45,239.5,25.0,2.75,11.1,52.0,20.19,8.86
2018,1,13,8,0,429.0,37.0,2.8,11.7,89.0,29.49,19.92
2018,1,13,8,15,532.0,42.0,2.8,12.25,133.0,31.95,22.71
2018,1,13,8,30,635.0,47.0,2.8,12.8,177.0,37.81,28.21
2018,1,13,8,45,667.5,53.0,2.85,13.3,216.5,41.49,31.62
2018,1,13,9,0,700.0,59.0,2.9,13.8,256.0,45.11,34.86
2018,1,13,9,15,753.5,60.0,2.75,14.4,300.0,52.92,33.32
2018,1,13,9,30,807.0,61.0,2.6,15.0,344.0,96.28,48.72
2018,1,13,9,45,806.0,67.5,2.5,15.55,374.0,142.68,79.71
2018,1,13,10,0,805.0,74.0,2.4,16.1,404.0,188.06,116.14
2018,1,13,10,15,787.5,83.0,2.3,16.75,425.0,231.16,154.18
2018,1,13,10,30,770.0,92.0,2.2,17.4,446.0,271.56,190.78
2018,1,13,10,45,835.5,81.5,2.15,18.0,482.0,315.32,227.6
2018,1,13,11,0,901.0,71.0,2.1,18.6,518.0,365.12,269.2
2018,1,13,11,15,907.0,71.5,2.1,19.1,533.0,403.08,302.46
2018,1,13,11,30,913.0,72.0,2.1,19.6,548.0,439.27,333.56
2018,1,13,11,45,916.0,72.0,2.15,20.1,555.5,471.74,361.19
2018,1,13,12,0,919.0,72.0,2.2,20.6,563.0,501.93,386.37
2018,1,13,12,15,895.0,78.5,2.15,20.75,556.5,522.91,404.25
2018,1,13,12,30,871.0,85.0,2.1,20.9,550.0,540.81,419.27
2018,1,13,12,45,859.0,86.0,2.05,21.1,539.5,555.9,431.76
2018,1,13,13,0,847.0,87.0,2.0,21.3,529.0,567.85,441.6
2018,1,13,13,15,870.5,79.0,1.9,21.3,521.5,587.33,457.08
2018,1,13,13,30,894.0,71.0,1.8,21.3,514.0,601.96,468.77
2018,1,13,13,45,854.5,75.0,1.7,21.3,483.0,594.59,463.67
2018,1,13,14,0,815.0,79.0,1.6,21.3,452.0,581.59,454.46
2018,1,13,14,15,794.5,74.5,1.45,21.1,419.5,567.43,444.58
2018,1,13,14,30,774.0,70.0,1.3,20.9,387.0,550.44,432.36
2018,1,13,14,45,751.5,69.0,1.15,20.65,355.0,533.69,419.99
2018,1,13,15,0,729.0,68.0,1.0,20.4,323.0,514.61,405.48
2018,1,13,15,15,704.5,63.5,1.0,20.4,286.0,488.33,385.8
2018,1,13,15,30,680.0,59.0,1.0,20.4,249.0,460.25,364.04
2018,1,13,15,45,627.5,54.0,0.95,19.45,207.0,418.52,331.78
2018,1,13,16,0,575.0,49.0,0.9,18.5,165.0,374.0,295.95
2018,1,13,16,15,466.5,43.0,0.95,18.25,122.0,301.52,236.43
2018,1,13,16,30,358.0,37.0,1.0,18.0,79.0,232.98,177.46
2018,1,13,16,45,246.5,26.0,1.05,17.75,49.0,158.36,94.19
2018,1,13,17,0,135.0,15.0,1.1,17.5,19.0,68.37,0.0
2018,1,13,17,15,67.5,7.5,1.1,17.35,9.5,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.7,12.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,14,7,15,23.0,6.0,1.95,12.85,7.0,0.0,0.0
2018,1,14,7,30,46.0,12.0,2.0,13.3,14.0,11.44,0.0
2018,1,14,7,45,35.0,26.0,2.05,13.75,28.5,22.48,10.56
2018,1,14,8,0,24.0,40.0,2.1,14.2,43.0,35.25,24.67
2018,1,14,8,15,30.0,57.5,2.2,14.8,62.5,49.62,37.94
2018,1,14,8,30,36.0,75.0,2.3,15.4,82.0,63.69,50.69
2018,1,14,8,45,115.0,92.0,2.45,15.95,123.0,74.17,60.08
2018,1,14,9,0,194.0,109.0,2.6,16.5,164.0,82.58,67.45
2018,1,14,9,15,294.5,115.5,2.45,16.9,212.5,91.25,68.81
2018,1,14,9,30,395.0,122.0,2.3,17.3,261.0,116.0,78.37
2018,1,14,9,45,409.0,133.0,2.2,17.7,289.5,148.82,100.88
2018,1,14,10,0,423.0,144.0,2.1,18.1,318.0,182.65,127.14
2018,1,14,10,15,466.0,145.5,2.15,18.55,350.0,215.44,152.96
2018,1,14,10,30,509.0,147.0,2.2,19.0,382.0,251.24,182.16
2018,1,14,10,45,621.5,126.5,2.25,19.4,427.0,291.72,213.77
2018,1,14,11,0,734.0,106.0,2.3,19.8,472.0,338.17,250.97
2018,1,14,11,15,819.5,88.5,2.25,19.95,508.5,385.92,290.16
2018,1,14,11,30,905.0,71.0,2.2,20.1,545.0,436.38,331.3
2018,1,14,11,45,733.5,118.0,2.2,20.2,506.0,435.34,334.72
2018,1,14,12,0,562.0,165.0,2.2,20.3,467.0,422.88,327.95
2018,1,14,12,15,390.0,200.5,2.1,20.3,410.0,390.27,304.43
2018,1,14,12,30,218.0,236.0,2.0,20.3,353.0,341.0,266.87
2018,1,14,12,45,324.0,214.5,1.9,20.3,385.5,389.14,305.26
2018,1,14,13,0,430.0,193.0,1.8,20.3,418.0,441.42,346.08
2018,1,14,13,15,614.0,142.0,1.65,20.2,453.5,508.53,398.42
2018,1,14,13,30,798.0,91.0,1.5,20.1,489.0,571.84,447.08
2018,1,14,13,45,746.5,98.5,1.4,20.0,457.5,559.31,437.65
2018,1,14,14,0,695.0,106.0,1.3,19.9,426.0,542.93,425.8
2018,1,14,14,15,562.5,122.5,1.15,19.65,371.0,484.66,381.93
2018,1,14,14,30,430.0,139.0,1.0,19.4,316.0,421.33,333.71
2018,1,14,14,45,328.0,138.5,0.85,19.15,267.0,351.93,280.49
2018,1,14,15,0,226.0,138.0,0.7,18.9,218.0,292.51,233.75
2018,1,14,15,15,226.5,122.0,0.7,18.9,194.0,274.7,220.36
2018,1,14,15,30,227.0,106.0,0.7,18.9,170.0,255.81,205.42
2018,1,14,15,45,238.0,89.5,0.8,17.9,147.0,240.86,194.06
2018,1,14,16,0,249.0,73.0,0.9,16.9,124.0,224.38,180.49
2018,1,14,16,15,176.5,58.0,0.95,16.6,90.0,167.43,132.48
2018,1,14,16,30,104.0,43.0,1.0,16.3,56.0,113.62,86.24
2018,1,14,16,45,64.0,26.5,1.05,15.95,33.5,71.96,43.07
2018,1,14,17,0,24.0,10.0,1.1,15.6,11.0,19.21,0.0
2018,1,14,17,15,12.0,5.0,1.05,15.75,5.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,13.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,0.75,12.6,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,1,15,7,15,9.0,3.5,1.05,12.55,4.0,0.0,0.0
2018,1,15,7,30,18.0,7.0,1.0,12.8,8.0,6.67,0.0
2018,1,15,7,45,9.0,13.5,1.0,13.05,14.0,12.69,3.66
2018,1,15,8,0,0.0,20.0,1.0,13.3,20.0,18.55,10.42
2018,1,15,8,15,2.0,28.5,1.0,13.8,29.0,26.45,17.78
2018,1,15,8,30,4.0,37.0,1.0,14.3,38.0,34.36,25.03
2018,1,15,8,45,2.0,52.0,1.0,14.85,52.5,48.35,37.56
2018,1,15,9,0,0.0,67.0,1.0,15.4,67.0,61.58,49.25
2018,1,15,9,15,0.0,77.0,1.0,15.7,77.0,70.51,54.31
2018,1,15,9,30,0.0,87.0,1.0,16.0,87.0,79.58,61.77
2018,1,15,9,45,0.0,91.0,1.05,16.35,91.0,83.58,64.9
2018,1,15,10,0,0.0,95.0,1.1,16.7,95.0,87.49,67.93
2018,1,15,10,15,0.0,106.0,1.3,17.15,106.0,97.48,75.95
2018,1,15,10,30,0.0,117.0,1.5,17.6,117.0,107.54,83.94
2018,1,15,10,45,61.0,165.0,1.65,18.05,195.5,166.09,129.62
2018,1,15,11,0,122.0,213.0,1.8,18.5,274.0,230.29,179.53
2018,1,15,11,15,125.0,221.0,1.8,18.7,285.0,245.92,192.0
2018,1,15,11,30,128.0,229.0,1.8,18.9,296.0,261.6,204.58
2018,1,15,11,45,134.0,236.5,1.8,19.1,308.0,278.19,217.78
2018,1,15,12,0,140.0,244.0,1.8,19.3,320.0,294.98,231.05
2018,1,15,12,15,182.5,242.5,1.7,19.15,341.0,321.6,252.2
2018,1,15,12,30,225.0,241.0,1.6,19.0,362.0,349.79,274.56
2018,1,15,12,45,290.5,227.5,1.45,18.8,382.0,384.39,301.9
2018,1,15,13,0,356.0,214.0,1.3,18.6,402.0,416.39,327.12
2018,1,15,13,15,303.5,215.5,1.15,18.25,372.5,396.51,312.06
2018,1,15,13,30,251.0,217.0,1.0,17.9,343.0,374.38,295.33
2018,1,15,13,45,355.5,188.0,0.85,17.55,358.0,411.5,325.57
2018,1,15,14,0,460.0,159.0,0.7,17.2,373.0,456.13,360.42
2018,1,15,14,15,357.0,164.0,0.65,16.95,323.5,394.99,313.68
2018,1,15,14,30,254.0,169.0,0.6,16.7,274.0,341.5,272.54
2018,1,15,14,45,227.5,155.5,0.6,16.45,243.5,312.61,251.01
2018,1,15,15,0,201.0,142.0,0.6,16.2,213.0,274.47,221.63
2018,1,15,15,15,212.5,125.5,0.6,16.2,193.0,271.37,219.69
2018,1,15,15,30,224.0,109.0,0.6,16.2,173.0,258.33,209.34
2018,1,15,15,45,203.0,93.5,0.7,15.55,144.5,227.61,184.73
2018,1,15,16,0,182.0,78.0,0.8,14.9,116.0,196.9,159.29
2018,1,15,16,15,148.5,61.5,0.9,14.5,87.5,158.83,126.7
2018,1,15,16,30,115.0,45.0,1.0,14.1,59.0,121.74,93.88
2018,1,15,16,45,81.0,29.5,1.05,13.7,37.5,85.24,54.66
2018,1,15,17,0,47.0,14.0,1.1,13.3,16.0,32.45,0.0
2018,1,15,17,15,23.5,7.0,1.05,13.2,8.0,0.0,0.0
2018,1,15,17,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.65,12.7,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.75,12.75,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.7,12.85,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,1,16,7,15,5.5,4.0,0.65,13.15,4.0,0.0,0.0
2018,1,16,7,30,11.0,8.0,0.6,13.4,8.0,7.63,0.0
2018,1,16,7,45,5.5,14.0,0.55,13.65,14.0,13.16,4.12
2018,1,16,8,0,0.0,20.0,0.5,13.9,20.0,18.55,10.43
2018,1,16,8,15,0.0,27.5,0.55,14.2,27.5,25.52,16.96
2018,1,16,8,30,0.0,35.0,0.6,14.5,35.0,32.49,23.38
2018,1,16,8,45,17.5,63.5,0.7,14.8,68.5,56.57,44.88
2018,1,16,9,0,35.0,92.0,0.8,15.1,102.0,78.76,64.45
2018,1,16,9,15,75.0,112.0,0.8,15.5,137.5,95.48,74.48
2018,1,16,9,30,115.0,132.0,0.8,15.9,173.0,114.93,87.14
2018,1,16,9,45,144.5,150.0,0.85,16.35,206.5,140.4,105.44
2018,1,16,10,0,174.0,168.0,0.9,16.8,240.0,168.88,126.81
2018,1,16,10,15,185.0,184.0,0.9,17.05,265.5,194.84,147.47
2018,1,16,10,30,196.0,200.0,0.9,17.3,291.0,221.78,169.12
2018,1,16,10,45,136.0,196.0,0.95,17.55,260.5,212.5,164.17
2018,1,16,11,0,76.0,192.0,1.0,17.8,230.0,198.3,154.7
2018,1,16,11,15,119.0,198.0,0.9,17.85,260.0,224.05,174.7
2018,1,16,11,30,162.0,204.0,0.8,17.9,290.0,253.58,197.66
2018,1,16,11,45,185.0,217.0,0.75,17.95,316.5,283.28,220.9
2018,1,16,12,0,208.0,230.0,0.7,18.0,343.0,314.31,244.96
2018,1,16,12,15,125.5,220.5,0.7,18.0,288.5,272.92,213.42
2018,1,16,12,30,43.0,211.0,0.7,18.0,234.0,222.91,174.6
2018,1,16,12,45,113.0,207.0,0.65,18.0,267.0,264.01,207.74
2018,1,16,13,0,183.0,203.0,0.6,18.0,300.0,303.86,239.26
2018,1,16,13,15,358.0,177.0,0.7,18.0,360.0,395.79,311.75
2018,1,16,13,30,533.0,151.0,0.8,18.0,420.0,479.57,376.69
2018,1,16,13,45,311.5,167.0,0.9,17.95,322.5,363.77,288.17
2018,1,16,14,0,90.0,183.0,1.0,17.9,225.0,237.42,188.55
2018,1,16,14,15,161.5,175.0,0.95,17.75,245.0,282.02,225.86
2018,1,16,14,30,233.0,167.0,0.9,17.6,265.0,327.17,262.27
2018,1,16,14,45,208.0,143.0,0.9,17.45,225.0,287.06,231.07
2018,1,16,15,0,183.0,119.0,0.9,17.3,185.0,245.77,198.87
2018,1,16,15,15,116.5,106.0,0.9,17.3,146.0,184.19,148.82
2018,1,16,15,30,50.0,93.0,0.9,17.3,107.0,124.64,99.38
2018,1,16,15,45,65.0,86.5,0.85,16.5,102.0,127.39,102.06
2018,1,16,16,0,80.0,80.0,0.8,15.7,97.0,138.19,110.71
2018,1,16,16,15,57.0,63.0,0.85,15.35,73.5,107.27,84.06
2018,1,16,16,30,34.0,46.0,0.9,15.0,50.0,69.7,51.68
2018,1,16,16,45,26.5,29.5,0.95,14.65,32.0,47.04,28.73
2018,1,16,17,0,19.0,13.0,1.0,14.3,14.0,20.17,0.0
2018,1,16,17,15,9.5,6.5,1.0,14.1,7.0,6.2,0.0
2018,1,16,17,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.05,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,1,17,7,15,29.5,7.5,0.9,12.2,8.5,0.0,0.0
2018,1,17,7,30,59.0,15.0,0.9,12.5,17.0,14.3,0.0
2018,1,17,7,45,108.5,30.0,0.9,12.85,41.0,24.64,12.91
2018,1,17,8,0,158.0,45.0,0.9,13.2,65.0,36.39,25.91
2018,1,17,8,15,196.0,60.5,0.9,13.55,95.0,48.17,36.96
2018,1,17,8,30,234.0,76.0,0.9,13.9,125.0,59.62,47.46
2018,1,17,8,45,268.0,90.0,0.9,14.3,158.0,69.66,56.5
2018,1,17,9,0,302.0,104.0,0.9,14.7,191.0,79.4,65.09
2018,1,17,9,15,332.0,116.5,0.95,15.05,224.5,88.5,66.0
2018,1,17,9,30,362.0,129.0,1.0,15.4,258.0,120.22,83.13
2018,1,17,9,45,419.0,132.5,1.05,15.8,296.5,150.67,102.3
2018,1,17,10,0,476.0,136.0,1.1,16.2,335.0,186.01,128.11
2018,1,17,10,15,508.0,139.5,1.05,16.5,365.5,220.73,156.16
2018,1,17,10,30,540.0,143.0,1.0,16.8,396.0,257.48,186.64
2018,1,17,10,45,522.5,156.0,1.0,17.1,410.0,289.58,215.06
2018,1,17,11,0,505.0,169.0,1.0,17.4,424.0,319.5,241.18
2018,1,17,11,15,536.5,165.0,0.9,17.65,443.5,350.45,266.51
2018,1,17,11,30,568.0,161.0,0.8,17.9,463.0,382.25,292.08
2018,1,17,11,45,601.0,153.0,0.75,18.15,477.0,413.5,317.02
2018,1,17,12,0,634.0,145.0,0.7,18.4,491.0,443.18,340.4
2018,1,17,12,15,590.5,159.5,0.65,18.6,481.5,456.1,350.88
2018,1,17,12,30,547.0,174.0,0.6,18.8,472.0,462.7,356.35
2018,1,17,12,45,557.5,167.0,0.55,19.05,467.5,476.76,367.33
2018,1,17,13,0,568.0,160.0,0.5,19.3,463.0,489.21,376.86
2018,1,17,13,15,611.0,143.0,0.6,19.4,460.5,512.07,395.6
2018,1,17,13,30,654.0,126.0,0.7,19.5,458.0,530.39,410.96
2018,1,17,13,45,663.0,117.0,0.8,19.6,441.0,534.71,415.83
2018,1,17,14,0,672.0,108.0,0.9,19.7,424.0,536.57,418.94
2018,1,17,14,15,641.5,107.5,0.9,19.6,394.5,521.2,408.45
2018,1,17,14,30,611.0,107.0,0.9,19.5,365.0,503.5,396.18
2018,1,17,14,45,574.0,104.0,0.9,19.35,330.5,477.11,377.27
2018,1,17,15,0,537.0,101.0,0.9,19.2,296.0,449.01,356.7
2018,1,17,15,15,573.5,83.0,0.9,19.2,270.0,445.9,355.1
2018,1,17,15,30,610.0,65.0,0.9,19.2,244.0,438.87,349.74
2018,1,17,15,45,548.5,61.0,0.8,18.15,203.0,391.31,312.74
2018,1,17,16,0,487.0,57.0,0.7,17.1,162.0,344.23,275.01
2018,1,17,16,15,412.5,48.5,0.75,16.55,123.0,286.57,227.56
2018,1,17,16,30,338.0,40.0,0.8,16.0,84.0,231.41,180.05
2018,1,17,16,45,244.5,29.0,0.9,15.5,54.0,168.76,117.61
2018,1,17,17,0,151.0,18.0,1.0,15.0,24.0,79.44,0.0
2018,1,17,17,15,75.5,9.0,1.0,14.8,12.0,37.42,0.0
2018,1,17,17,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,18,7,15,28.0,7.5,0.8,11.65,8.5,0.0,0.0
2018,1,18,7,30,56.0,15.0,0.8,12.2,17.0,14.3,0.0
2018,1,18,7,45,103.5,30.5,0.85,12.75,41.0,25.03,13.45
2018,1,18,8,0,151.0,46.0,0.9,13.3,65.0,37.14,26.58
2018,1,18,8,15,183.0,61.5,0.95,13.75,93.5,48.89,37.58
2018,1,18,8,30,215.0,77.0,1.0,14.2,122.0,60.3,48.01
2018,1,18,8,45,241.0,93.0,1.1,14.7,154.0,71.7,58.22
2018,1,18,9,0,267.0,109.0,1.2,15.2,186.0,82.75,67.91
2018,1,18,9,15,308.5,120.0,1.3,15.7,221.5,95.8,71.98
2018,1,18,9,30,350.0,131.0,1.4,16.2,257.0,121.34,84.15
2018,1,18,9,45,370.0,142.0,1.5,16.7,287.0,152.99,106.04
2018,1,18,10,0,390.0,153.0,1.6,17.2,317.0,186.28,131.76
2018,1,18,10,15,397.5,164.0,1.65,17.4,341.0,218.46,158.55
2018,1,18,10,30,405.0,175.0,1.7,17.6,365.0,250.87,186.03
2018,1,18,10,45,406.0,184.0,1.75,17.8,382.5,279.8,210.97
2018,1,18,11,0,407.0,193.0,1.8,18.0,400.0,308.17,235.25
2018,1,18,11,15,361.0,209.5,1.95,18.0,397.0,324.7,250.94
2018,1,18,11,30,315.0,226.0,2.1,18.0,394.0,336.86,262.55
2018,1,18,11,45,341.5,224.5,2.2,18.05,409.5,361.37,282.79
2018,1,18,12,0,368.0,223.0,2.3,18.1,425.0,386.52,303.43
2018,1,18,12,15,365.5,223.5,2.35,18.0,424.0,399.41,314.63
2018,1,18,12,30,363.0,224.0,2.4,17.9,423.0,411.09,324.81
2018,1,18,12,45,421.5,206.5,2.5,17.8,434.5,442.02,350.28
2018,1,18,13,0,480.0,189.0,2.6,17.7,446.0,469.61,373.21
2018,1,18,13,15,532.0,168.5,2.6,17.6,446.5,490.1,390.56
2018,1,18,13,30,584.0,148.0,2.6,17.5,447.0,512.91,409.66
2018,1,18,13,45,560.5,147.0,2.6,17.45,424.0,502.18,402.31
2018,1,18,14,0,537.0,146.0,2.6,17.4,401.0,492.71,395.88
2018,1,18,14,15,545.5,134.0,2.6,17.2,379.5,488.76,394.28
2018,1,18,14,30,554.0,122.0,2.6,17.0,358.0,486.55,393.8
2018,1,18,14,45,560.0,109.5,2.6,16.8,331.0,476.3,386.99
2018,1,18,15,0,566.0,97.0,2.6,16.6,304.0,463.63,378.07
2018,1,18,15,15,488.0,95.5,2.6,16.6,260.0,407.69,333.71
2018,1,18,15,30,410.0,94.0,2.6,16.6,216.0,357.08,292.74
2018,1,18,15,45,371.5,83.0,2.45,15.9,180.5,318.11,261.12
2018,1,18,16,0,333.0,72.0,2.3,15.2,145.0,279.42,228.65
2018,1,18,16,15,290.0,59.0,2.15,14.75,112.0,236.67,191.59
2018,1,18,16,30,247.0,46.0,2.0,14.3,79.0,195.43,154.47
2018,1,18,16,45,171.0,32.0,1.85,13.9,50.5,140.41,100.4
2018,1,18,17,0,95.0,18.0,1.7,13.5,22.0,73.97,0.0
2018,1,18,17,15,47.5,9.0,1.75,13.4,11.0,26.86,0.0
2018,1,18,17,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,1.9,13.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,3.15,11.05,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.75,8.95,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,19,7,15,1.0,2.0,1.85,9.25,2.0,1.91,0.0
2018,1,19,7,30,2.0,4.0,2.0,9.7,4.0,3.81,0.0
2018,1,19,7,45,1.0,9.0,2.2,10.1,9.0,8.33,0.84
2018,1,19,8,0,0.0,14.0,2.4,10.5,14.0,12.97,5.74
2018,1,19,8,15,0.0,21.0,2.45,10.75,21.0,19.47,11.8
2018,1,19,8,30,0.0,28.0,2.5,11.0,28.0,25.97,17.83
2018,1,19,8,45,0.0,45.0,2.6,11.25,45.0,41.81,32.22
2018,1,19,9,0,0.0,62.0,2.7,11.5,62.0,57.5,46.36
2018,1,19,9,15,33.5,102.5,2.7,11.65,114.5,88.5,70.15
2018,1,19,9,30,67.0,143.0,2.7,11.8,167.0,124.17,98.18
2018,1,19,9,45,164.5,156.0,2.7,12.0,223.5,147.85,112.89
2018,1,19,10,0,262.0,169.0,2.7,12.2,280.0,181.43,136.23
2018,1,19,10,15,532.0,129.0,2.75,12.35,374.0,218.53,157.04
2018,1,19,10,30,802.0,89.0,2.8,12.5,468.0,282.74,203.48
2018,1,19,10,45,839.5,84.5,2.8,12.6,498.0,326.04,242.2
2018,1,19,11,0,877.0,80.0,2.8,12.7,528.0,370.61,281.92
2018,1,19,11,15,835.5,91.0,2.85,12.8,528.5,400.87,311.11
2018,1,19,11,30,794.0,102.0,2.9,12.9,529.0,426.32,335.44
2018,1,19,11,45,671.5,130.0,2.95,12.95,495.0,425.64,338.74
2018,1,19,12,0,549.0,158.0,3.0,13.0,461.0,415.39,333.25
2018,1,19,12,15,506.5,166.5,3.05,13.0,446.0,420.57,339.13
2018,1,19,12,30,464.0,175.0,3.1,13.0,431.0,422.24,341.72
2018,1,19,12,45,675.0,129.0,3.2,13.0,496.0,509.46,412.92
2018,1,19,13,0,886.0,83.0,3.3,13.0,561.0,595.76,482.51
2018,1,19,13,15,834.0,93.0,3.35,12.95,533.5,593.19,481.41
2018,1,19,13,30,782.0,103.0,3.4,12.9,506.0,584.87,476.15
2018,1,19,13,45,756.5,104.5,3.45,12.8,480.5,581.5,474.9
2018,1,19,14,0,731.0,106.0,3.5,12.7,455.0,574.17,470.4
2018,1,19,14,15,766.5,92.0,3.5,12.55,438.5,584.26,480.05
2018,1,19,14,30,802.0,78.0,3.5,12.4,422.0,589.5,485.75
2018,1,19,14,45,794.5,72.5,3.55,12.25,390.0,576.6,476.79
2018,1,19,15,0,787.0,67.0,3.6,12.1,358.0,560.94,465.4
2018,1,19,15,15,740.5,66.0,3.6,12.1,315.5,524.97,436.76
2018,1,19,15,30,694.0,65.0,3.6,12.1,273.0,490.66,408.69
2018,1,19,15,45,576.0,64.0,3.3,11.5,219.0,413.59,345.29
2018,1,19,16,0,458.0,63.0,3.0,10.9,165.0,338.77,282.29
2018,1,19,16,15,461.5,52.0,2.85,10.45,135.0,318.11,262.58
2018,1,19,16,30,465.0,41.0,2.7,10.0,105.0,295.89,239.08
2018,1,19,16,45,326.0,31.5,2.5,9.55,68.0,209.78,156.61
2018,1,19,17,0,187.0,22.0,2.3,9.1,31.0,117.03,0.0
2018,1,19,17,15,93.5,11.0,2.35,8.95,15.5,46.76,0.0
2018,1,19,17,30,0.0,0.0,2.4,8.8,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,2.4,8.65,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,2.35,7.6,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,2.3,7.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,2.35,7.25,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,2.4,7.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,2.45,7.3,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,2.5,7.3,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,2.65,7.3,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,2.75,7.3,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,2.8,7.3,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,2.85,7.25,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,2.95,7.2,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,3.0,7.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,2.95,6.95,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,2.85,6.8,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,2.8,6.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,2.75,6.25,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,2.8,6.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,2.9,6.4,0.0,0.0,0.0
2018,1,20,7,15,100.5,9.5,3.05,6.75,13.5,9.05,0.0
2018,1,20,7,30,201.0,19.0,3.2,7.1,27.0,18.11,0.0
2018,1,20,7,45,349.5,28.0,3.3,7.45,64.0,22.74,12.42
2018,1,20,8,0,498.0,37.0,3.4,7.8,101.0,29.05,20.09
2018,1,20,8,15,578.5,42.5,3.5,8.2,145.5,35.0,25.96
2018,1,20,8,30,659.0,48.0,3.6,8.6,190.0,38.27,29.19
2018,1,20,8,45,708.0,52.0,3.75,9.05,234.0,40.14,30.99
2018,1,20,9,0,757.0,56.0,3.9,9.5,278.0,42.08,32.73
2018,1,20,9,15,789.0,58.5,3.9,9.85,319.0,56.86,33.32
2018,1,20,9,30,821.0,61.0,3.9,10.2,360.0,102.61,52.87
2018,1,20,9,45,843.5,62.5,3.9,10.55,396.0,148.68,84.24
2018,1,20,10,0,866.0,64.0,3.9,10.9,432.0,200.22,126.46
2018,1,20,10,15,881.0,65.5,3.9,11.15,462.5,246.27,167.5
2018,1,20,10,30,896.0,67.0,3.9,11.4,493.0,292.13,209.62
2018,1,20,10,45,906.5,68.5,3.9,11.65,517.0,336.23,250.57
2018,1,20,11,0,917.0,70.0,3.9,11.9,541.0,379.32,290.25
2018,1,20,11,15,922.5,71.0,3.9,12.05,557.0,418.84,326.55
2018,1,20,11,30,928.0,72.0,3.9,12.2,573.0,456.55,360.6
2018,1,20,11,45,929.5,72.0,3.9,12.3,580.5,489.52,390.26
2018,1,20,12,0,931.0,72.0,3.9,12.4,588.0,520.08,417.33
2018,1,20,12,15,926.5,74.0,3.9,12.45,588.0,547.05,441.04
2018,1,20,12,30,922.0,76.0,3.9,12.5,588.0,571.12,461.99
2018,1,20,12,45,913.0,77.5,3.95,12.55,579.0,589.24,478.04
2018,1,20,13,0,904.0,79.0,4.0,12.6,570.0,604.18,491.34
2018,1,20,13,15,889.0,80.0,4.0,12.6,552.0,611.91,498.81
2018,1,20,13,30,874.0,81.0,4.0,12.6,534.0,618.8,505.4
2018,1,20,13,45,831.5,86.5,4.0,12.55,503.0,608.65,498.56
2018,1,20,14,0,789.0,92.0,4.0,12.5,472.0,595.05,488.89
2018,1,20,14,15,814.0,82.0,3.95,12.4,453.5,603.07,496.64
2018,1,20,14,30,839.0,72.0,3.9,12.3,435.0,607.88,501.66
2018,1,20,14,45,817.5,69.5,3.9,12.15,399.5,589.66,488.28
2018,1,20,15,0,796.0,67.0,3.9,12.0,364.0,568.86,472.61
2018,1,20,15,15,764.5,64.0,3.9,12.0,323.5,539.23,449.16
2018,1,20,15,30,733.0,61.0,3.9,12.0,283.0,507.75,423.53
2018,1,20,15,45,688.5,56.5,3.4,11.3,240.0,465.8,388.65
2018,1,20,16,0,644.0,52.0,2.9,10.6,197.0,423.14,351.88
2018,1,20,16,15,509.5,48.5,2.7,10.05,147.5,340.31,281.11
2018,1,20,16,30,375.0,45.0,2.5,9.5,98.0,258.04,209.31
2018,1,20,16,45,274.0,33.0,2.3,8.9,64.0,188.72,142.97
2018,1,20,17,0,173.0,21.0,2.1,8.3,30.0,113.32,0.0
2018,1,20,17,15,86.5,10.5,2.05,8.15,15.0,43.82,0.0
2018,1,20,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.7,6.75,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,5.9,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.05,6.1,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,21,7,15,66.0,8.0,1.0,6.65,11.0,7.63,0.0
2018,1,21,7,30,132.0,16.0,1.0,7.1,22.0,15.25,0.0
2018,1,21,7,45,205.5,29.5,1.0,7.55,51.0,23.11,12.97
2018,1,21,8,0,279.0,43.0,1.0,8.0,80.0,33.15,23.8
2018,1,21,8,15,426.5,49.0,0.95,8.55,129.5,37.46,28.22
2018,1,21,8,30,574.0,55.0,0.9,9.1,179.0,40.67,31.38
2018,1,21,8,45,658.0,56.0,0.85,9.65,227.5,43.53,34.06
2018,1,21,9,0,742.0,57.0,0.8,10.2,276.0,42.8,33.36
2018,1,21,9,15,772.5,60.0,0.85,10.85,316.5,58.78,34.34
2018,1,21,9,30,803.0,63.0,0.9,11.5,357.0,104.13,54.13
2018,1,21,9,45,823.5,65.5,0.95,12.2,393.0,150.06,85.25
2018,1,21,10,0,844.0,68.0,1.0,12.9,429.0,196.93,122.87
2018,1,21,10,15,857.5,70.0,1.0,13.25,458.5,242.56,162.59
2018,1,21,10,30,871.0,72.0,1.0,13.6,488.0,291.62,205.9
2018,1,21,10,45,879.0,74.0,1.0,13.9,511.0,334.54,244.39
2018,1,21,11,0,887.0,76.0,1.0,14.2,534.0,376.32,281.37
2018,1,21,11,15,892.5,77.0,1.1,14.4,550.0,414.88,315.6
2018,1,21,11,30,898.0,78.0,1.2,14.6,566.0,451.71,347.76
2018,1,21,11,45,899.0,79.0,1.25,14.75,574.0,484.62,376.09
2018,1,21,12,0,900.0,80.0,1.3,14.9,582.0,515.18,402.0
2018,1,21,12,15,893.5,82.0,1.4,14.95,580.5,540.46,423.82
2018,1,21,12,30,887.0,84.0,1.5,15.0,579.0,562.82,443.05
2018,1,21,12,45,892.0,81.5,1.55,15.1,574.0,584.04,460.83
2018,1,21,13,0,897.0,79.0,1.6,15.2,569.0,602.58,476.34
2018,1,21,13,15,883.5,79.5,1.65,15.15,551.5,610.59,484.04
2018,1,21,13,30,870.0,80.0,1.7,15.1,534.0,617.8,490.98
2018,1,21,13,45,783.5,93.0,1.75,15.0,489.0,588.76,470.31
2018,1,21,14,0,697.0,106.0,1.8,14.9,444.0,557.55,447.73
2018,1,21,14,15,683.0,101.5,1.8,14.75,416.5,547.89,441.82
2018,1,21,14,30,669.0,97.0,1.8,14.6,389.0,535.71,433.65
2018,1,21,14,45,643.5,93.0,1.8,14.45,355.5,514.68,418.4
2018,1,21,15,0,618.0,89.0,1.8,14.3,322.0,491.64,401.3
2018,1,21,15,15,471.5,99.0,1.8,14.3,265.5,406.58,333.84
2018,1,21,15,30,325.0,109.0,1.8,14.3,209.0,329.41,271.12
2018,1,21,15,45,298.0,94.0,1.5,13.4,175.0,293.64,242.29
2018,1,21,16,0,271.0,79.0,1.2,12.5,141.0,257.67,212.19
2018,1,21,16,15,249.0,63.0,1.25,12.2,110.5,223.14,182.32
2018,1,21,16,30,227.0,47.0,1.3,11.9,80.0,188.66,151.25
2018,1,21,16,45,201.0,34.0,1.3,11.6,55.5,157.36,118.66
2018,1,21,17,0,175.0,21.0,1.3,11.3,31.0,115.35,13.31
2018,1,21,17,15,87.5,10.5,1.25,11.25,15.5,44.47,0.0
2018,1,21,17,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
