Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,10,0,897.0,71.0,2.7,17.6,520.0,262.82,176.11
2018,2,11,10,15,909.0,72.5,2.8,17.85,552.0,312.01,220.21
2018,2,11,10,30,921.0,74.0,2.9,18.1,584.0,360.74,263.9
2018,2,11,10,45,929.0,76.0,3.0,18.3,609.5,407.79,305.77
2018,2,11,11,0,937.0,78.0,3.1,18.5,635.0,453.61,345.79
2018,2,11,11,15,936.0,80.0,3.2,18.5,650.0,493.99,381.09
2018,2,11,11,30,935.0,82.0,3.3,18.5,665.0,532.04,413.78
2018,2,11,11,45,888.0,99.0,3.4,18.5,659.0,557.98,436.4
2018,2,11,12,0,841.0,116.0,3.5,18.5,653.0,578.88,454.44
2018,2,11,12,15,765.0,141.0,3.55,18.25,630.5,586.01,461.59
2018,2,11,12,30,689.0,166.0,3.6,18.0,608.0,587.96,464.31
2018,2,11,12,45,576.5,200.0,3.6,17.8,567.0,567.32,448.97
2018,2,11,13,0,464.0,234.0,3.6,17.6,526.0,543.15,430.39
2018,2,11,13,15,368.0,253.0,3.55,17.3,481.5,503.81,400.41
2018,2,11,13,30,272.0,272.0,3.5,17.0,437.0,466.98,371.66
2018,2,11,13,45,228.5,251.5,3.4,16.7,386.5,414.67,331.99
2018,2,11,14,0,185.0,231.0,3.3,16.4,336.0,367.48,295.6
2018,2,11,14,15,470.5,165.5,3.3,16.1,414.5,518.38,419.99
2018,2,11,14,30,756.0,100.0,3.3,15.8,493.0,650.7,526.27
2018,2,11,14,45,730.5,101.5,3.3,15.45,460.0,636.18,515.72
2018,2,11,15,0,705.0,103.0,3.3,15.1,427.0,617.15,502.56
2018,2,11,15,15,714.0,91.5,3.3,15.1,394.0,604.2,493.9
2018,2,11,15,30,723.0,80.0,3.3,15.1,361.0,588.13,482.49
2018,2,11,15,45,559.5,89.0,3.75,14.2,290.5,482.93,401.1
2018,2,11,16,0,396.0,98.0,4.2,13.3,220.0,378.07,316.78
2018,2,11,16,15,291.5,91.0,4.1,12.75,172.5,300.67,252.05
2018,2,11,16,30,187.0,84.0,4.0,12.2,125.0,218.32,181.69
2018,2,11,16,45,178.5,65.0,3.95,11.65,96.5,187.7,154.45
2018,2,11,17,0,170.0,46.0,3.9,11.1,68.0,156.53,125.2
2018,2,11,17,15,108.5,30.0,3.9,10.85,42.0,103.33,69.22
2018,2,11,17,30,47.0,14.0,3.9,10.6,16.0,33.62,0.0
2018,2,11,17,45,23.5,7.0,3.85,10.3,8.0,0.0,0.0
2018,2,11,18,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,3.9,9.95,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.0,9.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.05,9.85,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.1,9.8,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,9.7,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.9,9.4,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.8,9.35,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.65,9.25,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.55,9.15,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,3.0,8.85,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.3,7.95,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.35,7.85,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.4,7.8,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.45,7.75,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,2.55,7.7,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,2.65,7.75,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,2.7,7.55,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,2.7,7.45,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,12,6,45,8.5,2.5,2.9,8.0,2.5,0.0,0.0
2018,2,12,7,0,17.0,5.0,3.0,8.2,5.0,4.77,0.0
2018,2,12,7,15,8.5,14.5,3.1,8.5,14.5,13.5,0.0
2018,2,12,7,30,0.0,24.0,3.2,8.8,24.0,22.29,13.23
2018,2,12,7,45,4.0,40.5,3.25,9.1,41.5,37.04,27.37
2018,2,12,8,0,8.0,57.0,3.3,9.4,59.0,51.49,40.85
2018,2,12,8,15,38.5,79.0,3.3,9.7,90.0,67.93,55.95
2018,2,12,8,30,69.0,101.0,3.3,10.0,121.0,85.03,71.4
2018,2,12,8,45,94.5,123.0,3.25,10.25,155.0,96.82,81.86
2018,2,12,9,0,120.0,145.0,3.2,10.5,189.0,115.54,92.04
2018,2,12,9,15,162.0,165.0,3.15,10.75,232.0,143.11,110.61
2018,2,12,9,30,204.0,185.0,3.1,11.0,275.0,175.29,134.05
2018,2,12,9,45,197.0,190.0,3.05,11.25,283.0,192.31,148.2
2018,2,12,10,0,190.0,195.0,3.0,11.5,291.0,207.96,161.9
2018,2,12,10,15,99.0,176.0,2.95,11.65,226.0,180.05,142.62
2018,2,12,10,30,8.0,157.0,2.9,11.8,161.0,146.16,117.13
2018,2,12,10,45,118.0,182.5,2.9,12.0,253.0,206.09,164.6
2018,2,12,11,0,228.0,208.0,2.9,12.2,345.0,278.41,222.45
2018,2,12,11,15,342.0,220.0,2.85,12.3,431.5,352.51,281.76
2018,2,12,11,30,456.0,232.0,2.8,12.4,518.0,435.67,347.79
2018,2,12,11,45,402.5,245.0,2.8,12.5,500.5,439.98,351.95
2018,2,12,12,0,349.0,258.0,2.8,12.6,483.0,437.64,350.77
2018,2,12,12,15,310.5,272.5,2.8,12.65,473.0,443.04,355.31
2018,2,12,12,30,272.0,287.0,2.8,12.7,463.0,445.79,357.47
2018,2,12,12,45,243.5,281.5,2.8,12.8,437.5,433.17,347.85
2018,2,12,13,0,215.0,276.0,2.8,12.9,412.0,412.67,332.09
2018,2,12,13,15,202.0,269.5,2.8,12.95,395.0,404.43,326.06
2018,2,12,13,30,189.0,263.0,2.8,13.0,378.0,394.96,318.99
2018,2,12,13,45,214.5,247.5,2.8,13.0,374.0,401.69,325.57
2018,2,12,14,0,240.0,232.0,2.8,13.0,370.0,416.21,338.14
2018,2,12,14,15,291.0,213.0,2.75,12.95,371.5,435.82,355.34
2018,2,12,14,30,342.0,194.0,2.7,12.9,373.0,453.93,371.33
2018,2,12,14,45,256.5,185.5,2.7,12.85,314.5,386.77,317.62
2018,2,12,15,0,171.0,177.0,2.7,12.8,256.0,309.61,255.2
2018,2,12,15,15,309.0,150.5,2.7,12.8,278.0,383.89,318.73
2018,2,12,15,30,447.0,124.0,2.7,12.8,300.0,454.36,377.36
2018,2,12,15,45,330.0,122.0,2.5,12.45,243.5,371.29,309.24
2018,2,12,16,0,213.0,120.0,2.3,12.1,187.0,281.71,235.06
2018,2,12,16,15,232.5,99.5,2.15,11.5,161.5,266.45,223.15
2018,2,12,16,30,252.0,79.0,2.0,10.9,136.0,248.85,208.06
2018,2,12,16,45,223.0,63.0,1.8,10.35,104.5,208.99,172.73
2018,2,12,17,0,194.0,47.0,1.6,9.8,73.0,180.54,145.35
2018,2,12,17,15,112.0,30.5,1.65,9.6,44.0,106.54,74.11
2018,2,12,17,30,30.0,14.0,1.7,9.4,15.0,26.39,0.0
2018,2,12,17,45,15.0,7.0,1.7,9.2,7.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,1.7,8.75,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,1.55,8.15,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,2,13,6,45,36.0,4.0,1.45,6.75,4.5,0.0,0.0
2018,2,13,7,0,72.0,8.0,1.4,7.1,9.0,7.63,0.0
2018,2,13,7,15,214.5,21.5,1.55,7.8,40.5,17.86,0.0
2018,2,13,7,30,357.0,35.0,1.7,8.5,72.0,28.5,18.75
2018,2,13,7,45,466.5,43.5,1.85,9.2,119.0,33.83,24.58
2018,2,13,8,0,576.0,52.0,2.0,9.9,166.0,39.06,29.66
2018,2,13,8,15,634.0,58.0,2.15,10.6,214.5,41.92,32.39
2018,2,13,8,30,692.0,64.0,2.3,11.3,263.0,44.76,34.93
2018,2,13,8,45,729.5,68.5,2.45,12.0,310.0,51.02,40.44
2018,2,13,9,0,767.0,73.0,2.6,12.7,357.0,70.67,42.44
2018,2,13,9,15,799.5,74.5,2.65,13.1,401.5,116.96,63.3
2018,2,13,9,30,832.0,76.0,2.7,13.5,446.0,166.05,97.38
2018,2,13,9,45,857.0,76.5,2.7,13.9,486.0,215.43,137.9
2018,2,13,10,0,882.0,77.0,2.7,14.3,526.0,270.94,186.13
2018,2,13,10,15,895.0,78.5,2.7,14.5,558.5,319.98,230.52
2018,2,13,10,30,908.0,80.0,2.7,14.7,591.0,368.69,274.44
2018,2,13,10,45,916.5,82.0,2.7,14.95,616.5,415.6,316.24
2018,2,13,11,0,925.0,84.0,2.7,15.2,642.0,461.34,356.11
2018,2,13,11,15,930.5,84.5,2.65,15.35,659.5,502.97,391.86
2018,2,13,11,30,936.0,85.0,2.6,15.5,677.0,542.74,425.2
2018,2,13,11,45,937.5,86.0,2.55,15.6,686.0,578.85,454.97
2018,2,13,12,0,939.0,87.0,2.5,15.7,695.0,612.5,482.15
2018,2,13,12,15,937.5,87.5,2.45,15.75,696.0,641.3,505.2
2018,2,13,12,30,936.0,88.0,2.4,15.8,697.0,667.2,525.64
2018,2,13,12,45,678.0,155.5,2.3,15.9,594.0,596.12,470.84
2018,2,13,13,0,420.0,223.0,2.2,16.0,491.0,507.49,401.76
2018,2,13,13,15,341.5,241.5,2.15,15.95,456.5,477.43,378.99
2018,2,13,13,30,263.0,260.0,2.1,15.9,422.0,450.74,357.88
2018,2,13,13,45,275.0,248.0,2.05,15.9,412.0,453.19,360.79
2018,2,13,14,0,287.0,236.0,2.0,15.9,402.0,454.51,362.69
2018,2,13,14,15,330.5,219.5,1.95,15.8,401.5,471.94,377.7
2018,2,13,14,30,374.0,203.0,1.9,15.7,401.0,487.83,391.42
2018,2,13,14,45,352.0,191.5,1.8,15.55,367.5,461.45,371.65
2018,2,13,15,0,330.0,180.0,1.7,15.4,334.0,433.91,351.03
2018,2,13,15,15,418.5,149.0,1.7,15.4,326.5,469.22,380.86
2018,2,13,15,30,507.0,118.0,1.7,15.4,319.0,489.18,398.3
2018,2,13,15,45,486.5,106.0,1.3,14.8,280.5,455.18,371.32
2018,2,13,16,0,466.0,94.0,0.9,14.2,242.0,420.17,343.08
2018,2,13,16,15,354.5,88.0,0.9,13.8,190.0,337.1,276.73
2018,2,13,16,30,243.0,82.0,0.9,13.4,138.0,248.47,204.11
2018,2,13,16,45,189.5,65.5,0.9,12.95,103.0,194.85,158.67
2018,2,13,17,0,136.0,49.0,0.9,12.5,68.0,144.05,114.15
2018,2,13,17,15,81.0,32.0,0.95,12.3,42.0,94.96,66.43
2018,2,13,17,30,26.0,15.0,1.0,12.1,16.0,25.7,0.0
2018,2,13,17,45,13.0,7.5,1.1,11.85,8.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,1.65,8.7,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,1.7,8.45,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,1.8,7.35,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,1.75,7.3,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.65,7.3,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,14,6,45,13.0,3.5,1.35,8.45,3.5,0.0,0.0
2018,2,14,7,0,26.0,7.0,1.3,8.8,7.0,6.67,0.0
2018,2,14,7,15,211.5,21.0,1.35,9.55,42.5,17.15,0.62
2018,2,14,7,30,397.0,35.0,1.4,10.3,78.0,28.3,18.62
2018,2,14,7,45,508.5,42.0,1.45,11.05,126.0,32.3,23.09
2018,2,14,8,0,620.0,49.0,1.5,11.8,174.0,36.32,27.01
2018,2,14,8,15,676.5,53.5,1.4,12.45,223.0,41.77,32.03
2018,2,14,8,30,733.0,58.0,1.3,13.1,272.0,43.81,33.84
2018,2,14,8,45,770.5,61.5,1.2,13.8,320.0,44.99,34.78
2018,2,14,9,0,808.0,65.0,1.1,14.5,368.0,67.84,37.37
2018,2,14,9,15,723.0,89.5,1.0,15.05,384.0,121.15,68.46
2018,2,14,9,30,638.0,114.0,0.9,15.6,400.0,170.15,107.83
2018,2,14,9,45,520.5,154.0,0.8,16.2,400.5,216.54,150.49
2018,2,14,10,0,403.0,194.0,0.7,16.8,401.0,250.73,183.42
2018,2,14,10,15,361.0,217.5,0.75,17.0,411.5,284.45,212.99
2018,2,14,10,30,319.0,241.0,0.8,17.2,422.0,310.49,235.82
2018,2,14,10,45,466.0,209.0,0.9,17.45,486.0,355.22,269.72
2018,2,14,11,0,613.0,177.0,1.0,17.7,550.0,413.61,314.89
2018,2,14,11,15,722.0,147.5,1.15,17.75,598.5,465.08,356.04
2018,2,14,11,30,831.0,118.0,1.3,17.8,647.0,524.12,402.9
2018,2,14,11,45,804.5,129.0,1.5,17.85,647.5,552.31,426.67
2018,2,14,12,0,778.0,140.0,1.7,17.9,648.0,575.9,446.7
2018,2,14,12,15,673.0,177.0,1.9,17.9,617.0,575.68,447.99
2018,2,14,12,30,568.0,214.0,2.1,17.9,586.0,565.57,441.44
2018,2,14,12,45,537.5,222.0,2.3,17.95,571.0,571.11,446.99
2018,2,14,13,0,507.0,230.0,2.5,18.0,556.0,573.73,450.03
2018,2,14,13,15,579.5,198.5,2.6,17.9,563.5,604.02,475.36
2018,2,14,13,30,652.0,167.0,2.7,17.8,571.0,637.12,502.55
2018,2,14,13,45,605.0,175.0,2.85,17.75,539.5,622.02,492.12
2018,2,14,14,0,558.0,183.0,3.0,17.7,508.0,600.51,477.09
2018,2,14,14,15,393.0,201.5,3.05,17.55,424.5,507.84,405.86
2018,2,14,14,30,228.0,220.0,3.1,17.4,341.0,404.59,324.74
2018,2,14,14,45,474.5,159.0,3.2,17.2,389.5,523.87,423.78
2018,2,14,15,0,721.0,98.0,3.3,17.0,438.0,631.49,510.95
2018,2,14,15,15,776.0,82.5,3.3,17.0,419.0,642.43,520.35
2018,2,14,15,30,831.0,67.0,3.3,17.0,400.0,651.45,528.6
2018,2,14,15,45,800.0,63.5,3.05,16.2,353.5,613.61,500.51
2018,2,14,16,0,769.0,60.0,2.8,15.4,307.0,574.24,470.57
2018,2,14,16,15,722.0,55.5,2.7,14.5,257.5,522.76,430.5
2018,2,14,16,30,675.0,51.0,2.6,13.6,208.0,471.24,388.51
2018,2,14,16,45,597.5,44.5,2.45,12.75,159.5,401.1,329.18
2018,2,14,17,0,520.0,38.0,2.3,11.9,111.0,339.91,274.07
2018,2,14,17,15,369.5,28.5,2.3,11.5,70.0,239.75,177.77
2018,2,14,17,30,219.0,19.0,2.3,11.1,29.0,133.01,0.0
2018,2,14,17,45,109.5,9.5,2.35,10.7,14.5,9.05,0.0
2018,2,14,18,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.4,9.55,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.6,8.45,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.65,8.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,2.5,7.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,2.65,8.1,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,2.55,7.95,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,2.65,7.9,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,2.8,7.65,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.65,7.35,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.5,7.05,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.4,6.9,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.35,6.75,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.25,6.4,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,15,6,45,55.0,5.5,2.4,7.05,6.5,0.0,0.0
2018,2,15,7,0,110.0,11.0,2.5,7.5,13.0,10.48,0.0
2018,2,15,7,15,296.5,22.5,2.7,8.05,50.5,18.49,3.38
2018,2,15,7,30,483.0,34.0,2.9,8.6,88.0,27.19,17.93
2018,2,15,7,45,577.5,40.0,3.1,9.15,136.5,33.26,24.16
2018,2,15,8,0,672.0,46.0,3.3,9.7,185.0,36.84,27.71
2018,2,15,8,15,727.5,50.5,3.35,10.3,236.0,38.99,29.78
2018,2,15,8,30,783.0,55.0,3.4,10.9,287.0,41.19,31.75
2018,2,15,8,45,819.0,58.0,3.45,11.45,336.0,42.1,32.47
2018,2,15,9,0,855.0,61.0,3.5,12.0,385.0,68.99,36.12
2018,2,15,9,15,879.5,63.5,3.55,12.55,430.5,126.14,66.75
2018,2,15,9,30,904.0,66.0,3.6,13.1,476.0,179.21,105.21
2018,2,15,9,45,922.0,67.5,3.6,13.7,516.0,231.7,149.32
2018,2,15,10,0,940.0,69.0,3.6,14.3,556.0,284.72,196.4
2018,2,15,10,15,953.0,70.5,3.6,14.7,590.0,336.61,243.51
2018,2,15,10,30,966.0,72.0,3.6,15.1,624.0,388.06,289.88
2018,2,15,10,45,975.0,72.5,3.6,15.5,650.0,436.43,333.02
2018,2,15,11,0,984.0,73.0,3.6,15.9,676.0,483.51,374.04
2018,2,15,11,15,989.5,73.5,3.55,16.15,694.0,527.46,411.68
2018,2,15,11,30,995.0,74.0,3.5,16.4,712.0,569.4,446.72
2018,2,15,11,45,998.0,74.0,3.45,16.6,722.0,607.34,477.9
2018,2,15,12,0,1001.0,74.0,3.4,16.8,732.0,642.7,506.37
2018,2,15,12,15,1000.5,75.0,3.35,16.9,733.5,674.26,531.52
2018,2,15,12,30,1000.0,76.0,3.3,17.0,735.0,702.8,553.92
2018,2,15,12,45,997.5,75.5,3.25,17.1,727.5,725.37,571.59
2018,2,15,13,0,995.0,75.0,3.2,17.2,720.0,744.59,586.56
2018,2,15,13,15,990.5,74.5,3.2,17.2,704.5,759.03,597.5
2018,2,15,13,30,986.0,74.0,3.2,17.2,689.0,769.97,605.93
2018,2,15,13,45,979.0,73.0,3.2,17.2,665.5,775.08,610.3
2018,2,15,14,0,972.0,72.0,3.2,17.2,642.0,776.63,612.29
2018,2,15,14,15,961.5,70.5,3.15,17.1,611.0,771.62,609.65
2018,2,15,14,30,951.0,69.0,3.1,17.0,580.0,763.16,604.68
2018,2,15,14,45,936.5,67.5,3.1,16.85,542.5,748.55,595.68
2018,2,15,15,0,922.0,66.0,3.1,16.7,505.0,730.83,584.44
2018,2,15,15,15,901.0,64.0,3.1,16.7,461.5,705.12,566.88
2018,2,15,15,30,880.0,62.0,3.1,16.7,418.0,676.9,547.25
2018,2,15,15,45,849.5,59.0,2.65,15.9,370.0,643.93,522.91
2018,2,15,16,0,819.0,56.0,2.2,15.1,322.0,604.3,492.05
2018,2,15,16,15,755.0,53.5,2.05,14.15,268.5,543.48,445.12
2018,2,15,16,30,691.0,51.0,1.9,13.2,215.0,483.33,396.78
2018,2,15,16,45,634.0,44.0,1.75,12.25,167.5,423.22,346.15
2018,2,15,17,0,577.0,37.0,1.6,11.3,120.0,364.57,293.67
2018,2,15,17,15,420.0,29.0,1.65,10.95,76.5,266.1,200.14
2018,2,15,17,30,263.0,21.0,1.7,10.6,33.0,156.03,0.0
2018,2,15,17,45,131.5,10.5,1.75,10.3,16.5,63.87,0.0
2018,2,15,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.5,7.85,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,16,6,45,62.5,6.5,1.4,8.55,7.5,0.0,0.0
2018,2,16,7,0,125.0,13.0,1.4,8.9,15.0,12.39,0.0
2018,2,16,7,15,291.5,23.5,1.45,9.6,51.0,19.28,5.5
2018,2,16,7,30,458.0,34.0,1.5,10.3,87.0,26.95,17.73
2018,2,16,7,45,541.5,42.0,1.6,11.0,134.0,31.94,22.86
2018,2,16,8,0,625.0,50.0,1.7,11.7,181.0,36.8,27.5
2018,2,16,8,15,686.5,53.5,1.7,12.4,231.5,41.39,31.71
2018,2,16,8,30,748.0,57.0,1.7,13.1,282.0,42.62,32.76
2018,2,16,8,45,783.0,60.5,1.7,13.8,330.0,43.85,33.73
2018,2,16,9,0,818.0,64.0,1.7,14.5,378.0,73.22,38.47
2018,2,16,9,15,842.0,67.0,1.75,15.05,422.0,123.22,64.4
2018,2,16,9,30,866.0,70.0,1.8,15.6,466.0,180.5,106.56
2018,2,16,9,45,883.5,72.0,1.85,16.15,505.5,231.56,149.0
2018,2,16,10,0,901.0,74.0,1.9,16.7,545.0,283.16,194.06
2018,2,16,10,15,913.5,76.0,1.95,17.0,578.0,333.63,239.05
2018,2,16,10,30,926.0,78.0,2.0,17.3,611.0,383.69,283.28
2018,2,16,10,45,933.5,79.5,2.0,17.6,636.5,430.78,324.31
2018,2,16,11,0,941.0,81.0,2.0,17.9,662.0,476.55,363.23
2018,2,16,11,15,946.0,82.5,2.05,18.15,680.0,519.65,399.3
2018,2,16,11,30,951.0,84.0,2.1,18.4,698.0,560.83,432.98
2018,2,16,11,45,953.0,84.5,2.1,18.6,707.5,597.36,462.27
2018,2,16,12,0,955.0,85.0,2.1,18.8,717.0,631.4,489.02
2018,2,16,12,15,956.0,85.0,2.1,18.95,718.5,661.71,512.59
2018,2,16,12,30,957.0,85.0,2.1,19.1,720.0,689.18,533.65
2018,2,16,12,45,955.0,84.5,2.05,19.2,713.0,711.23,550.28
2018,2,16,13,0,953.0,84.0,2.0,19.3,706.0,730.09,564.39
2018,2,16,13,15,948.0,83.5,2.0,19.3,690.5,743.63,574.55
2018,2,16,13,30,943.0,83.0,2.0,19.3,675.0,753.8,582.18
2018,2,16,13,45,934.5,82.5,2.0,19.3,652.0,758.09,585.84
2018,2,16,14,0,926.0,82.0,2.0,19.3,629.0,758.98,587.29
2018,2,16,14,15,914.5,80.5,2.0,19.2,598.5,753.25,584.45
2018,2,16,14,30,903.0,79.0,2.0,19.1,568.0,744.24,579.45
2018,2,16,14,45,887.0,77.0,2.0,18.95,530.5,728.3,569.71
2018,2,16,15,0,871.0,75.0,2.0,18.8,493.0,714.3,561.44
2018,2,16,15,15,848.5,72.5,2.0,18.8,450.5,687.66,543.59
2018,2,16,15,30,826.0,70.0,2.0,18.8,408.0,658.58,523.81
2018,2,16,15,45,795.0,66.5,1.75,17.8,361.0,620.53,496.68
2018,2,16,16,0,764.0,63.0,1.5,16.8,314.0,580.93,467.34
2018,2,16,16,15,717.0,58.5,1.5,15.9,264.5,529.09,428.72
2018,2,16,16,30,670.0,54.0,1.5,15.0,215.0,477.17,388.08
2018,2,16,16,45,586.5,47.5,1.55,14.15,165.0,408.18,331.6
2018,2,16,17,0,503.0,41.0,1.6,13.3,115.0,338.57,271.75
2018,2,16,17,15,361.5,31.5,1.65,12.95,74.0,241.76,182.88
2018,2,16,17,30,220.0,22.0,1.7,12.6,33.0,139.72,0.0
2018,2,16,17,45,110.0,11.0,1.7,12.2,16.5,55.88,0.0
2018,2,16,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,17,6,45,82.0,7.0,1.25,9.95,9.0,0.0,0.0
2018,2,17,7,0,164.0,14.0,1.2,10.3,18.0,13.34,0.0
2018,2,17,7,15,330.5,24.5,1.3,11.0,56.0,20.08,7.31
2018,2,17,7,30,497.0,35.0,1.4,11.7,94.0,27.72,18.4
2018,2,17,7,45,582.5,41.5,1.45,12.4,142.5,34.32,24.87
2018,2,17,8,0,668.0,48.0,1.5,13.1,191.0,38.31,28.7
2018,2,17,8,15,719.0,52.5,1.45,13.75,241.0,40.38,30.64
2018,2,17,8,30,770.0,57.0,1.4,14.4,291.0,42.49,32.48
2018,2,17,8,45,803.5,60.5,1.35,15.0,339.5,43.73,33.46
2018,2,17,9,0,837.0,64.0,1.3,15.6,388.0,77.0,39.47
2018,2,17,9,15,860.0,66.0,1.2,16.15,432.0,132.95,70.82
2018,2,17,9,30,883.0,68.0,1.1,16.7,476.0,184.71,108.48
2018,2,17,9,45,899.5,70.0,1.05,17.2,515.0,236.5,151.37
2018,2,17,10,0,916.0,72.0,1.0,17.7,554.0,288.73,196.45
2018,2,17,10,15,927.5,73.5,0.95,18.05,587.0,339.25,240.62
2018,2,17,10,30,939.0,75.0,0.9,18.4,620.0,389.24,283.63
2018,2,17,10,45,946.0,77.0,0.9,18.7,645.5,437.18,324.28
2018,2,17,11,0,953.0,79.0,0.9,19.0,671.0,483.76,362.7
2018,2,17,11,15,957.0,79.5,0.85,19.25,688.0,525.97,396.5
2018,2,17,11,30,961.0,80.0,0.8,19.5,705.0,566.13,427.68
2018,2,17,11,45,963.0,80.5,0.75,19.7,714.5,602.99,455.56
2018,2,17,12,0,965.0,81.0,0.7,19.9,724.0,637.32,480.79
2018,2,17,12,15,965.0,81.0,0.7,20.05,725.0,667.28,502.99
2018,2,17,12,30,965.0,81.0,0.7,20.2,726.0,694.31,522.72
2018,2,17,12,45,962.5,81.0,0.65,20.3,719.0,716.67,538.33
2018,2,17,13,0,960.0,81.0,0.6,20.4,712.0,735.8,551.42
2018,2,17,13,15,955.0,80.0,0.7,20.45,696.0,748.86,561.78
2018,2,17,13,30,950.0,79.0,0.8,20.5,680.0,758.5,570.03
2018,2,17,13,45,942.0,78.5,0.85,20.5,657.0,763.11,574.43
2018,2,17,14,0,934.0,78.0,0.9,20.5,634.0,764.29,576.72
2018,2,17,14,15,923.0,77.0,1.0,20.35,603.5,759.37,575.99
2018,2,17,14,30,912.0,76.0,1.1,20.2,573.0,751.15,573.09
2018,2,17,14,45,895.5,74.0,1.2,20.05,535.5,734.66,564.44
2018,2,17,15,0,879.0,72.0,1.3,19.9,498.0,715.2,553.65
2018,2,17,15,15,857.0,69.5,1.3,19.9,455.0,693.57,539.88
2018,2,17,15,30,835.0,67.0,1.3,19.9,412.0,664.57,520.66
2018,2,17,15,45,802.5,64.0,1.3,18.85,364.5,625.8,495.59
2018,2,17,16,0,770.0,61.0,1.3,17.8,317.0,585.55,467.89
2018,2,17,16,15,722.0,57.0,1.3,16.85,267.5,533.36,429.56
2018,2,17,16,30,674.0,53.0,1.3,15.9,218.0,481.18,389.28
2018,2,17,16,45,599.0,47.0,1.35,14.95,169.0,416.81,337.16
2018,2,17,17,0,524.0,41.0,1.4,14.0,120.0,351.59,281.43
2018,2,17,17,15,388.5,31.5,1.45,13.55,78.0,256.48,195.33
2018,2,17,17,30,253.0,22.0,1.5,13.1,36.0,157.11,8.23
2018,2,17,17,45,126.5,11.0,1.55,12.65,18.0,63.09,0.0
2018,2,17,18,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.6,10.55,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.75,9.6,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.15,9.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,2,18,6,45,63.5,8.0,3.4,9.8,9.5,0.0,0.0
2018,2,18,7,0,127.0,16.0,3.5,9.9,19.0,15.25,0.0
2018,2,18,7,15,278.5,27.5,3.65,10.2,55.5,22.82,10.32
2018,2,18,7,30,430.0,39.0,3.8,10.5,92.0,31.23,21.61
2018,2,18,7,45,517.5,47.0,3.9,10.75,139.5,35.97,26.53
2018,2,18,8,0,605.0,55.0,4.0,11.0,187.0,40.63,31.03
2018,2,18,8,15,657.0,60.5,4.15,11.35,236.0,43.0,33.28
2018,2,18,8,30,709.0,66.0,4.3,11.7,285.0,49.92,39.5
2018,2,18,8,45,741.5,71.0,4.4,12.0,332.5,52.07,41.32
2018,2,18,9,0,774.0,76.0,4.5,12.3,380.0,87.38,48.99
2018,2,18,9,15,803.5,78.5,4.6,12.5,425.0,135.46,76.0
2018,2,18,9,30,833.0,81.0,4.7,12.7,470.0,186.04,114.3
2018,2,18,9,45,855.5,82.5,4.8,12.85,510.0,236.58,157.76
2018,2,18,10,0,878.0,84.0,4.9,13.0,550.0,288.32,204.41
2018,2,18,10,15,891.0,86.0,5.0,13.05,583.5,342.82,254.25
2018,2,18,10,30,904.0,88.0,5.1,13.1,617.0,392.35,299.78
2018,2,18,10,45,913.0,90.0,5.15,13.15,643.0,439.76,342.96
2018,2,18,11,0,922.0,92.0,5.2,13.2,669.0,486.05,384.34
2018,2,18,11,15,929.5,92.5,5.3,13.2,688.0,528.92,422.34
2018,2,18,11,30,937.0,93.0,5.4,13.2,707.0,570.08,458.23
2018,2,18,11,45,941.0,94.0,5.45,13.15,718.0,607.9,490.77
2018,2,18,12,0,945.0,95.0,5.5,13.1,729.0,643.39,520.93
2018,2,18,12,15,948.5,94.0,5.6,13.05,731.5,674.16,547.18
2018,2,18,12,30,952.0,93.0,5.7,13.0,734.0,702.21,571.01
2018,2,18,12,45,952.5,91.5,5.8,13.0,727.0,724.93,590.39
2018,2,18,13,0,953.0,90.0,5.9,13.0,720.0,744.52,607.22
2018,2,18,13,15,948.5,89.5,5.95,12.9,705.0,758.48,618.78
2018,2,18,13,30,944.0,89.0,6.0,12.8,690.0,769.05,627.87
2018,2,18,13,45,936.0,88.0,6.0,12.75,666.5,773.19,631.89
2018,2,18,14,0,928.0,87.0,6.0,12.7,643.0,773.9,633.46
2018,2,18,14,15,917.5,86.0,6.0,12.5,613.0,769.42,631.57
2018,2,18,14,30,907.0,85.0,6.0,12.3,583.0,761.66,627.29
2018,2,18,14,45,890.5,83.0,6.0,12.1,545.5,750.13,620.21
2018,2,18,15,0,874.0,81.0,6.0,11.9,508.0,730.9,607.17
2018,2,18,15,15,851.5,78.0,6.0,11.9,464.5,703.43,587.15
2018,2,18,15,30,829.0,75.0,6.0,11.9,421.0,673.49,564.99
2018,2,18,15,45,795.5,72.0,5.85,11.25,373.0,633.96,535.1
2018,2,18,16,0,762.0,69.0,5.7,10.6,325.0,592.91,502.77
2018,2,18,16,15,569.0,72.5,5.55,10.2,247.0,463.38,394.94
2018,2,18,16,30,376.0,76.0,5.4,9.8,169.0,334.68,285.12
2018,2,18,16,45,281.0,61.5,5.2,9.35,122.5,254.11,214.75
2018,2,18,17,0,186.0,47.0,5.0,8.9,76.0,178.78,147.6
2018,2,18,17,15,118.5,32.0,4.9,8.65,48.0,110.93,85.62
2018,2,18,17,30,51.0,17.0,4.8,8.4,20.0,51.38,7.77
2018,2,18,17,45,25.5,8.5,4.7,8.15,10.0,18.79,0.0
2018,2,18,18,0,0.0,0.0,4.6,7.9,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.6,7.75,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.6,7.6,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.6,7.4,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.6,7.3,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.6,7.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.65,7.1,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.7,6.9,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.7,6.8,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.7,6.7,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.7,6.6,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,4.7,6.3,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,4.7,6.2,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,4.65,6.1,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,4.55,5.95,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,4.5,5.9,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,4.5,5.8,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,4.5,5.7,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,4.5,5.65,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,4.5,5.6,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,4.45,5.55,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,4.35,5.45,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,4.3,5.4,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,4.25,5.35,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,4.15,5.3,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,4.05,5.3,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,4.0,5.3,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,4.05,5.3,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,4.1,5.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,4.15,5.3,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,4.2,5.3,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,4.25,5.3,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,4.3,5.3,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,4.4,5.35,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,4.5,5.4,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.5,4.6,5.5,3.5,0.0,0.0
2018,2,19,7,0,0.0,7.0,4.7,5.6,7.0,6.67,0.0
2018,2,19,7,15,7.0,22.0,4.85,5.75,23.0,20.14,9.51
2018,2,19,7,30,14.0,37.0,5.0,5.9,39.0,33.18,23.87
2018,2,19,7,45,18.0,56.5,5.2,6.05,60.0,49.35,39.21
2018,2,19,8,0,22.0,76.0,5.4,6.2,81.0,65.12,54.03
2018,2,19,8,15,99.0,96.5,5.4,6.35,126.5,77.83,65.83
2018,2,19,8,30,176.0,117.0,5.4,6.5,172.0,92.83,79.49
2018,2,19,8,45,172.0,105.0,5.45,6.65,166.0,79.04,66.79
2018,2,19,9,0,168.0,93.0,5.5,6.8,160.0,79.71,59.24
2018,2,19,9,15,176.0,116.0,5.45,7.0,193.0,109.02,81.5
2018,2,19,9,30,184.0,139.0,5.4,7.2,226.0,139.63,106.62
2018,2,19,9,45,406.5,142.5,5.35,7.4,354.5,194.74,144.59
2018,2,19,10,0,629.0,146.0,5.3,7.6,483.0,277.5,208.56
2018,2,19,10,15,627.5,156.0,5.2,7.75,509.0,319.32,247.31
2018,2,19,10,30,626.0,166.0,5.1,7.9,535.0,360.2,284.85
2018,2,19,10,45,753.5,138.5,5.0,8.1,601.0,417.78,333.73
2018,2,19,11,0,881.0,111.0,4.9,8.3,667.0,486.74,391.99
2018,2,19,11,15,917.0,102.0,4.85,8.5,694.5,535.52,434.25
2018,2,19,11,30,953.0,93.0,4.8,8.7,722.0,582.35,474.29
2018,2,19,11,45,956.0,93.0,4.75,8.85,731.5,619.27,505.72
2018,2,19,12,0,959.0,93.0,4.7,9.0,741.0,653.73,534.53
2018,2,19,12,15,958.0,94.0,4.7,9.1,742.0,684.1,559.84
2018,2,19,12,30,957.0,95.0,4.7,9.2,743.0,711.54,582.46
2018,2,19,12,45,953.0,95.0,4.7,9.25,735.0,732.94,600.25
2018,2,19,13,0,949.0,95.0,4.7,9.3,727.0,751.07,615.34
2018,2,19,13,15,943.0,94.5,4.75,9.3,711.0,763.97,625.84
2018,2,19,13,30,937.0,94.0,4.8,9.3,695.0,773.46,633.89
2018,2,19,13,45,918.0,96.0,4.8,9.25,668.0,772.84,634.25
2018,2,19,14,0,899.0,98.0,4.8,9.2,641.0,773.03,635.45
2018,2,19,14,15,895.0,94.5,4.8,9.05,612.5,770.88,635.24
2018,2,19,14,30,891.0,91.0,4.8,8.9,584.0,765.38,632.61
2018,2,19,14,45,782.0,106.0,4.85,8.75,518.5,700.93,584.45
2018,2,19,15,0,673.0,121.0,4.9,8.6,453.0,638.7,536.17
2018,2,19,15,15,546.0,130.5,4.9,8.6,384.5,548.78,463.83
2018,2,19,15,30,419.0,140.0,4.9,8.6,316.0,466.49,395.98
2018,2,19,15,45,351.0,130.0,4.7,8.25,266.0,404.19,344.72
2018,2,19,16,0,283.0,120.0,4.5,7.9,216.0,331.85,284.16
2018,2,19,16,15,183.5,98.5,4.25,7.6,157.0,239.14,204.48
2018,2,19,16,30,84.0,77.0,4.0,7.3,98.0,140.56,118.22
2018,2,19,16,45,55.5,59.0,3.7,7.0,71.5,102.11,84.02
2018,2,19,17,0,27.0,41.0,3.4,6.7,45.0,57.16,43.97
2018,2,19,17,15,16.5,27.0,3.2,6.4,29.0,35.93,24.4
2018,2,19,17,30,6.0,13.0,3.0,6.1,13.0,14.98,0.23
2018,2,19,17,45,3.0,6.5,2.85,5.85,6.5,7.46,0.0
2018,2,19,18,0,0.0,0.0,2.7,5.6,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,2.6,5.45,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,2.45,5.15,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,2.35,4.9,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,2.05,4.2,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.95,3.8,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.85,3.6,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.7,3.05,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.7,2.85,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.65,2.75,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.55,2.8,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.45,2.9,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,20,6,45,91.0,9.0,1.25,4.25,12.0,0.0,0.0
2018,2,20,7,0,182.0,18.0,1.2,4.7,24.0,17.16,0.0
2018,2,20,7,15,352.0,27.5,1.3,5.35,65.0,22.38,11.98
2018,2,20,7,30,522.0,37.0,1.4,6.0,106.0,28.96,20.26
2018,2,20,7,45,608.5,43.0,1.45,6.7,156.5,35.16,26.39
2018,2,20,8,0,695.0,49.0,1.5,7.4,207.0,38.67,29.81
2018,2,20,8,15,743.0,53.5,1.5,7.85,258.0,40.75,31.77
2018,2,20,8,30,791.0,58.0,1.5,8.3,309.0,42.84,33.63
2018,2,20,8,45,821.5,61.0,1.5,8.8,357.5,43.66,34.25
2018,2,20,9,0,852.0,64.0,1.5,9.3,406.0,87.49,44.63
2018,2,20,9,15,874.0,67.0,1.45,9.6,451.0,145.44,81.1
2018,2,20,9,30,896.0,70.0,1.4,9.9,496.0,198.97,122.84
2018,2,20,9,45,911.0,72.5,1.4,10.25,535.5,251.88,168.75
2018,2,20,10,0,926.0,75.0,1.4,10.6,575.0,305.07,216.47
2018,2,20,10,15,935.0,76.5,1.45,10.8,607.0,355.61,262.53
2018,2,20,10,30,944.0,78.0,1.5,11.0,639.0,405.36,307.29
2018,2,20,10,45,949.5,80.0,1.55,11.25,664.0,453.16,349.48
2018,2,20,11,0,955.0,82.0,1.6,11.5,689.0,499.45,389.34
2018,2,20,11,15,959.0,83.0,1.7,11.65,706.5,542.38,425.96
2018,2,20,11,30,963.0,84.0,1.8,11.8,724.0,583.27,460.15
2018,2,20,11,45,963.0,85.5,1.9,11.95,733.0,620.19,490.59
2018,2,20,12,0,963.0,87.0,2.0,12.1,742.0,654.48,518.43
2018,2,20,12,15,962.0,87.0,2.1,12.15,742.0,683.9,542.44
2018,2,20,12,30,961.0,87.0,2.2,12.2,742.0,710.34,563.92
2018,2,20,12,45,957.5,87.0,2.3,12.25,734.5,732.03,581.65
2018,2,20,13,0,954.0,87.0,2.4,12.3,727.0,750.45,596.35
2018,2,20,13,15,948.5,87.0,2.45,12.2,711.5,764.14,607.17
2018,2,20,13,30,943.0,87.0,2.5,12.1,696.0,774.44,615.71
2018,2,20,13,45,934.0,86.5,2.6,12.05,672.0,778.26,619.92
2018,2,20,14,0,925.0,86.0,2.7,12.0,648.0,778.64,621.83
2018,2,20,14,15,899.0,87.0,2.75,11.85,611.5,764.82,613.37
2018,2,20,14,30,873.0,88.0,2.8,11.7,575.0,752.6,606.26
2018,2,20,14,45,863.0,83.5,2.85,11.55,539.0,738.26,597.61
2018,2,20,15,0,853.0,79.0,2.9,11.4,503.0,720.82,586.64
2018,2,20,15,15,728.5,95.0,2.9,11.4,435.5,645.79,530.93
2018,2,20,15,30,604.0,111.0,2.9,11.4,368.0,568.73,470.86
2018,2,20,15,45,533.0,109.0,2.9,10.8,317.0,508.79,424.91
2018,2,20,16,0,462.0,107.0,2.9,10.2,266.0,446.29,375.5
2018,2,20,16,15,394.0,97.0,2.75,9.55,218.0,382.57,323.53
2018,2,20,16,30,326.0,87.0,2.6,8.9,170.0,321.24,271.98
2018,2,20,16,45,271.5,72.0,2.45,8.25,131.0,264.41,222.88
2018,2,20,17,0,217.0,57.0,2.3,7.6,92.0,210.38,174.66
2018,2,20,17,15,144.5,40.0,2.25,7.25,60.0,137.56,108.88
2018,2,20,17,30,72.0,23.0,2.2,6.9,28.0,72.66,29.81
2018,2,20,17,45,36.0,11.5,2.2,6.5,14.0,26.28,0.0
2018,2,20,18,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,2.15,5.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,2.05,5.75,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.55,3.95,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.5,5.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.4,5.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.4,5.25,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.4,5.2,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.45,5.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,2,21,6,45,43.5,8.5,0.5,5.2,10.0,0.0,0.0
2018,2,21,7,0,87.0,17.0,0.5,5.2,20.0,16.2,0.0
2018,2,21,7,15,130.5,32.0,0.6,5.4,45.5,26.24,15.7
2018,2,21,7,30,174.0,47.0,0.7,5.6,71.0,37.99,28.49
2018,2,21,7,45,228.5,63.5,0.8,5.75,108.5,47.87,38.11
2018,2,21,8,0,283.0,80.0,0.9,5.9,146.0,59.13,48.74
2018,2,21,8,15,426.5,83.5,1.0,6.3,208.5,60.35,49.93
2018,2,21,8,30,570.0,87.0,1.1,6.7,271.0,61.24,50.67
2018,2,21,8,45,674.5,81.5,1.2,7.05,331.5,54.26,44.15
2018,2,21,9,0,779.0,76.0,1.3,7.4,392.0,96.75,53.86
2018,2,21,9,15,803.5,78.5,1.25,7.8,435.5,145.05,83.91
2018,2,21,9,30,828.0,81.0,1.2,8.2,479.0,195.32,123.58
2018,2,21,9,45,855.0,80.5,1.15,8.65,520.0,245.27,166.68
2018,2,21,10,0,882.0,80.0,1.1,9.1,561.0,301.62,216.34
2018,2,21,10,15,884.5,84.5,1.0,9.5,590.5,350.72,260.56
2018,2,21,10,30,887.0,89.0,0.9,9.9,620.0,398.57,302.69
2018,2,21,10,45,858.0,103.5,0.8,10.35,634.5,438.16,337.28
2018,2,21,11,0,829.0,118.0,0.7,10.8,649.0,477.52,369.96
2018,2,21,11,15,682.0,169.5,0.7,11.05,614.0,486.95,379.67
2018,2,21,11,30,535.0,221.0,0.7,11.3,579.0,485.02,379.43
2018,2,21,11,45,440.0,256.0,0.65,11.6,553.0,486.84,380.69
2018,2,21,12,0,345.0,291.0,0.6,11.9,527.0,479.58,374.39
2018,2,21,12,15,291.5,295.0,0.75,12.05,494.5,464.77,364.49
2018,2,21,12,30,238.0,299.0,0.9,12.2,462.0,446.16,351.26
2018,2,21,12,45,196.0,298.5,1.1,12.35,432.0,422.63,334.33
2018,2,21,13,0,154.0,298.0,1.3,12.5,402.0,400.63,317.98
2018,2,21,13,15,163.5,291.5,1.5,12.5,399.5,407.06,324.41
2018,2,21,13,30,173.0,285.0,1.7,12.5,397.0,413.06,330.32
2018,2,21,13,45,222.0,266.5,1.85,12.5,405.5,434.93,349.43
2018,2,21,14,0,271.0,248.0,2.0,12.5,414.0,465.28,374.89
2018,2,21,14,15,352.0,228.0,2.1,12.4,433.0,508.22,410.75
2018,2,21,14,30,433.0,208.0,2.2,12.3,452.0,559.78,452.74
2018,2,21,14,45,433.5,189.5,2.35,12.2,420.0,541.64,440.56
