Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,15,0,434.0,171.0,2.5,12.1,388.0,521.32,426.98
2018,2,21,15,15,502.0,143.5,2.5,12.1,374.5,536.88,441.67
2018,2,21,15,30,570.0,116.0,2.5,12.1,361.0,553.05,456.32
2018,2,21,15,45,559.0,104.0,2.4,11.65,322.0,523.34,434.12
2018,2,21,16,0,548.0,92.0,2.3,11.2,283.0,491.86,410.18
2018,2,21,16,15,534.0,80.0,2.1,10.6,243.0,456.88,382.46
2018,2,21,16,30,520.0,68.0,1.9,10.0,203.0,420.7,352.55
2018,2,21,16,45,444.0,59.5,1.75,9.35,157.5,351.88,294.28
2018,2,21,17,0,368.0,51.0,1.6,8.7,112.0,286.28,236.79
2018,2,21,17,15,301.5,39.5,1.6,8.45,78.0,226.42,180.9
2018,2,21,17,30,235.0,28.0,1.6,8.2,44.0,162.36,84.4
2018,2,21,17,45,123.5,15.0,1.65,7.9,23.0,67.26,0.0
2018,2,21,18,0,12.0,2.0,1.7,7.6,2.0,0.0,0.0
2018,2,21,18,15,6.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.7,5.15,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,4.35,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,1.7,4.25,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,22,6,45,19.5,5.5,2.1,5.95,6.5,5.24,0.0
2018,2,22,7,0,39.0,11.0,2.2,6.4,13.0,10.48,0.0
2018,2,22,7,15,85.0,24.5,2.4,6.75,34.5,20.43,11.24
2018,2,22,7,30,131.0,38.0,2.6,7.1,56.0,31.14,22.22
2018,2,22,7,45,94.0,53.5,2.8,7.4,69.0,45.56,35.76
2018,2,22,8,0,57.0,69.0,3.0,7.7,82.0,57.72,47.11
2018,2,22,8,15,47.0,91.5,3.15,7.95,104.0,78.31,65.89
2018,2,22,8,30,37.0,114.0,3.3,8.2,126.0,95.5,81.32
2018,2,22,8,45,34.5,133.5,3.45,8.45,146.0,110.27,94.33
2018,2,22,9,0,32.0,153.0,3.6,8.7,166.0,129.17,104.71
2018,2,22,9,15,42.0,172.0,3.65,9.0,191.0,149.1,120.33
2018,2,22,9,30,52.0,191.0,3.7,9.3,216.0,170.29,137.16
2018,2,22,9,45,76.5,201.5,3.8,9.6,242.0,189.43,151.87
2018,2,22,10,0,101.0,212.0,3.9,9.9,268.0,206.83,165.51
2018,2,22,10,15,348.0,194.0,4.0,10.2,401.5,274.16,215.23
2018,2,22,10,30,595.0,176.0,4.1,10.5,535.0,365.71,287.1
2018,2,22,10,45,753.0,137.0,4.15,10.75,610.5,426.01,336.88
2018,2,22,11,0,911.0,98.0,4.2,11.0,686.0,502.3,399.89
2018,2,22,11,15,917.5,99.0,4.35,11.1,704.0,545.0,437.21
2018,2,22,11,30,924.0,100.0,4.5,11.2,722.0,585.95,472.52
2018,2,22,11,45,927.0,100.0,4.6,11.35,731.5,622.04,503.18
2018,2,22,12,0,930.0,100.0,4.7,11.5,741.0,655.75,531.43
2018,2,22,12,15,928.5,100.5,4.8,11.5,741.5,684.58,555.77
2018,2,22,12,30,927.0,101.0,4.9,11.5,742.0,710.51,577.59
2018,2,22,12,45,923.0,101.0,5.05,11.5,734.0,731.26,595.45
2018,2,22,13,0,919.0,101.0,5.2,11.5,726.0,748.82,610.43
2018,2,22,13,15,914.0,100.5,5.3,11.45,710.5,761.93,621.36
2018,2,22,13,30,909.0,100.0,5.4,11.4,695.0,771.75,629.97
2018,2,22,13,45,892.0,101.0,5.5,11.3,668.5,775.11,633.93
2018,2,22,14,0,875.0,102.0,5.6,11.2,642.0,771.44,632.69
2018,2,22,14,15,678.5,145.5,5.65,11.05,552.0,679.59,561.78
2018,2,22,14,30,482.0,189.0,5.7,10.9,462.0,577.82,479.71
2018,2,22,14,45,331.5,202.0,5.75,10.75,384.0,471.04,393.07
2018,2,22,15,0,181.0,215.0,5.8,10.6,306.0,366.19,305.64
2018,2,22,15,15,232.5,194.0,5.8,10.6,301.0,391.59,328.73
2018,2,22,15,30,284.0,173.0,5.8,10.6,296.0,403.62,340.6
2018,2,22,15,45,275.0,153.0,5.7,10.2,261.5,372.17,315.64
2018,2,22,16,0,266.0,133.0,5.6,9.8,227.0,339.73,289.44
2018,2,22,16,15,209.5,117.5,5.4,9.5,184.5,281.88,240.11
2018,2,22,16,30,153.0,102.0,5.2,9.2,142.0,216.39,183.52
2018,2,22,16,45,119.0,81.5,5.0,8.85,108.5,170.2,142.85
2018,2,22,17,0,85.0,61.0,4.8,8.5,75.0,125.26,102.61
2018,2,22,17,15,54.0,42.0,4.7,8.25,50.0,85.48,66.21
2018,2,22,17,30,23.0,23.0,4.6,8.0,25.0,36.95,17.29
2018,2,22,17,45,16.0,12.5,4.45,7.75,13.5,18.83,0.0
2018,2,22,18,0,9.0,2.0,4.3,7.5,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,4.3,7.4,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,4.3,7.3,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,4.3,7.2,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,4.3,7.1,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,4.3,7.05,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,4.3,6.95,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,4.3,6.9,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,4.3,6.8,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,4.25,6.65,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,4.2,6.6,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,4.05,6.45,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,3.9,6.3,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,3.8,6.15,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,3.6,5.9,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,3.5,5.8,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,3.45,5.65,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,3.25,5.35,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,2.8,4.8,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,2.5,4.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,2.5,4.05,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,2.45,3.75,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,2.4,3.6,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,2.4,3.4,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,2.45,2.8,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,2,23,6,45,105.0,10.0,2.7,3.8,15.0,9.53,0.0
2018,2,23,7,0,210.0,20.0,2.8,4.3,30.0,16.88,0.0
2018,2,23,7,15,365.5,30.5,3.0,4.8,73.0,24.6,15.18
2018,2,23,7,30,521.0,41.0,3.2,5.3,116.0,31.97,23.2
2018,2,23,7,45,604.0,47.5,3.4,5.75,167.5,35.43,26.8
2018,2,23,8,0,687.0,54.0,3.6,6.2,219.0,42.62,33.59
2018,2,23,8,15,737.5,58.0,3.7,6.6,271.0,44.07,34.95
2018,2,23,8,30,788.0,62.0,3.8,7.0,323.0,45.59,36.28
2018,2,23,8,45,822.5,65.0,3.9,7.4,373.5,50.32,40.45
2018,2,23,9,0,857.0,68.0,4.0,7.8,424.0,101.43,52.86
2018,2,23,9,15,881.0,70.5,4.05,8.1,470.0,159.91,92.68
2018,2,23,9,30,905.0,73.0,4.1,8.4,516.0,214.16,137.01
2018,2,23,9,45,924.0,74.0,4.15,8.7,557.0,267.51,184.78
2018,2,23,10,0,943.0,75.0,4.2,9.0,598.0,321.48,234.54
2018,2,23,10,15,954.5,77.0,4.25,9.25,632.0,374.27,283.65
2018,2,23,10,30,966.0,79.0,4.3,9.5,666.0,426.5,331.58
2018,2,23,10,45,975.0,79.5,4.3,9.75,692.5,475.55,375.89
2018,2,23,11,0,984.0,80.0,4.3,10.0,719.0,523.29,418.01
2018,2,23,11,15,988.0,81.0,4.35,10.2,737.0,567.48,456.48
2018,2,23,11,30,992.0,82.0,4.4,10.4,755.0,609.55,492.34
2018,2,23,11,45,993.5,82.5,4.45,10.55,764.0,647.4,524.23
2018,2,23,12,0,995.0,83.0,4.5,10.7,773.0,682.6,553.42
2018,2,23,12,15,992.5,84.0,4.5,10.8,773.5,712.95,578.24
2018,2,23,12,30,990.0,85.0,4.5,10.9,774.0,740.16,600.25
2018,2,23,12,45,984.0,87.0,4.55,11.05,766.0,762.77,618.33
2018,2,23,13,0,978.0,89.0,4.6,11.2,758.0,781.97,632.89
2018,2,23,13,15,973.0,88.0,4.55,11.25,741.5,795.3,642.85
2018,2,23,13,30,968.0,87.0,4.5,11.3,725.0,805.12,650.32
2018,2,23,13,45,960.5,86.0,4.5,11.3,701.0,809.58,654.37
2018,2,23,14,0,953.0,85.0,4.5,11.3,677.0,810.5,655.98
2018,2,23,14,15,942.5,83.5,4.45,11.25,645.5,805.13,652.88
2018,2,23,14,30,932.0,82.0,4.4,11.2,614.0,796.36,647.4
2018,2,23,14,45,917.0,80.0,4.4,11.15,575.5,780.39,636.93
2018,2,23,15,0,902.0,78.0,4.4,11.1,537.0,761.33,624.19
2018,2,23,15,15,880.5,76.0,4.4,11.1,493.0,739.97,609.57
2018,2,23,15,30,859.0,74.0,4.4,11.1,449.0,710.84,588.83
2018,2,23,15,45,829.0,70.5,4.1,10.7,400.0,671.74,559.4
2018,2,23,16,0,799.0,67.0,3.8,10.3,351.0,630.93,528.24
2018,2,23,16,15,740.0,63.5,3.4,9.6,296.5,570.09,479.61
2018,2,23,16,30,681.0,60.0,3.0,8.9,242.0,514.09,433.17
2018,2,23,16,45,581.5,54.0,2.65,8.15,186.5,429.17,361.5
2018,2,23,17,0,482.0,48.0,2.3,7.4,131.0,348.8,291.22
2018,2,23,17,15,364.0,38.0,2.25,7.0,88.5,259.84,211.12
2018,2,23,17,30,246.0,28.0,2.2,6.6,46.0,173.09,108.93
2018,2,23,17,45,133.5,15.5,2.15,6.15,24.0,72.9,0.0
2018,2,23,18,0,21.0,3.0,2.1,5.7,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,2.1,5.55,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,2.05,5.2,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,2.0,4.85,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,2.0,4.55,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.75,3.65,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.7,3.55,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.45,3.4,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,24,6,45,107.0,11.5,1.15,5.35,17.0,10.96,0.0
2018,2,24,7,0,214.0,23.0,1.1,5.8,34.0,19.77,0.0
2018,2,24,7,15,354.5,33.5,1.15,6.45,76.0,27.27,17.66
2018,2,24,7,30,495.0,44.0,1.2,7.1,118.0,34.48,25.38
2018,2,24,7,45,574.0,51.5,1.25,7.75,168.5,38.65,29.58
2018,2,24,8,0,653.0,59.0,1.3,8.4,219.0,42.74,33.45
2018,2,24,8,15,703.0,64.0,1.3,9.0,270.5,44.61,35.15
2018,2,24,8,30,753.0,69.0,1.3,9.6,322.0,51.21,41.02
2018,2,24,8,45,786.0,72.5,1.3,10.2,371.0,59.4,48.2
2018,2,24,9,0,819.0,76.0,1.3,10.8,420.0,109.02,58.8
2018,2,24,9,15,840.0,79.5,1.45,11.25,464.5,160.31,93.07
2018,2,24,9,30,861.0,83.0,1.6,11.7,509.0,213.16,135.82
2018,2,24,9,45,876.5,85.5,1.7,12.1,548.0,265.23,181.48
2018,2,24,10,0,892.0,88.0,1.8,12.5,587.0,317.78,228.59
2018,2,24,10,15,902.0,90.0,2.0,12.8,619.0,372.56,277.65
2018,2,24,10,30,912.0,92.0,2.2,13.1,651.0,422.03,321.82
2018,2,24,10,45,919.0,93.5,2.4,13.4,676.0,468.97,363.16
2018,2,24,11,0,926.0,95.0,2.6,13.7,701.0,514.57,402.47
2018,2,24,11,15,929.0,96.0,2.8,13.85,717.5,556.17,438.07
2018,2,24,11,30,932.0,97.0,3.0,14.0,734.0,595.7,471.31
2018,2,24,11,45,932.0,98.0,3.25,14.15,742.0,631.29,501.08
2018,2,24,12,0,932.0,99.0,3.5,14.3,750.0,664.3,528.39
2018,2,24,12,15,930.5,99.0,3.7,14.3,750.0,692.68,551.97
2018,2,24,12,30,929.0,99.0,3.9,14.3,750.0,718.13,573.1
2018,2,24,12,45,925.5,99.0,4.1,14.3,742.0,739.19,590.74
2018,2,24,13,0,922.0,99.0,4.3,14.3,734.0,757.06,605.28
2018,2,24,13,15,916.0,98.5,4.45,14.1,718.0,769.4,616.1
2018,2,24,13,30,910.0,98.0,4.6,13.9,702.0,778.39,624.64
2018,2,24,13,45,901.0,96.5,4.7,13.75,677.5,780.76,628.03
2018,2,24,14,0,892.0,95.0,4.8,13.6,653.0,779.77,629.08
2018,2,24,14,15,881.0,93.5,4.85,13.3,622.5,778.72,630.35
2018,2,24,14,30,870.0,92.0,4.9,13.0,592.0,770.0,625.96
2018,2,24,14,45,855.0,89.5,4.9,12.7,555.0,753.99,615.9
2018,2,24,15,0,840.0,87.0,4.9,12.4,518.0,735.02,603.62
2018,2,24,15,15,817.5,84.5,4.9,12.4,475.0,707.79,584.25
2018,2,24,15,30,795.0,82.0,4.9,12.4,432.0,678.18,562.87
2018,2,24,15,45,740.5,80.5,4.8,11.75,379.0,625.36,523.69
2018,2,24,16,0,686.0,79.0,4.7,11.1,326.0,576.08,485.32
2018,2,24,16,15,589.5,76.5,4.45,10.7,266.5,495.21,419.16
2018,2,24,16,30,493.0,74.0,4.2,10.3,207.0,417.16,353.7
2018,2,24,16,45,421.5,64.5,3.9,9.85,161.5,349.6,295.54
2018,2,24,17,0,350.0,55.0,3.6,9.4,116.0,283.49,236.96
2018,2,24,17,15,258.0,42.0,3.45,9.2,79.0,210.17,170.35
2018,2,24,17,30,166.0,29.0,3.3,9.0,42.0,140.01,91.66
2018,2,24,17,45,90.0,15.5,3.1,8.75,22.0,54.25,0.0
2018,2,24,18,0,14.0,2.0,2.9,8.5,2.0,0.0,0.0
2018,2,24,18,15,7.0,1.0,2.9,8.4,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.8,7.95,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,2.9,7.6,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,2.9,7.55,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,3.0,7.45,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,2.7,7.05,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.85,5.3,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.8,4.75,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.8,3.95,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.85,3.9,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,2,25,6,45,76.5,11.0,1.95,5.75,15.0,10.48,0.0
2018,2,25,7,0,153.0,22.0,2.0,6.4,30.0,17.49,0.0
2018,2,25,7,15,300.5,34.0,2.0,7.0,72.5,27.43,17.98
2018,2,25,7,30,448.0,46.0,2.0,7.6,115.0,36.02,26.74
2018,2,25,7,45,559.0,51.5,2.05,8.15,169.5,38.37,29.28
2018,2,25,8,0,670.0,57.0,2.1,8.7,224.0,40.88,31.71
2018,2,25,8,15,718.5,61.5,2.3,9.45,275.5,46.64,36.91
2018,2,25,8,30,767.0,66.0,2.5,10.2,327.0,48.46,38.4
2018,2,25,8,45,800.0,69.5,2.65,10.95,376.5,60.46,38.25
2018,2,25,9,0,833.0,73.0,2.8,11.7,426.0,111.02,58.82
2018,2,25,9,15,856.5,75.5,2.8,12.2,471.5,162.66,93.97
2018,2,25,9,30,880.0,78.0,2.8,12.7,517.0,216.08,137.58
2018,2,25,9,45,897.5,79.5,2.8,13.2,557.0,274.02,188.24
2018,2,25,10,0,915.0,81.0,2.8,13.7,597.0,326.96,235.74
2018,2,25,10,15,927.0,82.5,2.75,14.05,630.5,378.37,281.99
2018,2,25,10,30,939.0,84.0,2.7,14.4,664.0,429.28,326.93
2018,2,25,10,45,947.0,85.5,2.7,14.7,690.0,477.78,369.04
2018,2,25,11,0,955.0,87.0,2.7,15.0,716.0,524.96,408.94
2018,2,25,11,15,960.0,87.5,2.7,15.25,734.0,568.18,444.82
2018,2,25,11,30,965.0,88.0,2.7,15.5,752.0,609.41,478.23
2018,2,25,11,45,967.0,89.0,2.75,15.7,761.5,647.19,508.51
2018,2,25,12,0,969.0,90.0,2.8,15.9,771.0,682.43,536.26
2018,2,25,12,15,967.5,90.5,2.85,15.95,771.5,712.24,559.85
2018,2,25,12,30,966.0,91.0,2.9,16.0,772.0,739.02,580.88
2018,2,25,12,45,962.5,91.5,2.95,16.1,764.5,761.29,597.79
2018,2,25,13,0,959.0,92.0,3.0,16.2,757.0,780.27,611.68
2018,2,25,13,15,954.5,91.5,3.05,16.2,741.0,794.15,622.25
2018,2,25,13,30,950.0,91.0,3.1,16.2,725.0,804.6,630.54
2018,2,25,13,45,942.0,90.0,3.1,16.15,701.0,808.45,634.11
2018,2,25,14,0,934.0,89.0,3.1,16.1,677.0,808.82,635.39
2018,2,25,14,15,922.5,87.5,3.1,16.0,645.5,802.57,632.19
2018,2,25,14,30,911.0,86.0,3.1,15.9,614.0,792.97,626.75
2018,2,25,14,45,895.0,84.0,3.15,15.75,575.5,776.2,616.59
2018,2,25,15,0,879.0,82.0,3.2,15.6,537.0,761.75,608.19
2018,2,25,15,15,858.0,79.5,3.2,15.6,493.0,735.0,590.07
2018,2,25,15,30,837.0,77.0,3.2,15.6,449.0,705.72,569.96
2018,2,25,15,45,805.5,73.5,3.0,14.9,400.0,665.65,541.96
2018,2,25,16,0,774.0,70.0,2.8,14.2,351.0,624.0,511.91
2018,2,25,16,15,729.0,65.5,2.65,13.3,300.0,571.15,471.86
2018,2,25,16,30,684.0,61.0,2.5,12.4,249.0,522.45,433.33
2018,2,25,16,45,614.0,54.5,2.3,11.5,197.5,453.4,376.5
2018,2,25,17,0,544.0,48.0,2.1,10.6,146.0,387.03,319.31
2018,2,25,17,15,425.5,39.0,2.1,10.1,100.5,295.78,238.92
2018,2,25,17,30,307.0,30.0,2.1,9.6,55.0,209.11,143.86
2018,2,25,17,45,163.5,17.0,2.15,9.1,29.0,88.45,0.0
2018,2,25,18,0,20.0,4.0,2.2,8.6,3.0,0.0,0.0
2018,2,25,18,15,10.0,2.0,2.15,8.35,1.5,0.0,0.0
2018,2,25,18,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,2.05,7.85,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.15,6.35,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.1,6.25,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.0,6.05,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,1.65,6.4,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,1.55,6.6,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,2,26,6,45,0.0,3.0,1.55,7.6,3.0,2.86,0.0
2018,2,26,7,0,0.0,6.0,1.6,7.8,6.0,5.55,0.0
2018,2,26,7,15,0.0,11.0,1.7,7.95,11.0,10.18,3.18
2018,2,26,7,30,0.0,16.0,1.8,8.1,16.0,14.82,7.71
2018,2,26,7,45,0.0,24.5,1.9,8.3,24.5,22.72,15.08
2018,2,26,8,0,0.0,33.0,2.0,8.5,33.0,30.62,22.41
2018,2,26,8,15,0.0,34.5,2.1,8.55,34.5,32.02,23.72
2018,2,26,8,30,0.0,36.0,2.2,8.6,36.0,33.42,24.96
2018,2,26,8,45,0.0,43.5,2.35,8.7,43.5,40.41,29.64
2018,2,26,9,0,0.0,51.0,2.5,8.8,51.0,47.4,35.58
2018,2,26,9,15,0.0,79.0,2.6,8.8,79.0,73.55,57.95
2018,2,26,9,30,0.0,107.0,2.7,8.8,107.0,98.61,79.11
2018,2,26,9,45,0.0,119.0,2.75,8.85,119.0,109.49,88.06
2018,2,26,10,0,0.0,131.0,2.8,8.9,131.0,120.43,97.03
2018,2,26,10,15,0.5,146.0,2.85,8.9,146.5,134.25,108.37
2018,2,26,10,30,1.0,161.0,2.9,8.9,162.0,148.21,119.77
2018,2,26,10,45,1.0,159.5,3.0,8.9,160.5,147.39,118.9
2018,2,26,11,0,1.0,158.0,3.1,8.9,159.0,146.47,117.99
2018,2,26,11,15,0.5,146.0,3.2,8.95,146.5,135.66,108.87
2018,2,26,11,30,0.0,134.0,3.3,9.0,134.0,124.6,99.58
2018,2,26,11,45,0.5,140.5,3.4,9.05,141.0,131.04,104.89
2018,2,26,12,0,1.0,147.0,3.5,9.1,148.0,137.56,110.25
2018,2,26,12,15,1.5,148.0,3.6,9.15,149.0,139.03,111.45
2018,2,26,12,30,2.0,149.0,3.7,9.2,150.0,140.53,112.7
2018,2,26,12,45,1.0,111.5,3.8,9.3,112.0,104.81,82.94
2018,2,26,13,0,0.0,74.0,3.9,9.4,74.0,68.99,52.89
2018,2,26,13,15,5.5,116.0,4.0,9.45,119.5,112.47,89.65
2018,2,26,13,30,11.0,158.0,4.1,9.5,165.0,156.81,126.8
2018,2,26,13,45,11.5,148.0,4.15,9.55,155.5,147.95,119.55
2018,2,26,14,0,12.0,138.0,4.2,9.6,146.0,138.98,112.3
2018,2,26,14,15,24.0,140.5,4.25,9.55,155.0,155.77,127.0
2018,2,26,14,30,36.0,143.0,4.3,9.5,164.0,168.26,138.13
2018,2,26,14,45,36.5,158.5,4.35,9.45,178.5,185.82,153.08
2018,2,26,15,0,37.0,174.0,4.4,9.4,193.0,204.39,168.93
2018,2,26,15,15,135.0,167.0,4.4,9.4,229.0,280.9,235.98
2018,2,26,15,30,233.0,160.0,4.4,9.4,265.0,355.56,300.41
2018,2,26,15,45,426.0,126.0,4.3,9.05,292.0,462.08,392.33
2018,2,26,16,0,619.0,92.0,4.2,8.7,319.0,551.49,468.14
2018,2,26,16,15,505.5,89.5,3.95,8.35,257.5,459.9,391.85
2018,2,26,16,30,392.0,87.0,3.7,8.0,196.0,369.57,315.75
2018,2,26,16,45,403.0,72.0,3.4,7.7,164.5,347.93,296.45
2018,2,26,17,0,414.0,57.0,3.1,7.4,133.0,325.98,274.72
2018,2,26,17,15,313.0,45.5,2.95,7.15,92.5,245.3,201.59
2018,2,26,17,30,212.0,34.0,2.8,6.9,52.0,173.39,124.11
2018,2,26,17,45,113.0,19.0,2.65,6.65,28.0,68.41,0.0
2018,2,26,18,0,14.0,4.0,2.5,6.4,4.0,0.0,0.0
2018,2,26,18,15,7.0,2.0,2.4,6.3,2.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.25,6.1,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.15,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,1.75,4.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,1.7,4.35,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,1.75,4.3,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,1.7,4.15,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,1.7,4.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,1.7,3.95,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,2,27,6,45,0.0,3.5,2.1,4.9,3.5,3.34,0.0
2018,2,27,7,0,0.0,7.0,2.2,5.3,7.0,6.48,0.0
2018,2,27,7,15,0.0,13.0,2.3,5.6,13.0,12.04,4.95
2018,2,27,7,30,0.0,19.0,2.4,5.9,19.0,17.61,10.36
2018,2,27,7,45,0.0,23.0,2.5,6.2,23.0,21.32,13.96
2018,2,27,8,0,0.0,27.0,2.6,6.5,27.0,25.04,17.47
2018,2,27,8,15,3.0,61.5,2.6,6.85,62.5,57.21,46.97
2018,2,27,8,30,6.0,96.0,2.6,7.2,98.0,86.46,73.39
2018,2,27,8,45,122.0,132.0,2.6,7.6,184.5,107.94,86.08
2018,2,27,9,0,238.0,168.0,2.6,8.0,271.0,146.08,110.82
2018,2,27,9,15,513.0,134.0,2.55,8.4,386.0,167.86,114.73
2018,2,27,9,30,788.0,100.0,2.5,8.8,501.0,225.29,151.54
2018,2,27,9,45,823.5,98.0,2.5,9.2,545.0,274.87,195.11
2018,2,27,10,0,859.0,96.0,2.5,9.6,589.0,327.02,241.74
2018,2,27,10,15,894.0,91.0,2.55,10.0,629.0,382.81,291.24
2018,2,27,10,30,929.0,86.0,2.6,10.4,669.0,435.63,337.72
2018,2,27,10,45,940.0,86.5,2.6,10.8,696.0,484.2,380.06
2018,2,27,11,0,951.0,87.0,2.6,11.2,723.0,531.7,420.36
2018,2,27,11,15,957.5,87.5,2.65,11.45,741.5,575.59,457.18
2018,2,27,11,30,964.0,88.0,2.7,11.7,760.0,617.6,491.63
2018,2,27,11,45,967.5,87.5,2.75,11.95,769.5,654.82,521.71
2018,2,27,12,0,971.0,87.0,2.8,12.2,779.0,689.53,549.29
2018,2,27,12,15,973.0,87.5,2.85,12.35,781.5,721.6,574.56
2018,2,27,12,30,975.0,88.0,2.9,12.5,784.0,750.8,597.35
2018,2,27,12,45,973.5,87.5,3.0,12.6,776.5,773.55,614.41
2018,2,27,13,0,972.0,87.0,3.1,12.7,769.0,793.03,629.08
2018,2,27,13,15,967.5,86.0,3.1,12.75,753.0,806.42,639.02
2018,2,27,13,30,963.0,85.0,3.1,12.8,737.0,816.32,646.6
2018,2,27,13,45,955.5,84.5,3.1,12.85,713.0,820.99,650.56
2018,2,27,14,0,948.0,84.0,3.1,12.9,689.0,822.14,652.18
2018,2,27,14,15,937.5,83.0,3.05,12.8,658.0,816.97,649.46
2018,2,27,14,30,927.0,82.0,3.0,12.7,627.0,808.43,644.47
2018,2,27,14,45,912.5,80.5,2.95,12.65,589.0,793.0,634.46
2018,2,27,15,0,898.0,79.0,2.9,12.6,551.0,774.5,622.32
2018,2,27,15,15,878.0,76.5,2.9,12.6,506.5,753.35,608.39
2018,2,27,15,30,858.0,74.0,2.9,12.6,462.0,724.22,588.4
2018,2,27,15,45,829.5,71.0,2.7,12.2,413.5,686.12,561.21
2018,2,27,16,0,801.0,68.0,2.5,11.8,365.0,646.28,532.21
2018,2,27,16,15,746.0,65.0,2.3,11.05,311.0,587.54,487.39
2018,2,27,16,30,691.0,62.0,2.1,10.3,257.0,533.32,444.16
2018,2,27,16,45,639.5,55.0,1.85,9.55,207.0,473.87,394.83
2018,2,27,17,0,588.0,48.0,1.6,8.8,157.0,415.91,344.24
2018,2,27,17,15,415.0,40.5,1.65,8.4,105.5,295.09,240.49
2018,2,27,17,30,242.0,33.0,1.7,8.0,54.0,188.26,137.37
2018,2,27,17,45,134.0,18.5,1.7,7.6,29.0,77.71,0.0
2018,2,27,18,0,26.0,4.0,1.7,7.2,4.0,0.0,0.0
2018,2,27,18,15,13.0,2.0,1.7,7.05,2.0,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.65,6.8,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.05,4.8,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,0.85,4.95,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,28,6,15,8.5,1.5,0.85,5.4,1.0,0.0,0.0
2018,2,28,6,30,17.0,3.0,0.9,5.8,2.0,0.0,0.0
2018,2,28,6,45,156.0,14.5,0.9,6.15,24.0,13.82,0.0
2018,2,28,7,0,295.0,26.0,0.9,6.5,46.0,21.74,7.57
2018,2,28,7,15,417.5,35.0,0.95,7.15,90.0,27.71,18.76
2018,2,28,7,30,540.0,44.0,1.0,7.8,134.0,33.52,24.68
2018,2,28,7,45,610.0,50.5,1.05,8.4,185.0,36.91,28.05
2018,2,28,8,0,680.0,57.0,1.1,9.0,236.0,44.15,34.72
2018,2,28,8,15,723.0,61.0,1.1,9.55,286.5,45.52,35.91
2018,2,28,8,30,766.0,65.0,1.1,10.1,337.0,46.95,37.06
2018,2,28,8,45,794.5,69.0,1.05,10.6,385.5,70.27,39.89
2018,2,28,9,0,823.0,73.0,1.0,11.1,434.0,121.09,65.03
2018,2,28,9,15,797.0,87.0,1.1,11.5,465.5,175.32,106.56
2018,2,28,9,30,771.0,101.0,1.2,11.9,497.0,226.42,150.94
2018,2,28,9,45,678.0,136.5,1.25,12.3,503.5,271.13,194.15
2018,2,28,10,0,585.0,172.0,1.3,12.7,510.0,311.02,232.43
2018,2,28,10,15,501.5,210.5,1.4,13.0,511.5,346.41,265.32
2018,2,28,10,30,418.0,249.0,1.5,13.3,513.0,373.87,290.27
2018,2,28,10,45,419.0,258.5,1.65,13.6,532.0,405.89,316.94
2018,2,28,11,0,420.0,268.0,1.8,13.9,551.0,437.37,342.66
2018,2,28,11,15,537.0,233.0,1.9,14.05,604.0,489.32,384.18
2018,2,28,11,30,654.0,198.0,2.0,14.2,657.0,548.82,431.33
2018,2,28,11,45,579.0,231.0,2.1,14.35,641.0,560.8,440.8
2018,2,28,12,0,504.0,264.0,2.2,14.5,625.0,567.82,446.21
2018,2,28,12,15,461.5,279.5,2.25,14.55,610.5,574.36,451.4
2018,2,28,12,30,419.0,295.0,2.3,14.6,596.0,577.39,453.73
2018,2,28,12,45,418.0,290.5,2.35,14.65,588.5,587.47,462.09
2018,2,28,13,0,417.0,286.0,2.4,14.7,581.0,595.89,469.15
2018,2,28,13,15,580.0,221.0,2.45,14.7,621.5,663.84,523.94
2018,2,28,13,30,743.0,156.0,2.5,14.7,662.0,735.45,580.37
2018,2,28,13,45,810.5,126.5,2.5,14.65,661.5,763.88,601.82
2018,2,28,14,0,878.0,97.0,2.5,14.6,661.0,786.66,619.01
2018,2,28,14,15,783.5,119.0,2.5,14.45,605.0,746.92,591.39
2018,2,28,14,30,689.0,141.0,2.5,14.3,549.0,702.98,560.74
2018,2,28,14,45,699.5,127.5,2.5,14.2,519.5,695.49,557.18
2018,2,28,15,0,710.0,114.0,2.5,14.1,490.0,684.79,550.83
2018,2,28,15,15,507.5,146.0,2.5,14.1,403.5,558.53,453.88
2018,2,28,15,30,305.0,178.0,2.5,14.1,317.0,431.08,352.74
2018,2,28,15,45,240.5,165.5,2.45,13.55,268.0,368.59,304.0
2018,2,28,16,0,176.0,153.0,2.4,13.0,219.0,297.03,246.41
2018,2,28,16,15,104.0,112.0,2.2,12.45,149.5,197.64,164.17
2018,2,28,16,30,32.0,71.0,2.0,11.9,80.0,92.57,74.63
2018,2,28,16,45,37.0,54.5,1.8,11.4,63.0,77.18,61.62
2018,2,28,17,0,42.0,38.0,1.6,10.9,46.0,67.88,53.28
2018,2,28,17,15,42.0,27.5,1.55,10.6,33.5,55.13,41.42
2018,2,28,17,30,42.0,17.0,1.5,10.3,21.0,49.33,32.95
2018,2,28,17,45,27.5,9.5,1.4,10.0,11.5,21.47,0.0
2018,2,28,18,0,13.0,2.0,1.3,9.7,2.0,0.0,0.0
2018,2,28,18,15,6.5,1.0,1.3,9.65,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,1.45,9.25,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,1.75,9.25,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,2.05,9.45,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,3,1,6,15,0.5,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,1,6,30,1.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,3,1,6,45,1.0,2.0,4.3,10.95,2.0,1.91,0.0
2018,3,1,7,0,1.0,4.0,4.4,11.1,4.0,3.7,0.0
2018,3,1,7,15,0.5,6.5,4.55,11.2,6.5,6.01,0.0
2018,3,1,7,30,0.0,9.0,4.7,11.3,9.0,8.33,1.79
2018,3,1,7,45,0.0,16.5,4.85,11.45,16.5,15.29,8.15
2018,3,1,8,0,0.0,24.0,5.0,11.6,24.0,22.25,14.51
2018,3,1,8,15,0.0,28.5,5.2,11.75,28.5,26.44,18.3
2018,3,1,8,30,0.0,33.0,5.4,11.9,33.0,30.63,22.03
2018,3,1,8,45,0.0,38.0,5.65,12.0,38.0,35.29,24.76
2018,3,1,9,0,0.0,43.0,5.9,12.1,43.0,39.95,28.66
2018,3,1,9,15,0.0,61.0,5.95,12.15,61.0,56.74,42.86
2018,3,1,9,30,0.0,79.0,6.0,12.2,79.0,73.56,56.96
2018,3,1,9,45,0.0,76.0,6.1,12.25,76.0,70.77,54.43
2018,3,1,10,0,0.0,73.0,6.2,12.3,73.0,67.98,51.94
2018,3,1,10,15,0.0,75.5,6.3,12.35,75.5,70.33,53.79
2018,3,1,10,30,0.0,78.0,6.4,12.4,78.0,72.69,55.64
2018,3,1,10,45,0.0,83.5,6.45,12.45,83.5,77.84,59.85
2018,3,1,11,0,0.0,89.0,6.5,12.5,89.0,83.0,64.05
2018,3,1,11,15,4.0,134.5,6.55,12.5,137.5,127.03,100.57
2018,3,1,11,30,8.0,180.0,6.6,12.5,186.0,171.31,136.99
2018,3,1,11,45,6.5,178.0,6.6,12.5,183.0,169.25,135.19
2018,3,1,12,0,5.0,176.0,6.6,12.5,180.0,167.02,133.3
2018,3,1,12,15,5.0,176.0,6.55,12.5,180.0,167.5,133.68
2018,3,1,12,30,5.0,176.0,6.5,12.5,180.0,167.96,134.07
2018,3,1,12,45,3.5,157.0,6.45,12.55,159.5,149.41,118.82
2018,3,1,13,0,2.0,138.0,6.4,12.6,139.0,130.62,103.36
2018,3,1,13,15,3.5,145.0,6.35,12.65,147.0,138.57,110.04
2018,3,1,13,30,5.0,152.0,6.3,12.7,155.0,146.64,116.84
2018,3,1,13,45,7.5,157.0,6.25,12.7,161.5,153.69,122.88
2018,3,1,14,0,10.0,162.0,6.2,12.7,168.0,160.88,129.08
2018,3,1,14,15,9.0,153.5,6.1,12.7,159.0,152.22,122.11
2018,3,1,14,30,8.0,145.0,6.0,12.7,150.0,143.49,115.09
2018,3,1,14,45,7.0,134.5,5.95,12.7,138.5,132.74,106.37
2018,3,1,15,0,6.0,124.0,5.9,12.7,127.0,121.93,97.58
2018,3,1,15,15,27.0,123.5,5.9,12.7,136.0,143.44,116.64
2018,3,1,15,30,48.0,123.0,5.9,12.7,145.0,159.17,130.83
2018,3,1,15,45,59.5,126.0,5.6,12.6,150.5,171.68,141.98
2018,3,1,16,0,71.0,129.0,5.3,12.5,156.0,184.7,153.49
2018,3,1,16,15,96.5,115.5,5.25,12.4,146.5,197.24,164.88
2018,3,1,16,30,122.0,102.0,5.2,12.3,137.0,198.06,166.07
2018,3,1,16,45,101.0,86.5,5.1,12.25,111.5,166.31,138.25
2018,3,1,17,0,80.0,71.0,5.0,12.2,86.0,135.9,111.05
2018,3,1,17,15,51.5,51.0,4.9,12.15,59.5,95.74,75.15
2018,3,1,17,30,23.0,31.0,4.8,12.1,33.0,48.26,32.24
2018,3,1,17,45,14.0,17.0,4.75,12.05,18.0,25.54,0.0
2018,3,1,18,0,5.0,3.0,4.7,12.0,3.0,2.86,0.0
2018,3,1,18,15,2.5,1.5,4.6,11.95,1.5,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,2.8,10.45,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,2.15,8.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.7,8.35,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.35,8.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,2,6,45,0.0,2.5,1.5,8.9,2.5,2.38,0.0
2018,3,2,7,0,0.0,5.0,1.6,9.1,5.0,4.62,0.0
2018,3,2,7,15,0.0,8.0,1.75,9.25,8.0,7.4,0.88
2018,3,2,7,30,0.0,11.0,1.9,9.4,11.0,10.18,3.55
2018,3,2,7,45,0.0,17.0,2.05,9.5,17.0,15.75,8.71
2018,3,2,8,0,0.0,23.0,2.2,9.6,23.0,21.32,13.85
2018,3,2,8,15,0.0,39.0,2.4,9.7,39.0,36.21,27.4
2018,3,2,8,30,0.0,55.0,2.6,9.8,55.0,51.12,40.84
2018,3,2,8,45,0.5,75.0,2.75,9.95,75.0,69.82,54.75
2018,3,2,9,0,1.0,95.0,2.9,10.1,95.0,87.62,69.69
2018,3,2,9,15,0.5,98.0,3.05,10.25,98.0,90.63,71.99
2018,3,2,9,30,0.0,101.0,3.2,10.4,101.0,93.49,74.19
2018,3,2,9,45,2.0,131.5,3.35,10.55,132.5,121.09,97.06
2018,3,2,10,0,4.0,162.0,3.5,10.7,164.0,148.89,119.85
2018,3,2,10,15,25.5,205.5,3.6,10.85,221.5,191.36,154.15
2018,3,2,10,30,47.0,249.0,3.7,11.0,279.0,239.37,192.81
2018,3,2,10,45,146.0,274.0,3.85,11.15,372.5,306.58,246.47
2018,3,2,11,0,245.0,299.0,4.0,11.3,466.0,384.0,308.37
2018,3,2,11,15,191.5,298.0,4.1,11.35,430.5,370.52,298.13
2018,3,2,11,30,138.0,297.0,4.2,11.4,395.0,350.44,282.35
2018,3,2,11,45,88.5,291.0,4.25,11.45,354.0,322.43,259.77
2018,3,2,12,0,39.0,285.0,4.3,11.5,313.0,290.86,233.86
2018,3,2,12,15,33.0,267.0,4.35,11.55,291.0,273.41,219.94
2018,3,2,12,30,27.0,249.0,4.4,11.6,269.0,254.97,205.14
2018,3,2,12,45,21.0,230.0,4.45,11.6,245.5,230.95,185.79
2018,3,2,13,0,15.0,211.0,4.5,11.6,222.0,209.52,168.45
2018,3,2,13,15,34.5,233.0,4.5,11.6,257.0,251.66,203.41
2018,3,2,13,30,54.0,255.0,4.5,11.6,292.0,290.86,235.73
2018,3,2,13,45,30.5,219.5,4.5,11.55,240.5,239.03,193.47
2018,3,2,14,0,7.0,184.0,4.5,11.5,189.0,180.12,144.98
2018,3,2,14,15,12.0,183.5,4.45,11.4,191.0,184.21,148.92
2018,3,2,14,30,17.0,183.0,4.4,11.3,193.0,188.4,152.91
2018,3,2,14,45,21.5,179.5,4.4,11.2,191.5,189.26,154.18
2018,3,2,15,0,26.0,176.0,4.4,11.1,190.0,198.34,162.3
2018,3,2,15,15,16.5,139.0,4.4,11.1,147.5,145.61,118.49
2018,3,2,15,30,7.0,102.0,4.4,11.1,105.0,101.4,81.28
2018,3,2,15,45,11.0,95.5,4.2,10.75,100.0,98.12,79.01
2018,3,2,16,0,15.0,89.0,4.0,10.4,95.0,94.72,76.54
2018,3,2,16,15,24.5,87.5,3.75,10.2,95.5,105.57,86.3
2018,3,2,16,30,34.0,86.0,3.5,10.0,96.0,111.81,91.92
2018,3,2,16,45,17.0,59.5,3.25,9.75,64.5,70.94,56.26
2018,3,2,17,0,0.0,33.0,3.0,9.5,33.0,30.63,20.86
2018,3,2,17,15,0.0,23.0,2.9,9.35,23.0,21.33,12.54
2018,3,2,17,30,0.0,13.0,2.8,9.2,13.0,12.04,4.01
2018,3,2,17,45,0.0,7.0,2.7,9.0,7.0,6.48,0.0
2018,3,2,18,0,0.0,1.0,2.6,8.8,1.0,0.95,0.0
2018,3,2,18,15,0.0,0.5,2.7,8.8,0.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,2.85,8.75,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,2.95,8.75,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.0,8.8,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.05,8.85,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,8.95,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.85,8.8,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,3,6,15,5.5,1.5,1.35,6.45,1.5,0.0,0.0
2018,3,3,6,30,11.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,3,3,6,45,121.5,18.5,1.45,7.1,28.0,17.63,0.0
2018,3,3,7,0,232.0,34.0,1.5,7.4,53.0,26.97,15.22
2018,3,3,7,15,354.5,44.5,1.55,7.6,97.5,35.95,26.3
2018,3,3,7,30,477.0,55.0,1.6,7.8,142.0,42.66,33.04
2018,3,3,7,45,554.0,62.0,1.65,8.05,193.5,45.95,36.35
2018,3,3,8,0,631.0,69.0,1.7,8.3,245.0,49.22,39.43
2018,3,3,8,15,681.0,74.0,1.65,8.5,297.0,50.75,40.78
2018,3,3,8,30,731.0,79.0,1.6,8.7,349.0,52.28,42.06
2018,3,3,8,45,674.0,94.0,1.6,8.9,369.0,90.52,55.05
2018,3,3,9,0,617.0,109.0,1.6,9.1,389.0,136.21,84.99
2018,3,3,9,15,372.5,154.5,1.6,9.35,328.5,172.02,123.7
2018,3,3,9,30,128.0,200.0,1.6,9.6,268.0,191.85,150.86
2018,3,3,9,45,335.0,195.5,1.6,9.8,390.0,245.88,188.43
2018,3,3,10,0,542.0,191.0,1.6,10.0,512.0,321.57,245.81
2018,3,3,10,15,613.5,172.5,1.7,10.2,554.5,361.9,279.86
2018,3,3,10,30,685.0,154.0,1.8,10.4,597.0,407.02,318.17
2018,3,3,10,45,502.0,209.0,1.9,10.55,540.0,407.07,322.38
2018,3,3,11,0,319.0,264.0,2.0,10.7,483.0,391.64,312.26
2018,3,3,11,15,260.5,296.0,2.1,10.8,478.0,405.57,323.87
2018,3,3,11,30,202.0,328.0,2.2,10.9,473.0,414.97,331.09
2018,3,3,11,45,177.5,306.0,2.3,10.95,434.5,391.66,313.52
2018,3,3,12,0,153.0,284.0,2.4,11.0,396.0,365.22,293.35
2018,3,3,12,15,102.5,276.0,2.5,11.0,351.0,331.79,266.71
2018,3,3,12,30,52.0,268.0,2.6,11.0,306.0,290.58,233.39
2018,3,3,12,45,66.0,239.0,2.7,11.0,287.0,275.77,222.54
2018,3,3,13,0,80.0,210.0,2.8,11.0,268.0,266.35,215.89
2018,3,3,13,15,110.0,235.0,2.85,10.9,312.5,317.42,257.85
2018,3,3,13,30,140.0,260.0,2.9,10.8,357.0,369.84,300.34
2018,3,3,13,45,162.0,245.5,2.95,10.7,354.5,376.15,306.51
2018,3,3,14,0,184.0,231.0,3.0,10.6,352.0,381.86,312.48
2018,3,3,14,15,200.0,220.0,3.0,10.5,345.5,395.6,324.48
2018,3,3,14,30,216.0,209.0,3.0,10.4,339.0,399.11,328.52
2018,3,3,14,45,380.0,187.0,3.0,10.25,399.0,516.32,425.74
2018,3,3,15,0,544.0,165.0,3.0,10.1,459.0,617.73,508.22
2018,3,3,15,15,413.0,172.5,3.0,10.1,385.5,523.42,432.91
2018,3,3,15,30,282.0,180.0,3.0,10.1,312.0,419.74,349.52
2018,3,3,15,45,391.0,146.5,2.95,9.75,309.0,469.21,393.25
2018,3,3,16,0,500.0,113.0,2.9,9.4,306.0,499.79,420.81
2018,3,3,16,15,451.5,103.5,2.7,9.05,259.5,445.49,376.65
2018,3,3,16,30,403.0,94.0,2.5,8.7,213.0,392.38,332.77
2018,3,3,16,45,350.5,80.0,2.25,8.35,169.5,332.87,282.24
2018,3,3,17,0,298.0,66.0,2.0,8.0,126.0,275.81,232.23
2018,3,3,17,15,224.0,51.5,1.9,7.7,89.0,209.59,173.06
2018,3,3,17,30,150.0,37.0,1.8,7.4,52.0,138.9,107.05
2018,3,3,17,45,87.0,22.0,1.7,7.1,29.5,77.71,0.0
2018,3,3,18,0,24.0,7.0,1.6,6.8,7.0,16.8,0.0
2018,3,3,18,15,12.0,3.5,1.6,6.65,3.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.55,5.3,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
