Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,23,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.7,4.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.6,4.45,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,4,6,15,18.5,3.0,1.15,5.4,2.5,0.0,0.0
2018,3,4,6,30,37.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,3,4,6,45,182.5,19.0,1.1,6.05,32.5,18.11,0.0
2018,3,4,7,0,328.0,32.0,1.1,6.4,60.0,26.65,15.84
2018,3,4,7,15,460.0,39.5,1.15,6.75,108.5,30.95,22.06
2018,3,4,7,30,592.0,47.0,1.2,7.1,157.0,35.31,26.54
2018,3,4,7,45,663.5,51.0,1.25,7.4,210.0,40.06,31.12
2018,3,4,8,0,735.0,55.0,1.3,7.7,263.0,41.6,32.59
2018,3,4,8,15,777.5,58.5,1.35,8.15,316.0,42.73,33.54
2018,3,4,8,30,820.0,62.0,1.4,8.6,369.0,43.89,34.47
2018,3,4,8,45,851.0,64.5,1.45,9.0,420.0,83.67,42.75
2018,3,4,9,0,882.0,67.0,1.5,9.4,471.0,143.47,79.31
2018,3,4,9,15,899.0,70.0,1.5,9.8,516.0,197.76,121.52
2018,3,4,9,30,916.0,73.0,1.5,10.2,561.0,252.99,169.27
2018,3,4,9,45,927.0,76.0,1.45,10.6,600.5,307.37,218.16
2018,3,4,10,0,938.0,79.0,1.4,11.0,640.0,361.61,266.81
2018,3,4,10,15,949.0,80.5,1.4,11.3,673.5,414.19,313.46
2018,3,4,10,30,960.0,82.0,1.4,11.6,707.0,466.13,358.36
2018,3,4,10,45,967.0,82.5,1.35,11.9,732.5,514.49,398.98
2018,3,4,11,0,974.0,83.0,1.3,12.2,758.0,561.35,437.09
2018,3,4,11,15,942.5,97.0,1.35,12.4,763.0,598.24,467.23
2018,3,4,11,30,911.0,111.0,1.4,12.6,768.0,630.5,493.0
2018,3,4,11,45,948.0,98.0,1.45,12.85,789.0,674.99,527.58
2018,3,4,12,0,985.0,85.0,1.5,13.1,810.0,718.72,560.91
2018,3,4,12,15,983.0,86.0,1.55,13.2,810.0,748.93,583.89
2018,3,4,12,30,981.0,87.0,1.6,13.3,810.0,776.02,603.32
2018,3,4,12,45,917.5,111.0,1.65,13.4,782.0,778.59,605.28
2018,3,4,13,0,854.0,135.0,1.7,13.5,754.0,779.42,606.41
2018,3,4,13,15,841.0,136.5,1.75,13.5,735.0,788.02,613.4
2018,3,4,13,30,828.0,138.0,1.8,13.5,716.0,793.28,618.09
2018,3,4,13,45,863.0,121.0,1.85,13.55,706.0,813.35,633.32
2018,3,4,14,0,898.0,104.0,1.9,13.6,696.0,825.03,642.62
2018,3,4,14,15,884.0,102.0,1.95,13.5,662.5,821.05,641.48
2018,3,4,14,30,870.0,100.0,2.0,13.4,629.0,808.8,634.75
2018,3,4,14,45,884.0,90.5,2.05,13.35,599.5,806.68,635.31
2018,3,4,15,0,898.0,81.0,2.1,13.3,570.0,795.18,629.16
2018,3,4,15,15,814.0,89.5,2.1,13.3,506.0,737.88,589.25
2018,3,4,15,30,730.0,98.0,2.1,13.3,442.0,677.65,546.79
2018,3,4,15,45,752.0,85.0,2.1,12.9,407.5,662.75,538.49
2018,3,4,16,0,774.0,72.0,2.1,12.5,373.0,647.66,529.42
2018,3,4,16,15,734.0,68.5,2.0,11.8,323.0,597.87,492.96
2018,3,4,16,30,694.0,65.0,1.9,11.1,273.0,551.86,457.32
2018,3,4,16,45,547.5,62.5,1.75,10.4,207.5,438.06,365.44
2018,3,4,17,0,401.0,60.0,1.6,9.7,142.0,331.5,276.42
2018,3,4,17,15,313.0,48.5,1.65,9.2,101.0,254.3,209.35
2018,3,4,17,30,225.0,37.0,1.7,8.7,60.0,187.26,145.99
2018,3,4,17,45,132.0,22.5,1.75,8.2,34.0,106.5,2.2
2018,3,4,18,0,39.0,8.0,1.8,7.7,8.0,24.18,0.0
2018,3,4,18,15,19.5,4.0,1.8,7.75,4.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.75,7.85,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,0.95,7.35,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.45,5.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.55,5.4,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.85,3.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.9,3.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.95,3.35,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,3,5,6,15,27.0,3.5,2.1,4.1,3.0,0.0,0.0
2018,3,5,6,30,54.0,7.0,2.2,4.9,6.0,0.0,0.0
2018,3,5,6,45,221.0,19.5,2.3,5.65,36.5,18.59,0.0
2018,3,5,7,0,388.0,32.0,2.4,6.4,67.0,26.38,16.16
2018,3,5,7,15,501.0,40.0,2.4,7.05,116.0,31.2,22.3
2018,3,5,7,30,614.0,48.0,2.4,7.7,165.0,35.98,27.08
2018,3,5,7,45,678.5,53.5,2.45,8.35,219.0,42.15,32.89
2018,3,5,8,0,743.0,59.0,2.5,9.0,273.0,44.9,35.38
2018,3,5,8,15,784.5,63.0,2.4,9.75,326.5,46.28,36.51
2018,3,5,8,30,826.0,67.0,2.3,10.5,380.0,47.68,37.58
2018,3,5,8,45,854.0,70.5,2.2,11.25,431.0,92.5,48.14
2018,3,5,9,0,882.0,74.0,2.1,12.0,482.0,146.88,80.9
2018,3,5,9,15,903.5,75.0,1.95,12.55,528.0,206.64,127.64
2018,3,5,9,30,925.0,76.0,1.8,13.1,574.0,261.62,174.68
2018,3,5,9,45,940.0,77.0,1.6,13.7,614.0,315.98,222.77
2018,3,5,10,0,955.0,78.0,1.4,14.3,654.0,370.51,270.58
2018,3,5,10,15,963.5,79.5,1.35,14.65,686.5,423.05,316.42
2018,3,5,10,30,972.0,81.0,1.3,15.0,719.0,474.67,360.16
2018,3,5,10,45,978.5,82.0,1.2,15.35,744.5,523.8,400.27
2018,3,5,11,0,985.0,83.0,1.1,15.7,770.0,571.37,437.65
2018,3,5,11,15,989.0,84.0,1.05,15.9,787.5,615.83,471.98
2018,3,5,11,30,993.0,85.0,1.0,16.1,805.0,658.13,503.63
2018,3,5,11,45,995.0,85.0,1.0,16.3,814.0,695.9,531.69
2018,3,5,12,0,997.0,85.0,1.0,16.5,823.0,730.98,557.22
2018,3,5,12,15,997.5,84.5,0.95,16.65,823.5,761.72,578.6
2018,3,5,12,30,998.0,84.0,0.9,16.8,824.0,789.38,596.1
2018,3,5,12,45,996.0,83.5,0.9,16.9,815.5,812.04,611.0
2018,3,5,13,0,994.0,83.0,0.9,17.0,807.0,831.29,623.72
2018,3,5,13,15,988.5,82.5,0.85,17.0,790.0,844.42,631.88
2018,3,5,13,30,983.0,82.0,0.8,17.0,773.0,853.95,637.79
2018,3,5,13,45,975.5,81.5,0.8,17.05,748.0,858.3,641.19
2018,3,5,14,0,968.0,81.0,0.8,17.1,723.0,859.05,642.43
2018,3,5,14,15,926.5,87.5,0.8,17.0,679.0,837.17,629.14
2018,3,5,14,30,885.0,94.0,0.8,16.9,635.0,812.08,613.99
2018,3,5,14,45,844.5,93.5,0.8,16.85,584.5,782.76,595.84
2018,3,5,15,0,804.0,93.0,0.8,16.8,534.0,745.44,572.07
2018,3,5,15,15,802.5,86.0,0.8,16.8,497.0,728.28,562.11
2018,3,5,15,30,801.0,79.0,0.8,16.8,460.0,708.1,549.73
2018,3,5,15,45,762.0,79.0,0.75,16.3,411.5,666.01,521.96
2018,3,5,16,0,723.0,79.0,0.7,15.8,363.0,626.28,495.52
2018,3,5,16,15,721.5,70.0,0.75,15.15,321.0,593.86,474.76
2018,3,5,16,30,720.0,61.0,0.8,14.5,279.0,562.59,453.05
2018,3,5,16,45,624.0,58.0,0.85,13.85,221.5,481.9,391.16
2018,3,5,17,0,528.0,55.0,0.9,13.2,164.0,401.83,327.07
2018,3,5,17,15,403.0,44.5,0.95,12.65,114.0,302.05,244.1
2018,3,5,17,30,278.0,34.0,1.0,12.1,64.0,211.04,163.28
2018,3,5,17,45,184.5,22.0,1.1,11.6,37.5,130.73,24.11
2018,3,5,18,0,91.0,10.0,1.2,11.1,11.0,48.41,0.0
2018,3,5,18,15,45.5,5.0,1.25,10.85,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.5,7.55,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,6,6,15,18.5,3.0,1.55,8.05,3.0,0.0,0.0
2018,3,6,6,30,37.0,6.0,1.6,8.7,6.0,5.72,0.0
2018,3,6,6,45,197.0,20.0,1.6,9.35,37.0,16.92,0.0
2018,3,6,7,0,357.0,34.0,1.6,10.0,68.0,28.05,17.71
2018,3,6,7,15,475.5,41.5,1.65,10.6,116.5,32.29,23.0
2018,3,6,7,30,594.0,49.0,1.7,11.2,165.0,36.57,27.26
2018,3,6,7,45,659.0,54.5,1.75,11.85,218.5,42.78,33.0
2018,3,6,8,0,724.0,60.0,1.8,12.5,272.0,45.49,35.42
2018,3,6,8,15,767.0,64.0,1.9,13.25,325.5,46.83,36.48
2018,3,6,8,30,810.0,68.0,2.0,14.0,379.0,48.21,37.5
2018,3,6,8,45,686.0,101.0,2.1,14.75,388.0,106.07,62.56
2018,3,6,9,0,562.0,134.0,2.2,15.5,397.0,159.25,103.2
2018,3,6,9,15,577.5,146.5,2.35,16.0,439.0,205.08,138.88
2018,3,6,9,30,593.0,159.0,2.5,16.5,481.0,252.33,178.31
2018,3,6,9,45,767.0,119.0,2.65,17.0,566.0,299.54,213.98
2018,3,6,10,0,941.0,79.0,2.8,17.5,651.0,371.36,271.28
2018,3,6,10,15,950.5,80.5,2.85,17.8,683.5,423.63,317.27
2018,3,6,10,30,960.0,82.0,2.9,18.1,716.0,475.1,361.59
2018,3,6,10,45,966.5,83.0,2.95,18.4,741.5,523.72,402.56
2018,3,6,11,0,973.0,84.0,3.0,18.7,767.0,570.81,441.2
2018,3,6,11,15,977.5,84.5,2.95,18.9,784.5,614.61,476.22
2018,3,6,11,30,982.0,85.0,2.9,19.1,802.0,656.3,508.7
2018,3,6,11,45,932.0,106.0,2.9,19.25,793.0,681.3,527.92
2018,3,6,12,0,882.0,127.0,2.9,19.4,784.0,701.6,543.13
2018,3,6,12,15,830.0,148.0,2.85,19.5,766.5,715.35,552.98
2018,3,6,12,30,778.0,169.0,2.8,19.6,749.0,724.91,559.48
2018,3,6,12,45,747.5,178.5,2.7,19.65,731.0,733.96,565.71
2018,3,6,13,0,717.0,188.0,2.6,19.7,713.0,739.34,569.17
2018,3,6,13,15,806.5,150.5,2.45,19.7,729.5,783.24,601.51
2018,3,6,13,30,896.0,113.0,2.3,19.7,746.0,823.06,628.43
2018,3,6,13,45,840.5,125.5,2.2,19.65,704.0,807.91,617.62
2018,3,6,14,0,785.0,138.0,2.1,19.6,662.0,784.37,601.55
2018,3,6,14,15,790.0,125.5,1.95,19.5,632.5,779.36,598.29
2018,3,6,14,30,795.0,113.0,1.8,19.4,603.0,770.94,592.56
2018,3,6,14,45,827.5,95.5,1.7,19.25,578.0,775.1,596.3
2018,3,6,15,0,860.0,78.0,1.6,19.1,553.0,769.17,592.95
2018,3,6,15,15,849.0,74.5,1.6,19.1,513.0,747.74,579.49
2018,3,6,15,30,838.0,71.0,1.6,19.1,473.0,729.36,568.3
2018,3,6,15,45,818.0,67.5,1.35,18.45,427.0,696.08,545.4
2018,3,6,16,0,798.0,64.0,1.1,17.8,381.0,660.81,520.69
2018,3,6,16,15,721.0,66.0,1.05,17.05,323.0,591.49,472.35
2018,3,6,16,30,644.0,68.0,1.0,16.3,265.0,527.85,425.09
2018,3,6,16,45,561.0,62.5,0.95,15.55,211.0,450.4,365.33
2018,3,6,17,0,478.0,57.0,0.9,14.8,157.0,376.55,305.77
2018,3,6,17,15,418.5,45.5,0.95,14.3,115.5,313.16,252.01
2018,3,6,17,30,359.0,34.0,1.0,13.8,74.0,253.59,196.32
2018,3,6,17,45,224.5,22.5,1.05,13.3,43.0,151.95,46.98
2018,3,6,18,0,90.0,11.0,1.1,12.8,12.0,49.19,0.0
2018,3,6,18,15,45.0,5.5,1.05,12.7,6.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,11.9,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.75,11.7,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.75,11.85,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,11.75,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.05,11.35,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.5,1.35,10.2,1.5,0.0,0.0
2018,3,7,6,30,13.0,3.0,1.3,10.4,3.0,2.86,0.0
2018,3,7,6,45,6.5,7.5,1.25,10.55,7.5,7.04,0.0
2018,3,7,7,0,0.0,12.0,1.2,10.7,12.0,11.11,3.74
2018,3,7,7,15,0.0,17.0,1.25,11.2,17.0,15.75,8.36
2018,3,7,7,30,0.0,22.0,1.3,11.7,22.0,20.39,12.74
2018,3,7,7,45,1.0,41.0,1.4,12.2,41.5,38.08,28.77
2018,3,7,8,0,2.0,60.0,1.5,12.7,61.0,55.8,44.64
2018,3,7,8,15,9.5,73.0,1.6,13.2,77.0,67.53,54.93
2018,3,7,8,30,17.0,86.0,1.7,13.7,93.0,76.24,62.38
2018,3,7,8,45,13.5,78.0,1.85,14.25,84.0,71.3,54.5
2018,3,7,9,0,10.0,70.0,2.0,14.8,75.0,66.29,50.02
2018,3,7,9,15,8.5,96.0,2.1,15.35,100.5,90.42,69.92
2018,3,7,9,30,7.0,122.0,2.2,15.9,126.0,113.65,88.77
2018,3,7,9,45,207.0,175.0,2.3,16.45,301.5,201.5,153.59
2018,3,7,10,0,407.0,228.0,2.4,17.0,477.0,318.27,242.12
2018,3,7,10,15,453.5,233.0,2.45,17.4,524.0,364.01,278.65
2018,3,7,10,30,500.0,238.0,2.5,17.8,571.0,413.56,318.17
2018,3,7,10,45,640.0,195.0,2.55,18.15,637.0,469.32,362.16
2018,3,7,11,0,780.0,152.0,2.6,18.5,703.0,533.82,412.91
2018,3,7,11,15,872.0,118.5,2.65,18.65,748.0,590.76,457.95
2018,3,7,11,30,964.0,85.0,2.7,18.8,793.0,650.26,504.44
2018,3,7,11,45,966.5,85.0,2.75,19.0,802.0,687.29,532.94
2018,3,7,12,0,969.0,85.0,2.8,19.2,811.0,721.74,559.16
2018,3,7,12,15,971.5,84.0,2.8,19.25,812.5,752.47,581.86
2018,3,7,12,30,974.0,83.0,2.8,19.3,814.0,780.29,601.31
2018,3,7,12,45,974.0,82.0,2.8,19.35,806.5,803.24,617.34
2018,3,7,13,0,974.0,81.0,2.8,19.4,799.0,822.93,631.16
2018,3,7,13,15,970.5,80.5,2.75,19.35,783.0,837.1,641.16
2018,3,7,13,30,967.0,80.0,2.7,19.3,767.0,847.78,648.87
2018,3,7,13,45,960.5,78.5,2.65,19.25,742.5,851.48,651.89
2018,3,7,14,0,954.0,77.0,2.6,19.2,718.0,851.62,652.64
2018,3,7,14,15,944.5,76.5,2.55,19.05,686.5,846.95,650.48
2018,3,7,14,30,935.0,76.0,2.5,18.9,655.0,838.88,646.13
2018,3,7,14,45,921.5,74.0,2.45,18.75,616.0,822.59,636.17
2018,3,7,15,0,908.0,72.0,2.4,18.6,577.0,803.15,624.11
2018,3,7,15,15,889.5,70.0,2.4,18.6,533.0,776.9,607.24
2018,3,7,15,30,871.0,68.0,2.4,18.6,489.0,748.08,588.44
2018,3,7,15,45,846.0,65.0,2.15,17.9,440.0,710.9,563.25
2018,3,7,16,0,821.0,62.0,1.9,17.2,391.0,677.7,540.56
2018,3,7,16,15,783.5,59.0,1.8,16.4,339.0,628.56,506.49
2018,3,7,16,30,746.0,56.0,1.7,15.6,287.0,578.92,470.39
2018,3,7,16,45,689.5,51.5,1.6,14.75,234.5,515.36,420.98
2018,3,7,17,0,633.0,47.0,1.5,13.9,182.0,453.28,370.26
2018,3,7,17,15,537.0,40.0,1.5,13.3,132.5,373.72,302.72
2018,3,7,17,30,441.0,33.0,1.5,12.7,83.0,296.05,231.85
2018,3,7,17,45,272.5,22.0,1.55,12.15,47.5,176.43,72.57
2018,3,7,18,0,104.0,11.0,1.6,11.6,12.0,55.5,0.0
2018,3,7,18,15,52.0,5.5,1.55,11.45,6.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,3,8,6,15,8.0,3.5,0.5,12.25,3.5,0.0,0.0
2018,3,8,6,30,16.0,7.0,0.5,12.6,7.0,6.67,0.0
2018,3,8,6,45,30.0,22.0,0.5,12.95,24.5,18.89,0.0
2018,3,8,7,0,44.0,37.0,0.5,13.3,42.0,31.4,20.92
2018,3,8,7,15,73.5,57.0,0.5,13.65,70.0,47.29,36.02
2018,3,8,7,30,103.0,77.0,0.5,14.0,98.0,62.78,50.21
2018,3,8,7,45,161.0,96.5,0.5,14.35,140.0,77.59,63.49
2018,3,8,8,0,219.0,116.0,0.5,14.7,182.0,87.32,72.0
2018,3,8,8,15,238.5,135.5,0.55,15.15,219.5,100.08,82.89
2018,3,8,8,30,258.0,155.0,0.6,15.6,257.0,114.5,94.97
2018,3,8,8,45,303.0,170.0,0.65,16.1,304.0,146.57,106.01
2018,3,8,9,0,348.0,185.0,0.7,16.6,351.0,183.53,130.42
2018,3,8,9,15,471.0,173.0,0.85,17.05,420.0,212.68,148.08
2018,3,8,9,30,594.0,161.0,1.0,17.5,489.0,259.82,182.71
2018,3,8,9,45,704.0,136.5,1.15,17.95,552.0,303.73,217.36
2018,3,8,10,0,814.0,112.0,1.3,18.4,615.0,361.84,264.3
2018,3,8,10,15,851.0,106.0,1.4,18.65,655.0,412.75,307.34
2018,3,8,10,30,888.0,100.0,1.5,18.9,695.0,469.14,353.76
2018,3,8,10,45,913.0,94.5,1.6,19.2,725.5,517.8,393.6
2018,3,8,11,0,938.0,89.0,1.7,19.5,756.0,566.44,432.54
2018,3,8,11,15,944.5,89.0,1.8,19.65,774.0,609.55,466.76
2018,3,8,11,30,951.0,89.0,1.9,19.8,792.0,650.76,498.88
2018,3,8,11,45,954.5,88.5,2.0,19.95,801.0,687.53,527.2
2018,3,8,12,0,958.0,88.0,2.1,20.1,810.0,721.8,553.28
2018,3,8,12,15,959.5,87.5,2.15,20.15,811.0,752.04,575.44
2018,3,8,12,30,961.0,87.0,2.2,20.2,812.0,779.37,594.56
2018,3,8,12,45,960.5,86.0,2.25,20.2,804.5,801.68,610.37
2018,3,8,13,0,960.0,85.0,2.3,20.2,797.0,820.74,624.06
2018,3,8,13,15,913.5,100.5,2.3,20.15,766.5,818.05,622.61
2018,3,8,13,30,867.0,116.0,2.3,20.1,736.0,815.63,621.67
2018,3,8,13,45,605.5,194.0,2.25,20.0,620.0,702.25,540.59
2018,3,8,14,0,344.0,272.0,2.2,19.9,504.0,567.19,439.12
2018,3,8,14,15,503.5,213.5,2.15,19.75,536.0,648.36,503.79
2018,3,8,14,30,663.0,155.0,2.1,19.6,568.0,721.04,559.92
2018,3,8,14,45,779.0,116.0,2.05,19.5,573.5,766.1,592.49
2018,3,8,15,0,895.0,77.0,2.0,19.4,579.0,802.39,618.89
2018,3,8,15,15,877.0,74.5,2.0,19.4,534.5,776.05,601.63
2018,3,8,15,30,859.0,72.0,2.0,19.4,490.0,747.14,583.03
2018,3,8,15,45,834.5,69.5,1.85,18.85,442.0,716.96,563.37
2018,3,8,16,0,810.0,67.0,1.7,18.3,394.0,679.07,537.72
2018,3,8,16,15,690.5,73.0,1.55,17.55,326.0,587.62,471.78
2018,3,8,16,30,571.0,79.0,1.4,16.8,258.0,497.43,403.1
2018,3,8,16,45,554.0,66.5,1.25,16.05,214.0,454.79,370.12
2018,3,8,17,0,537.0,54.0,1.1,15.3,170.0,411.49,334.29
2018,3,8,17,15,471.5,45.5,1.15,14.65,127.0,345.67,278.67
2018,3,8,17,30,406.0,37.0,1.2,14.0,84.0,283.52,221.66
2018,3,8,17,45,223.0,23.0,1.2,13.4,47.0,155.86,74.79
2018,3,8,18,0,40.0,9.0,1.2,12.8,10.0,26.0,0.0
2018,3,8,18,15,20.0,4.5,1.2,12.6,5.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,9,6,15,40.0,5.0,1.2,10.85,5.5,0.0,0.0
2018,3,9,6,30,80.0,10.0,1.3,11.2,11.0,9.53,0.0
2018,3,9,6,45,236.0,22.0,1.4,11.55,44.0,18.15,1.15
2018,3,9,7,0,392.0,34.0,1.5,11.9,77.0,27.16,17.61
2018,3,9,7,15,468.0,42.5,1.4,12.45,121.5,32.4,23.1
2018,3,9,7,30,544.0,51.0,1.3,13.0,166.0,37.47,27.95
2018,3,9,7,45,627.0,54.5,1.2,13.5,221.5,38.27,28.8
2018,3,9,8,0,710.0,58.0,1.1,14.0,277.0,43.03,33.02
2018,3,9,8,15,746.0,62.5,1.2,14.55,328.0,44.86,34.52
2018,3,9,8,30,782.0,67.0,1.3,15.1,379.0,55.67,34.9
2018,3,9,8,45,761.5,81.0,1.35,15.6,416.0,110.58,60.19
2018,3,9,9,0,741.0,95.0,1.4,16.1,453.0,158.15,93.46
2018,3,9,9,15,756.0,102.5,1.5,16.4,496.5,209.32,134.66
2018,3,9,9,30,771.0,110.0,1.6,16.7,540.0,266.25,183.15
2018,3,9,9,45,826.0,101.0,1.7,17.0,590.0,316.33,225.9
2018,3,9,10,0,881.0,92.0,1.8,17.3,640.0,375.62,276.15
2018,3,9,10,15,871.5,101.0,1.8,17.45,666.0,420.29,315.69
2018,3,9,10,30,862.0,110.0,1.8,17.6,692.0,467.44,355.82
2018,3,9,10,45,792.5,144.0,1.75,17.75,694.0,506.06,387.96
2018,3,9,11,0,723.0,178.0,1.7,17.9,696.0,534.81,411.22
2018,3,9,11,15,779.5,159.0,1.8,18.05,729.0,582.43,448.89
2018,3,9,11,30,836.0,140.0,1.9,18.2,762.0,633.16,488.2
2018,3,9,11,45,723.5,186.0,1.95,18.35,728.5,636.72,490.58
2018,3,9,12,0,611.0,232.0,2.0,18.5,695.0,632.38,486.87
2018,3,9,12,15,465.0,287.0,2.05,18.55,639.5,603.86,464.77
2018,3,9,12,30,319.0,342.0,2.1,18.6,584.0,564.21,433.94
2018,3,9,12,45,302.5,344.0,2.15,18.65,571.5,566.42,436.14
2018,3,9,13,0,286.0,346.0,2.2,18.7,559.0,566.96,436.79
2018,3,9,13,15,330.5,329.0,2.2,18.55,570.5,594.38,458.68
2018,3,9,13,30,375.0,312.0,2.2,18.4,582.0,621.31,480.06
2018,3,9,13,45,367.0,303.0,2.15,18.25,560.0,613.59,475.03
2018,3,9,14,0,359.0,294.0,2.1,18.1,538.0,604.16,469.03
2018,3,9,14,15,298.5,291.0,2.05,17.9,487.5,557.15,434.43
2018,3,9,14,30,238.0,288.0,2.0,17.7,437.0,498.12,390.77
2018,3,9,14,45,211.0,272.0,2.0,17.55,398.5,461.64,364.37
2018,3,9,15,0,184.0,256.0,2.0,17.4,360.0,424.56,336.98
2018,3,9,15,15,171.5,236.0,2.0,17.4,327.0,393.85,314.36
2018,3,9,15,30,159.0,216.0,2.0,17.4,294.0,362.58,290.98
2018,3,9,15,45,169.5,193.0,1.95,16.8,268.5,344.39,278.69
2018,3,9,16,0,180.0,170.0,1.9,16.2,243.0,324.77,264.91
2018,3,9,16,15,185.5,148.0,1.8,15.65,214.5,301.45,247.51
2018,3,9,16,30,191.0,126.0,1.7,15.1,186.0,287.77,237.21
2018,3,9,16,45,161.0,105.0,1.6,14.55,149.5,229.82,189.74
2018,3,9,17,0,131.0,84.0,1.5,14.0,113.0,183.94,151.0
2018,3,9,17,15,101.5,63.5,1.5,13.55,82.5,140.4,113.16
2018,3,9,17,30,72.0,43.0,1.5,13.1,52.0,97.98,75.23
2018,3,9,17,45,47.5,26.5,1.45,12.7,31.0,62.26,30.7
2018,3,9,18,0,23.0,10.0,1.4,12.3,10.0,19.62,0.0
2018,3,9,18,15,11.5,5.0,1.35,12.15,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,11.15,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.95,10.6,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,1.0,0.85,11.05,1.0,0.0,0.0
2018,3,10,6,30,0.0,2.0,0.9,11.2,2.0,1.91,0.0
2018,3,10,6,45,0.0,4.5,0.9,11.35,4.5,4.16,0.0
2018,3,10,7,0,0.0,7.0,0.9,11.5,7.0,6.48,0.0
2018,3,10,7,15,0.0,8.5,1.0,11.7,8.5,7.87,1.38
2018,3,10,7,30,0.0,10.0,1.1,11.9,10.0,9.26,2.72
2018,3,10,7,45,0.0,41.5,1.2,12.1,41.5,38.54,29.24
2018,3,10,8,0,0.0,73.0,1.3,12.3,73.0,67.03,54.76
2018,3,10,8,15,0.5,93.0,1.35,12.55,93.0,84.24,69.85
2018,3,10,8,30,1.0,113.0,1.4,12.8,113.0,101.34,80.69
2018,3,10,8,45,0.5,86.0,1.4,13.05,86.0,79.77,62.23
2018,3,10,9,0,0.0,59.0,1.4,13.3,59.0,54.88,41.06
2018,3,10,9,15,0.0,49.0,1.45,13.5,49.0,45.57,33.06
2018,3,10,9,30,0.0,39.0,1.5,13.7,39.0,36.26,25.09
2018,3,10,9,45,0.0,51.0,1.5,13.95,51.0,47.46,34.4
2018,3,10,10,0,0.0,63.0,1.5,14.2,63.0,58.67,43.62
2018,3,10,10,15,0.5,77.0,1.65,14.3,77.5,71.96,54.52
2018,3,10,10,30,1.0,91.0,1.8,14.4,92.0,85.31,65.4
2018,3,10,10,45,1.5,92.0,1.9,14.55,93.0,86.55,66.27
2018,3,10,11,0,2.0,93.0,2.0,14.7,94.0,87.82,67.21
2018,3,10,11,15,3.5,136.5,2.05,14.85,139.0,128.86,100.56
2018,3,10,11,30,5.0,180.0,2.1,15.0,184.0,170.05,133.55
2018,3,10,11,45,5.5,178.0,2.15,15.15,182.5,169.05,132.55
2018,3,10,12,0,6.0,176.0,2.2,15.3,181.0,168.04,131.66
2018,3,10,12,15,3.5,151.5,2.15,15.35,154.5,143.89,112.2
2018,3,10,12,30,1.0,127.0,2.1,15.4,128.0,119.38,92.39
2018,3,10,12,45,1.0,116.5,2.05,15.4,117.5,109.61,84.55
2018,3,10,13,0,1.0,106.0,2.0,15.4,107.0,99.79,76.63
2018,3,10,13,15,0.5,94.5,2.0,15.3,95.0,88.59,67.58
2018,3,10,13,30,0.0,83.0,2.0,15.2,83.0,77.42,58.51
2018,3,10,13,45,0.0,87.5,1.95,15.1,87.5,81.62,62.07
2018,3,10,14,0,0.0,92.0,1.9,15.0,92.0,85.81,65.63
2018,3,10,14,15,0.0,93.5,1.85,14.9,93.5,87.2,66.91
2018,3,10,14,30,0.0,95.0,1.8,14.8,95.0,88.62,68.25
2018,3,10,14,45,0.0,88.5,1.8,14.7,88.5,82.48,63.36
2018,3,10,15,0,0.0,82.0,1.8,14.6,82.0,76.39,58.5
2018,3,10,15,15,0.0,86.0,1.8,14.6,86.0,80.11,61.78
2018,3,10,15,30,0.0,90.0,1.8,14.6,90.0,84.07,65.28
2018,3,10,15,45,0.0,86.5,1.6,14.35,86.5,80.86,62.85
2018,3,10,16,0,0.0,83.0,1.4,14.1,83.0,77.74,60.49
2018,3,10,16,15,0.0,64.0,1.25,13.85,64.0,59.52,45.29
2018,3,10,16,30,0.0,45.0,1.1,13.6,45.0,41.8,30.32
2018,3,10,16,45,0.0,26.5,1.0,13.4,26.5,24.58,15.57
2018,3,10,17,0,0.0,8.0,0.9,13.2,8.0,7.4,0.73
2018,3,10,17,15,0.0,7.0,0.9,13.05,7.0,6.48,0.0
2018,3,10,17,30,0.0,6.0,0.9,12.9,6.0,5.55,0.0
2018,3,10,17,45,2.5,4.0,0.9,12.8,4.0,4.96,0.0
2018,3,10,18,0,5.0,2.0,0.9,12.7,2.0,4.11,0.0
2018,3,10,18,15,2.5,1.0,0.95,12.65,1.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,1.5,9.35,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,11,6,15,54.5,6.5,1.8,9.7,7.5,0.0,0.0
2018,3,11,6,30,109.0,13.0,1.8,10.0,15.0,12.39,0.0
2018,3,11,6,45,256.0,25.5,1.8,10.25,50.5,21.12,7.52
2018,3,11,7,0,403.0,38.0,1.8,10.5,86.0,30.44,20.87
2018,3,11,7,15,496.0,46.0,1.75,10.95,135.0,35.07,25.73
2018,3,11,7,30,589.0,54.0,1.7,11.4,184.0,39.62,30.12
2018,3,11,7,45,646.5,59.0,1.7,11.8,236.0,41.49,31.9
2018,3,11,8,0,704.0,64.0,1.7,12.2,288.0,47.68,37.43
2018,3,11,8,15,742.5,68.0,1.6,12.85,340.0,48.9,38.35
2018,3,11,8,30,781.0,72.0,1.5,13.5,392.0,67.1,39.53
2018,3,11,8,45,808.0,75.0,1.4,14.15,441.0,116.68,61.95
2018,3,11,9,0,835.0,78.0,1.3,14.8,490.0,168.89,98.28
2018,3,11,9,15,856.0,80.0,1.2,15.5,535.0,221.54,141.14
2018,3,11,9,30,877.0,82.0,1.1,16.2,580.0,281.34,191.98
2018,3,11,9,45,893.5,82.5,1.0,16.9,619.0,333.7,237.31
2018,3,11,10,0,910.0,83.0,0.9,17.6,658.0,386.43,282.08
2018,3,11,10,15,919.5,84.5,0.85,18.0,690.0,437.4,324.79
2018,3,11,10,30,929.0,86.0,0.8,18.4,722.0,487.61,365.45
2018,3,11,10,45,935.0,87.5,0.75,18.8,747.0,535.15,402.68
2018,3,11,11,0,941.0,89.0,0.7,19.2,772.0,581.18,437.42
2018,3,11,11,15,945.0,90.0,0.7,19.4,789.0,623.92,469.46
2018,3,11,11,30,949.0,91.0,0.7,19.6,806.0,664.58,499.16
2018,3,11,11,45,950.5,92.0,0.75,19.85,814.5,701.4,525.99
2018,3,11,12,0,952.0,93.0,0.8,20.1,823.0,735.63,550.56
2018,3,11,12,15,851.0,139.0,0.85,20.2,792.0,740.4,553.26
2018,3,11,12,30,750.0,185.0,0.9,20.3,761.0,737.96,550.99
2018,3,11,12,45,785.0,167.0,0.95,20.4,764.5,767.74,573.26
2018,3,11,13,0,820.0,149.0,1.0,20.5,768.0,793.91,591.72
2018,3,11,13,15,722.5,184.5,1.0,20.5,721.5,771.99,576.46
2018,3,11,13,30,625.0,220.0,1.0,20.5,675.0,742.6,555.59
2018,3,11,13,45,630.5,209.0,1.0,20.45,655.0,745.7,559.35
2018,3,11,14,0,636.0,198.0,1.0,20.4,635.0,746.14,560.97
2018,3,11,14,15,625.0,191.0,1.05,20.2,604.5,734.48,555.04
2018,3,11,14,30,614.0,184.0,1.1,20.0,574.0,720.18,547.38
2018,3,11,14,45,511.5,202.0,1.1,19.85,514.0,652.05,499.52
2018,3,11,15,0,409.0,220.0,1.1,19.7,454.0,588.2,453.96
2018,3,11,15,15,473.5,183.5,1.1,19.7,434.5,596.73,463.69
2018,3,11,15,30,538.0,147.0,1.1,19.7,415.0,600.03,468.94
2018,3,11,15,45,508.0,138.0,1.2,19.0,371.0,559.11,441.78
2018,3,11,16,0,478.0,129.0,1.3,18.3,327.0,517.6,413.61
2018,3,11,16,15,455.0,114.0,1.3,17.7,283.0,473.54,382.01
2018,3,11,16,30,432.0,99.0,1.3,17.1,239.0,429.03,348.92
2018,3,11,16,45,430.0,82.0,1.3,16.5,200.5,395.27,323.09
2018,3,11,17,0,428.0,65.0,1.3,15.9,162.0,363.68,297.16
2018,3,11,17,15,349.0,53.5,1.25,15.4,119.0,287.32,232.91
2018,3,11,17,30,270.0,42.0,1.2,14.9,76.0,220.71,174.08
2018,3,11,17,45,174.5,28.0,1.1,14.4,46.0,144.15,89.17
2018,3,11,18,0,79.0,14.0,1.0,13.9,16.0,48.42,0.0
2018,3,11,18,15,39.5,7.0,0.9,13.75,8.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.5,13.15,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.6,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.65,12.65,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,3,12,6,15,5.5,3.0,1.75,11.7,3.0,0.0,0.0
2018,3,12,6,30,11.0,6.0,1.9,12.4,6.0,5.72,0.0
2018,3,12,6,45,7.0,18.5,2.1,13.1,18.5,17.19,6.17
2018,3,12,7,0,3.0,31.0,2.3,13.8,31.0,28.73,19.2
2018,3,12,7,15,9.5,49.5,2.45,14.4,51.5,45.01,34.12
2018,3,12,7,30,16.0,68.0,2.6,15.0,72.0,59.44,47.2
2018,3,12,7,45,188.5,84.5,2.75,15.55,145.0,65.46,52.61
2018,3,12,8,0,361.0,101.0,2.9,16.1,218.0,71.27,57.61
2018,3,12,8,15,355.5,96.5,3.05,16.5,227.5,65.99,52.78
2018,3,12,8,30,350.0,92.0,3.2,16.9,237.0,71.79,48.46
2018,3,12,8,45,313.0,136.5,3.4,17.35,277.5,123.18,84.94
2018,3,12,9,0,276.0,181.0,3.6,17.8,318.0,178.37,129.47
2018,3,12,9,15,349.0,184.5,3.65,18.1,374.0,213.7,155.12
2018,3,12,9,30,422.0,188.0,3.7,18.4,430.0,250.58,183.68
2018,3,12,9,45,380.5,226.5,3.8,18.65,455.5,299.37,225.73
2018,3,12,10,0,339.0,265.0,3.9,18.9,481.0,338.55,259.1
2018,3,12,10,15,508.0,221.5,3.9,19.1,563.0,387.52,296.99
2018,3,12,10,30,677.0,178.0,3.9,19.3,645.0,453.56,349.24
2018,3,12,10,45,618.0,205.0,3.9,19.5,642.5,482.56,373.68
2018,3,12,11,0,559.0,232.0,3.9,19.7,640.0,505.08,392.16
2018,3,12,11,15,354.0,287.0,3.9,19.8,547.5,463.3,360.28
2018,3,12,11,30,149.0,342.0,3.9,19.9,455.0,404.71,313.86
2018,3,12,11,45,140.0,348.5,3.85,20.0,455.5,414.23,321.17
2018,3,12,12,0,131.0,355.0,3.8,20.1,456.0,422.89,327.5
2018,3,12,12,15,152.0,356.0,3.8,20.1,473.5,446.87,346.2
2018,3,12,12,30,173.0,357.0,3.8,20.1,491.0,471.54,365.35
2018,3,12,12,45,122.0,338.5,3.8,20.1,432.5,423.25,328.28
2018,3,12,13,0,71.0,320.0,3.8,20.1,374.0,365.08,283.44
2018,3,12,13,15,90.5,324.5,3.75,20.0,391.5,389.01,302.74
2018,3,12,13,30,110.0,329.0,3.7,19.9,409.0,421.95,328.53
2018,3,12,13,45,129.5,327.5,3.65,19.8,419.0,441.34,344.14
2018,3,12,14,0,149.0,326.0,3.6,19.7,429.0,460.66,359.78
2018,3,12,14,15,119.0,307.0,3.55,19.5,387.0,420.12,329.14
2018,3,12,14,30,89.0,288.0,3.5,19.3,345.0,367.74,289.34
2018,3,12,14,45,54.0,242.0,3.45,19.15,276.0,291.34,230.11
2018,3,12,15,0,19.0,196.0,3.4,19.0,207.0,205.44,162.03
2018,3,12,15,15,45.0,199.0,3.4,19.0,222.5,240.95,191.86
2018,3,12,15,30,71.0,202.0,3.4,19.0,238.0,267.33,214.11
2018,3,12,15,45,50.0,158.0,3.25,18.35,182.0,202.13,162.3
2018,3,12,16,0,29.0,114.0,3.1,17.7,126.0,137.52,109.9
2018,3,12,16,15,14.5,75.5,2.95,17.25,81.5,85.08,66.47
2018,3,12,16,30,0.0,37.0,2.8,16.8,37.0,34.35,23.55
2018,3,12,16,45,0.0,23.0,2.7,16.35,23.0,21.32,12.54
2018,3,12,17,0,0.0,9.0,2.6,15.9,9.0,8.33,1.45
2018,3,12,17,15,0.0,12.5,2.6,15.6,12.5,11.57,4.13
2018,3,12,17,30,0.0,16.0,2.6,15.3,16.0,14.82,6.6
2018,3,12,17,45,0.0,10.5,2.6,15.0,10.5,9.72,1.08
2018,3,12,18,0,0.0,5.0,2.6,14.7,5.0,4.77,0.0
2018,3,12,18,15,0.0,2.5,2.65,14.6,2.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.95,13.25,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,2.0,13.7,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,2.2,14.0,2.0,1.91,0.0
2018,3,13,6,45,0.0,4.0,2.4,14.3,4.0,3.7,0.0
2018,3,13,7,0,0.0,6.0,2.6,14.6,6.0,5.55,0.0
2018,3,13,7,15,0.0,8.5,2.75,14.8,8.5,7.87,1.32
2018,3,13,7,30,0.0,11.0,2.9,15.0,11.0,10.19,3.45
2018,3,13,7,45,0.0,14.0,3.05,15.2,14.0,12.97,5.97
2018,3,13,8,0,0.0,17.0,3.2,15.4,17.0,15.76,8.46
2018,3,13,8,15,0.0,23.5,3.4,15.55,23.5,21.8,13.81
2018,3,13,8,30,0.0,30.0,3.6,15.7,30.0,27.85,18.04
2018,3,13,8,45,0.5,79.0,3.8,15.85,79.5,73.59,56.42
2018,3,13,9,0,1.0,128.0,4.0,16.0,129.0,116.48,91.74
2018,3,13,9,15,4.0,155.0,4.1,16.05,157.5,140.76,111.23
2018,3,13,9,30,7.0,182.0,4.2,16.1,186.0,165.5,130.96
2018,3,13,9,45,12.5,202.0,4.3,16.15,210.0,185.64,146.8
2018,3,13,10,0,18.0,222.0,4.4,16.2,234.0,206.49,163.21
2018,3,13,10,15,34.5,261.5,4.4,16.15,285.0,244.15,192.92
2018,3,13,10,30,51.0,301.0,4.4,16.1,336.0,288.6,227.87
2018,3,13,10,45,51.5,311.0,4.45,16.05,347.5,302.69,238.89
2018,3,13,11,0,52.0,321.0,4.5,16.0,359.0,316.81,249.98
2018,3,13,11,15,56.5,332.0,4.45,15.95,374.0,334.18,263.54
2018,3,13,11,30,61.0,343.0,4.4,15.9,389.0,351.98,277.4
2018,3,13,11,45,56.5,337.5,4.35,15.9,380.5,349.34,275.23
2018,3,13,12,0,52.0,332.0,4.3,15.9,372.0,345.97,272.56
2018,3,13,12,15,77.0,332.5,4.2,15.8,392.0,368.61,290.86
2018,3,13,12,30,102.0,333.0,4.1,15.7,412.0,397.05,313.55
2018,3,13,12,45,185.0,322.0,4.05,15.65,463.5,455.76,361.1
2018,3,13,13,0,268.0,311.0,4.0,15.6,515.0,523.52,414.92
2018,3,13,13,15,283.0,306.5,3.9,15.55,518.0,539.8,427.74
2018,3,13,13,30,298.0,302.0,3.8,15.5,521.0,555.35,440.26
2018,3,13,13,45,206.5,289.5,3.7,15.45,439.0,465.21,370.28
2018,3,13,14,0,115.0,277.0,3.6,15.4,357.0,381.21,303.82
2018,3,13,14,15,124.0,251.0,3.5,15.35,333.5,364.29,291.97
2018,3,13,14,30,133.0,225.0,3.4,15.3,310.0,346.26,278.97
2018,3,13,14,45,185.0,203.0,3.35,15.25,314.0,377.77,306.11
2018,3,13,15,0,237.0,181.0,3.3,15.2,318.0,396.29,322.97
2018,3,13,15,15,190.0,181.5,3.3,15.2,286.0,359.45,293.22
2018,3,13,15,30,143.0,182.0,3.3,15.2,254.0,311.57,254.63
2018,3,13,15,45,138.5,172.5,3.15,14.95,236.5,297.66,244.28
2018,3,13,16,0,134.0,163.0,3.0,14.7,219.0,283.76,233.68
2018,3,13,16,15,133.5,135.0,2.75,14.4,185.0,249.48,206.54
2018,3,13,16,30,133.0,107.0,2.5,14.1,151.0,214.05,177.94
2018,3,13,16,45,102.0,61.0,2.25,13.75,91.5,144.35,119.46
2018,3,13,17,0,71.0,15.0,2.0,13.4,32.0,68.58,54.65
2018,3,13,17,15,228.5,29.0,1.9,12.9,63.0,189.39,157.07
2018,3,13,17,30,386.0,43.0,1.8,12.4,94.0,285.79,230.28
2018,3,13,17,45,244.5,29.5,1.7,11.9,56.5,182.5,125.12
2018,3,13,18,0,103.0,16.0,1.6,11.4,19.0,61.55,0.0
2018,3,13,18,15,51.5,8.0,1.6,11.3,9.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.65,10.85,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.8,9.85,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.6,9.25,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
