Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,6,15,6.0,4.0,1.05,9.55,4.0,0.0,0.0
2018,3,14,6,30,12.0,8.0,1.2,9.9,8.0,7.63,0.0
2018,3,14,6,45,6.0,18.5,1.35,10.3,18.5,17.34,7.91
2018,3,14,7,0,0.0,29.0,1.5,10.7,29.0,26.93,18.1
2018,3,14,7,15,0.0,44.5,1.6,10.95,44.5,41.12,31.28
2018,3,14,7,30,0.0,60.0,1.7,11.2,60.0,54.89,43.94
2018,3,14,7,45,6.5,72.0,1.85,11.5,74.0,65.72,53.72
2018,3,14,8,0,13.0,84.0,2.0,11.8,88.0,76.46,63.23
2018,3,14,8,15,8.0,80.0,2.1,11.95,82.5,73.87,60.73
2018,3,14,8,30,3.0,76.0,2.2,12.1,77.0,70.85,55.01
2018,3,14,8,45,1.5,59.0,2.3,12.3,59.5,55.01,41.36
2018,3,14,9,0,0.0,42.0,2.4,12.5,42.0,39.04,27.7
2018,3,14,9,15,0.0,38.0,2.4,12.5,38.0,35.33,24.46
2018,3,14,9,30,0.0,34.0,2.4,12.5,34.0,31.61,21.23
2018,3,14,9,45,0.0,38.5,2.4,12.5,38.5,35.82,24.72
2018,3,14,10,0,0.0,43.0,2.4,12.5,43.0,40.02,28.2
2018,3,14,10,15,0.0,59.5,2.35,12.55,59.5,55.43,41.04
2018,3,14,10,30,0.0,76.0,2.3,12.6,76.0,70.86,53.81
2018,3,14,10,45,1.0,116.0,2.25,12.65,116.5,108.4,84.74
2018,3,14,11,0,2.0,156.0,2.2,12.7,157.0,145.66,115.02
2018,3,14,11,15,14.0,210.5,2.2,12.75,221.0,202.67,160.99
2018,3,14,11,30,26.0,265.0,2.2,12.8,285.0,260.67,207.0
2018,3,14,11,45,27.5,265.5,2.2,12.85,287.0,264.94,210.14
2018,3,14,12,0,29.0,266.0,2.2,12.9,289.0,269.2,213.5
2018,3,14,12,15,103.0,315.0,2.2,12.9,395.5,374.83,297.58
2018,3,14,12,30,177.0,364.0,2.2,12.9,502.0,482.91,381.02
2018,3,14,12,45,108.0,332.0,2.2,12.9,416.0,407.42,321.98
2018,3,14,13,0,39.0,300.0,2.2,12.9,330.0,320.83,253.97
2018,3,14,13,15,34.0,288.0,2.2,12.9,313.5,307.87,244.33
2018,3,14,13,30,29.0,276.0,2.2,12.9,297.0,294.38,233.95
2018,3,14,13,45,26.0,262.0,2.2,12.85,280.5,280.05,223.01
2018,3,14,14,0,23.0,248.0,2.2,12.8,264.0,256.78,204.97
2018,3,14,14,15,47.0,253.0,2.15,12.8,284.0,292.73,234.71
2018,3,14,14,30,71.0,258.0,2.1,12.8,304.0,320.47,257.68
2018,3,14,14,45,103.0,255.0,2.1,12.75,317.5,346.14,279.45
2018,3,14,15,0,135.0,252.0,2.1,12.7,331.0,383.05,309.89
2018,3,14,15,15,199.0,223.0,2.1,12.7,329.5,403.11,328.37
2018,3,14,15,30,263.0,194.0,2.1,12.7,328.0,432.12,353.67
2018,3,14,15,45,437.5,151.0,2.15,12.5,348.0,526.03,432.03
2018,3,14,16,0,612.0,108.0,2.2,12.3,368.0,602.68,495.27
2018,3,14,16,15,484.0,111.0,2.05,12.0,300.5,495.11,410.16
2018,3,14,16,30,356.0,114.0,1.9,11.7,233.0,399.74,333.28
2018,3,14,16,45,314.5,97.5,1.75,11.4,189.5,343.7,287.74
2018,3,14,17,0,273.0,81.0,1.6,11.1,146.0,289.36,241.92
2018,3,14,17,15,218.5,64.5,1.6,10.6,108.0,218.39,181.2
2018,3,14,17,30,164.0,48.0,1.6,10.1,70.0,163.12,131.73
2018,3,14,17,45,102.5,31.0,1.55,9.6,42.5,106.92,74.4
2018,3,14,18,0,41.0,14.0,1.5,9.1,15.0,31.89,0.0
2018,3,14,18,15,20.5,7.0,1.55,8.95,7.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.8,8.05,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.85,7.9,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,15,6,15,76.0,8.5,1.55,6.4,11.5,0.0,0.0
2018,3,15,6,30,152.0,17.0,1.7,7.1,23.0,16.2,0.0
2018,3,15,6,45,317.5,28.5,1.8,7.8,65.5,22.98,13.07
2018,3,15,7,0,483.0,40.0,1.9,8.5,108.0,31.25,22.19
2018,3,15,7,15,567.5,47.0,1.95,9.0,159.5,35.05,26.1
2018,3,15,7,30,652.0,54.0,2.0,9.5,211.0,42.52,33.07
2018,3,15,7,45,703.0,58.5,2.1,10.0,264.5,44.25,34.66
2018,3,15,8,0,754.0,63.0,2.2,10.5,318.0,46.02,36.16
2018,3,15,8,15,788.0,67.0,2.2,10.9,371.0,47.32,37.18
2018,3,15,8,30,822.0,71.0,2.2,11.3,424.0,83.22,44.29
2018,3,15,8,45,845.0,74.0,2.25,11.65,473.0,135.21,73.63
2018,3,15,9,0,868.0,77.0,2.3,12.0,522.0,195.65,120.18
2018,3,15,9,15,884.5,79.5,2.35,12.3,566.5,249.67,166.65
2018,3,15,9,30,901.0,82.0,2.4,12.6,611.0,304.54,215.79
2018,3,15,9,45,912.5,84.0,2.5,12.9,649.5,358.06,264.31
2018,3,15,10,0,924.0,86.0,2.6,13.2,688.0,411.45,312.05
2018,3,15,10,15,932.0,88.0,2.7,13.35,720.0,463.05,357.57
2018,3,15,10,30,940.0,90.0,2.8,13.5,752.0,513.72,401.2
2018,3,15,10,45,945.5,91.0,2.9,13.65,776.0,561.1,441.21
2018,3,15,11,0,951.0,92.0,3.0,13.8,800.0,606.89,478.98
2018,3,15,11,15,895.0,118.0,3.15,13.9,795.5,637.36,504.02
2018,3,15,11,30,839.0,144.0,3.3,14.0,791.0,661.95,523.85
2018,3,15,11,45,565.0,174.0,3.45,14.05,611.5,541.15,432.4
2018,3,15,12,0,291.0,204.0,3.6,14.1,432.0,400.5,321.76
2018,3,15,12,15,184.5,263.0,3.75,14.05,407.5,388.12,310.45
2018,3,15,12,30,78.0,322.0,3.9,14.0,383.0,364.91,289.69
2018,3,15,12,45,115.0,332.5,4.0,14.0,421.5,413.84,328.99
2018,3,15,13,0,152.0,343.0,4.1,14.0,460.0,459.55,365.4
2018,3,15,13,15,136.5,342.0,4.15,13.85,445.5,452.58,360.12
2018,3,15,13,30,121.0,341.0,4.2,13.7,431.0,444.72,354.35
2018,3,15,13,45,199.0,315.5,4.3,13.55,458.0,487.82,391.17
2018,3,15,14,0,277.0,290.0,4.4,13.4,485.0,540.75,435.16
2018,3,15,14,15,469.0,231.5,4.4,13.25,544.0,653.66,527.4
2018,3,15,14,30,661.0,173.0,4.4,13.1,603.0,757.79,611.13
2018,3,15,14,45,593.0,178.5,4.4,12.9,547.5,706.51,572.4
2018,3,15,15,0,525.0,184.0,4.4,12.7,492.0,649.63,529.83
2018,3,15,15,15,487.0,178.5,4.4,12.7,447.5,609.15,499.55
2018,3,15,15,30,449.0,173.0,4.4,12.7,403.0,567.89,468.17
2018,3,15,15,45,369.0,171.0,4.25,12.25,348.0,485.35,403.33
2018,3,15,16,0,289.0,169.0,4.1,11.8,293.0,418.88,349.83
2018,3,15,16,15,310.0,144.0,3.85,11.5,261.5,399.53,335.86
2018,3,15,16,30,331.0,119.0,3.6,11.2,230.0,389.73,328.77
2018,3,15,16,45,315.5,100.0,3.4,10.95,191.5,348.39,294.52
2018,3,15,17,0,300.0,81.0,3.2,10.7,153.0,306.82,258.95
2018,3,15,17,15,244.0,65.0,3.0,10.5,114.0,245.7,205.14
2018,3,15,17,30,188.0,49.0,2.8,10.3,75.0,177.67,144.47
2018,3,15,17,45,132.5,32.5,2.6,10.05,47.0,125.3,90.05
2018,3,15,18,0,77.0,16.0,2.4,9.8,19.0,50.29,0.0
2018,3,15,18,15,38.5,8.0,2.35,9.75,9.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,9.65,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.35,9.6,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,2.1,9.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,16,6,15,19.0,4.0,2.45,9.8,5.0,3.81,0.0
2018,3,16,6,30,38.0,8.0,2.6,10.0,10.0,7.63,0.0
2018,3,16,6,45,19.0,11.5,2.7,10.15,12.5,10.67,3.17
2018,3,16,7,0,0.0,15.0,2.8,10.3,15.0,13.89,6.69
2018,3,16,7,15,0.5,26.0,2.95,10.45,26.0,24.11,16.12
2018,3,16,7,30,1.0,37.0,3.1,10.6,37.0,34.35,25.54
2018,3,16,7,45,1.5,58.5,3.2,10.7,59.0,54.4,43.72
2018,3,16,8,0,2.0,80.0,3.3,10.8,81.0,73.33,60.66
2018,3,16,8,15,1.0,91.5,3.35,10.9,92.0,83.56,69.62
2018,3,16,8,30,0.0,103.0,3.4,11.0,103.0,93.94,74.93
2018,3,16,8,45,2.0,126.5,3.5,11.1,127.5,114.61,92.01
2018,3,16,9,0,4.0,150.0,3.6,11.2,152.0,135.62,109.15
2018,3,16,9,15,8.0,167.0,3.65,11.25,171.5,152.03,122.29
2018,3,16,9,30,12.0,184.0,3.7,11.3,191.0,168.98,135.84
2018,3,16,9,45,12.0,193.0,3.8,11.4,200.5,178.39,143.27
2018,3,16,10,0,12.0,202.0,3.9,11.5,210.0,187.77,150.68
2018,3,16,10,15,35.0,245.5,3.95,11.45,270.0,232.17,186.4
2018,3,16,10,30,58.0,289.0,4.0,11.4,330.0,283.21,227.28
2018,3,16,10,45,44.5,277.5,4.05,11.4,309.5,271.91,218.12
2018,3,16,11,0,31.0,266.0,4.1,11.4,289.0,258.67,207.42
2018,3,16,11,15,33.0,288.0,4.2,11.4,313.0,282.69,226.67
2018,3,16,11,30,35.0,310.0,4.3,11.4,337.0,307.28,246.2
2018,3,16,11,45,33.5,290.5,4.35,11.4,316.5,292.22,234.22
2018,3,16,12,0,32.0,271.0,4.4,11.4,296.0,276.31,221.65
2018,3,16,12,15,20.0,237.0,4.45,11.4,252.5,238.36,191.04
2018,3,16,12,30,8.0,203.0,4.5,11.4,209.0,196.08,156.67
2018,3,16,12,45,10.0,209.0,4.6,11.4,216.5,203.92,163.26
2018,3,16,13,0,12.0,215.0,4.7,11.4,224.0,211.91,169.93
2018,3,16,13,15,17.5,225.0,4.7,11.4,238.0,226.72,182.26
2018,3,16,13,30,23.0,235.0,4.7,11.4,252.0,248.3,200.08
2018,3,16,13,45,70.0,271.0,4.75,11.4,321.0,325.99,264.38
2018,3,16,14,0,117.0,307.0,4.8,11.4,390.0,416.03,337.47
2018,3,16,14,15,147.0,301.0,4.75,11.35,400.5,438.76,356.72
2018,3,16,14,30,177.0,295.0,4.7,11.3,411.0,460.98,375.79
2018,3,16,14,45,206.5,272.0,4.65,11.2,399.5,462.92,379.26
2018,3,16,15,0,236.0,249.0,4.6,11.1,388.0,475.27,390.9
2018,3,16,15,15,200.5,231.5,4.6,11.1,343.5,415.36,343.45
2018,3,16,15,30,165.0,214.0,4.6,11.1,299.0,367.69,305.23
2018,3,16,15,45,324.0,174.5,4.35,10.9,321.0,456.08,381.91
2018,3,16,16,0,483.0,135.0,4.1,10.7,343.0,536.71,450.14
2018,3,16,16,15,539.0,109.5,3.8,10.4,314.5,541.04,454.97
2018,3,16,16,30,595.0,84.0,3.5,10.1,286.0,535.72,451.94
2018,3,16,16,45,492.5,79.5,3.2,9.8,228.0,444.6,376.51
2018,3,16,17,0,390.0,75.0,2.9,9.5,170.0,355.8,301.3
2018,3,16,17,15,323.5,61.0,2.6,9.0,126.5,287.25,241.48
2018,3,16,17,30,257.0,47.0,2.3,8.5,83.0,223.42,183.7
2018,3,16,17,45,183.0,32.5,2.0,7.95,52.5,161.16,119.89
2018,3,16,18,0,109.0,18.0,1.7,7.4,22.0,67.06,0.0
2018,3,16,18,15,54.5,9.0,1.7,7.2,11.0,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.95,7.1,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,7.15,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,3,17,6,15,3.5,4.5,1.15,7.55,4.5,4.29,0.0
2018,3,17,6,30,7.0,9.0,1.3,7.8,9.0,8.45,0.0
2018,3,17,6,45,4.5,20.5,1.45,8.05,20.5,19.03,10.49
2018,3,17,7,0,2.0,32.0,1.6,8.3,32.0,29.72,21.0
2018,3,17,7,15,4.5,40.5,1.65,8.4,41.5,37.63,28.59
2018,3,17,7,30,7.0,49.0,1.7,8.5,51.0,45.56,36.01
2018,3,17,7,45,3.5,48.0,1.8,8.65,49.0,44.61,35.18
2018,3,17,8,0,0.0,47.0,1.9,8.8,47.0,43.66,34.26
2018,3,17,8,15,2.0,68.5,1.85,8.95,69.5,63.74,52.3
2018,3,17,8,30,4.0,90.0,1.8,9.1,92.0,83.28,66.2
2018,3,17,8,45,44.0,149.0,1.8,9.25,172.0,132.5,105.75
2018,3,17,9,0,84.0,208.0,1.8,9.4,252.0,187.74,149.33
2018,3,17,9,15,150.5,232.0,1.8,9.55,319.0,222.01,174.54
2018,3,17,9,30,217.0,256.0,1.8,9.7,386.0,269.98,211.71
2018,3,17,9,45,224.0,268.5,1.75,9.85,410.0,297.29,234.29
2018,3,17,10,0,231.0,281.0,1.7,10.0,434.0,320.13,253.24
2018,3,17,10,15,138.5,276.5,1.7,10.2,369.5,297.79,237.23
2018,3,17,10,30,46.0,272.0,1.7,10.4,305.0,263.82,210.76
2018,3,17,10,45,72.0,292.5,1.65,10.55,346.0,299.17,238.76
2018,3,17,11,0,98.0,313.0,1.6,10.7,387.0,337.07,268.31
2018,3,17,11,15,78.0,270.0,1.65,10.8,329.5,293.78,234.36
2018,3,17,11,30,58.0,227.0,1.7,10.9,272.0,247.03,197.52
2018,3,17,11,45,47.5,236.0,1.7,10.95,273.0,251.74,201.22
2018,3,17,12,0,37.0,245.0,1.7,11.0,274.0,255.79,204.13
2018,3,17,12,15,144.5,304.5,1.8,11.0,419.0,396.86,317.05
2018,3,17,12,30,252.0,364.0,1.9,11.0,564.0,546.8,432.13
2018,3,17,12,45,332.5,341.5,1.95,11.05,602.5,598.72,472.17
2018,3,17,13,0,413.0,319.0,2.0,11.1,641.0,658.34,518.18
2018,3,17,13,15,343.0,323.5,2.1,11.0,587.0,610.86,482.77
2018,3,17,13,30,273.0,328.0,2.2,10.9,533.0,566.64,449.79
2018,3,17,13,45,201.5,323.5,2.25,10.85,472.0,499.88,398.98
2018,3,17,14,0,130.0,319.0,2.3,10.8,411.0,440.14,352.42
2018,3,17,14,15,317.0,270.0,2.35,10.75,481.5,559.66,450.8
2018,3,17,14,30,504.0,221.0,2.4,10.7,552.0,678.18,544.84
2018,3,17,14,45,502.0,211.5,2.4,10.6,525.0,666.66,536.74
2018,3,17,15,0,500.0,202.0,2.4,10.5,498.0,653.04,528.12
2018,3,17,15,15,389.5,187.0,2.4,10.5,407.5,543.33,444.21
2018,3,17,15,30,279.0,172.0,2.4,10.5,317.0,421.51,348.83
2018,3,17,15,45,214.0,155.5,2.4,10.3,260.5,349.26,291.31
2018,3,17,16,0,149.0,139.0,2.4,10.1,204.0,266.96,223.87
2018,3,17,16,15,244.5,125.5,2.2,9.85,216.5,330.66,279.3
2018,3,17,16,30,340.0,112.0,2.0,9.6,229.0,389.51,328.74
2018,3,17,16,45,311.0,98.0,1.85,9.4,191.0,344.75,291.19
2018,3,17,17,0,282.0,84.0,1.7,9.2,153.0,301.01,253.88
2018,3,17,17,15,214.0,67.5,1.65,8.75,112.5,221.01,185.16
2018,3,17,17,30,146.0,51.0,1.6,8.3,72.0,157.95,129.03
2018,3,17,17,45,97.5,33.0,1.55,7.9,44.5,107.54,79.73
2018,3,17,18,0,49.0,15.0,1.5,7.5,17.0,36.86,0.0
2018,3,17,18,15,24.5,7.5,1.5,7.35,8.5,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.45,5.75,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.25,5.7,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,18,6,15,49.5,11.0,1.15,6.05,13.5,10.48,0.0
2018,3,18,6,30,99.0,22.0,1.2,6.4,27.0,17.5,0.0
2018,3,18,6,45,199.5,37.0,1.25,6.75,63.0,28.87,19.24
2018,3,18,7,0,300.0,52.0,1.3,7.1,99.0,39.76,30.2
2018,3,18,7,15,391.5,63.0,1.35,7.5,148.5,47.08,37.31
2018,3,18,7,30,483.0,74.0,1.4,7.9,198.0,54.69,44.43
2018,3,18,7,45,481.0,91.0,1.45,8.3,237.5,65.01,53.78
2018,3,18,8,0,479.0,108.0,1.5,8.7,277.0,75.34,62.92
2018,3,18,8,15,474.0,126.0,1.5,9.05,314.5,85.81,72.04
2018,3,18,8,30,469.0,144.0,1.5,9.4,352.0,126.95,88.07
2018,3,18,8,45,552.0,143.0,1.5,9.8,414.5,164.96,110.19
2018,3,18,9,0,635.0,142.0,1.5,10.2,477.0,210.5,143.35
2018,3,18,9,15,590.5,166.0,1.45,10.55,498.0,257.55,185.76
2018,3,18,9,30,546.0,190.0,1.4,10.9,519.0,299.18,223.8
2018,3,18,9,45,481.5,227.0,1.35,11.3,530.5,339.78,260.3
2018,3,18,10,0,417.0,264.0,1.3,11.7,542.0,373.98,290.03
2018,3,18,10,15,344.5,296.5,1.3,11.9,533.0,398.09,310.83
2018,3,18,10,30,272.0,329.0,1.3,12.1,524.0,411.42,322.11
2018,3,18,10,45,223.0,348.0,1.3,12.3,511.5,422.0,330.45
2018,3,18,11,0,174.0,367.0,1.3,12.5,499.0,424.75,332.28
2018,3,18,11,15,264.0,360.0,1.25,12.55,565.0,483.7,377.62
2018,3,18,11,30,354.0,353.0,1.2,12.6,631.0,550.43,427.73
2018,3,18,11,45,352.0,357.0,1.15,12.6,635.5,570.47,441.94
2018,3,18,12,0,350.0,361.0,1.1,12.6,640.0,589.47,455.6
2018,3,18,12,15,327.0,365.5,1.05,12.55,626.0,592.45,457.3
2018,3,18,12,30,304.0,370.0,1.0,12.5,612.0,593.27,457.49
2018,3,18,12,45,242.5,367.0,0.95,12.45,559.0,554.68,428.56
2018,3,18,13,0,181.0,364.0,0.9,12.4,506.0,505.74,392.12
2018,3,18,13,15,106.5,333.5,0.9,12.35,416.5,421.32,328.93
2018,3,18,13,30,32.0,303.0,0.9,12.3,327.0,324.75,254.76
2018,3,18,13,45,34.0,296.5,0.95,12.3,321.5,322.64,254.37
2018,3,18,14,0,36.0,290.0,1.0,12.3,316.0,320.41,253.29
2018,3,18,14,15,23.0,251.5,0.95,12.2,268.0,261.79,207.77
2018,3,18,14,30,10.0,213.0,0.9,12.1,220.0,213.05,169.5
2018,3,18,14,45,6.0,187.5,0.85,12.05,191.5,184.84,147.35
2018,3,18,15,0,2.0,162.0,0.8,12.0,163.0,156.53,124.75
2018,3,18,15,15,2.0,157.5,0.8,12.0,158.5,152.79,122.16
2018,3,18,15,30,2.0,153.0,0.8,12.0,154.0,149.22,119.61
2018,3,18,15,45,1.0,133.0,0.65,11.7,133.5,128.75,103.12
2018,3,18,16,0,0.0,113.0,0.5,11.4,113.0,108.2,86.43
2018,3,18,16,15,3.5,95.0,0.55,11.25,96.0,92.98,74.15
2018,3,18,16,30,7.0,77.0,0.6,11.1,79.0,77.45,61.36
2018,3,18,16,45,4.0,69.0,0.7,10.9,70.0,67.87,53.21
2018,3,18,17,0,1.0,61.0,0.8,10.7,61.0,58.68,45.19
2018,3,18,17,15,33.5,50.5,0.85,10.5,55.5,72.11,57.03
2018,3,18,17,30,66.0,40.0,0.9,10.3,50.0,86.81,68.65
2018,3,18,17,45,46.0,27.5,1.0,10.1,33.0,61.31,43.49
2018,3,18,18,0,26.0,15.0,1.1,9.9,16.0,31.85,0.0
2018,3,18,18,15,13.0,7.5,1.1,9.8,8.0,7.15,0.0
2018,3,18,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.9,8.75,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,5.55,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,19,6,15,125.0,12.0,1.7,6.1,19.0,11.44,0.0
2018,3,19,6,30,250.0,24.0,1.8,6.9,38.0,20.33,0.56
2018,3,19,6,45,386.0,33.5,1.95,7.75,82.5,26.75,17.54
2018,3,19,7,0,522.0,43.0,2.1,8.6,127.0,32.97,23.99
2018,3,19,7,15,551.0,54.0,2.2,9.25,171.5,40.07,30.74
2018,3,19,7,30,580.0,65.0,2.3,9.9,216.0,46.74,36.89
2018,3,19,7,45,634.5,72.0,2.4,10.6,271.0,49.83,39.61
2018,3,19,8,0,689.0,79.0,2.5,11.3,326.0,52.78,42.08
2018,3,19,8,15,759.0,78.0,2.65,12.0,387.5,57.08,45.68
2018,3,19,8,30,829.0,77.0,2.8,12.7,449.0,104.56,55.43
2018,3,19,8,45,851.0,80.0,2.95,13.4,498.5,157.25,89.41
2018,3,19,9,0,873.0,83.0,3.1,14.1,548.0,211.98,133.12
2018,3,19,9,15,892.5,84.5,3.05,14.6,593.5,272.72,185.54
2018,3,19,9,30,912.0,86.0,3.0,15.1,639.0,328.32,234.94
2018,3,19,9,45,923.0,87.5,2.95,15.6,677.0,381.99,282.82
2018,3,19,10,0,934.0,89.0,2.9,16.1,715.0,435.44,329.48
2018,3,19,10,15,949.0,88.5,2.9,16.4,749.5,488.43,374.82
2018,3,19,10,30,964.0,88.0,2.9,16.7,784.0,541.06,418.59
2018,3,19,10,45,971.0,88.0,2.95,17.0,808.5,589.32,458.01
2018,3,19,11,0,978.0,88.0,3.0,17.3,833.0,636.02,495.19
2018,3,19,11,15,974.0,91.5,3.05,17.4,846.5,677.51,527.87
2018,3,19,11,30,970.0,95.0,3.1,17.5,860.0,716.27,557.83
2018,3,19,11,45,937.5,111.5,3.15,17.65,857.0,745.02,579.35
2018,3,19,12,0,905.0,128.0,3.2,17.8,854.0,769.14,597.1
2018,3,19,12,15,864.0,146.5,3.15,17.75,839.0,787.48,609.83
2018,3,19,12,30,823.0,165.0,3.1,17.7,824.0,799.48,618.14
2018,3,19,12,45,739.0,201.0,3.05,17.65,788.0,792.88,612.46
2018,3,19,13,0,655.0,237.0,3.0,17.6,752.0,778.93,601.23
2018,3,19,13,15,698.0,211.5,2.85,17.5,750.0,803.96,620.44
2018,3,19,13,30,741.0,186.0,2.7,17.4,748.0,826.49,636.95
2018,3,19,13,45,720.5,185.5,2.55,17.3,718.0,818.83,631.32
2018,3,19,14,0,700.0,185.0,2.4,17.2,688.0,808.1,623.88
2018,3,19,14,15,718.5,166.5,2.3,17.2,663.0,808.39,624.46
2018,3,19,14,30,737.0,148.0,2.2,17.2,638.0,805.19,622.61
2018,3,19,14,45,718.5,143.5,2.05,17.15,598.5,783.06,607.27
2018,3,19,15,0,700.0,139.0,1.9,17.1,559.0,758.39,590.32
2018,3,19,15,15,616.5,149.5,1.9,17.1,499.5,695.0,546.38
2018,3,19,15,30,533.0,160.0,1.9,17.1,440.0,626.52,496.8
2018,3,19,15,45,631.0,123.5,1.7,16.75,424.0,658.49,523.61
2018,3,19,16,0,729.0,87.0,1.5,16.4,408.0,676.42,537.29
2018,3,19,16,15,624.0,91.5,1.35,15.85,342.5,587.8,472.7
2018,3,19,16,30,519.0,96.0,1.2,15.3,277.0,502.17,407.68
2018,3,19,16,45,438.5,88.5,1.05,14.75,224.0,419.5,343.47
2018,3,19,17,0,358.0,81.0,0.9,14.2,171.0,346.59,284.57
2018,3,19,17,15,302.5,66.0,0.85,13.8,129.5,283.89,232.34
2018,3,19,17,30,247.0,51.0,0.8,13.4,88.0,225.0,181.13
2018,3,19,17,45,182.0,34.5,0.8,13.0,56.0,163.75,123.48
2018,3,19,18,0,117.0,18.0,0.8,12.6,24.0,91.83,0.0
2018,3,19,18,15,58.5,9.0,0.8,12.45,12.0,33.36,0.0
2018,3,19,18,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.8,11.65,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.55,10.3,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.85,10.2,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,3,20,6,15,0.0,1.5,3.3,10.6,1.5,1.43,0.0
2018,3,20,6,30,0.0,3.0,3.3,10.6,3.0,2.77,0.0
2018,3,20,6,45,0.0,5.0,3.3,10.55,5.0,4.62,0.0
2018,3,20,7,0,0.0,7.0,3.3,10.5,7.0,6.48,0.14
2018,3,20,7,15,0.0,8.5,3.25,10.55,8.5,7.87,1.48
2018,3,20,7,30,0.0,10.0,3.2,10.6,10.0,9.26,2.78
2018,3,20,7,45,0.0,12.5,3.1,10.65,12.5,11.58,4.9
2018,3,20,8,0,0.0,15.0,3.0,10.7,15.0,13.91,7.0
2018,3,20,8,15,0.0,18.0,3.1,10.8,18.0,16.7,9.49
2018,3,20,8,30,0.0,21.0,3.2,10.9,21.0,19.49,11.19
2018,3,20,8,45,0.0,24.5,3.35,10.95,24.5,22.75,13.94
2018,3,20,9,0,0.0,28.0,3.5,11.0,28.0,26.02,16.67
2018,3,20,9,15,0.0,34.5,3.6,11.1,34.5,32.08,21.76
2018,3,20,9,30,0.0,41.0,3.7,11.2,41.0,38.14,26.83
2018,3,20,9,45,0.0,50.0,3.8,11.3,50.0,46.55,33.84
2018,3,20,10,0,0.0,59.0,3.9,11.4,59.0,54.96,40.83
2018,3,20,10,15,0.0,59.0,4.0,11.55,59.0,54.98,40.72
2018,3,20,10,30,0.0,59.0,4.1,11.7,59.0,54.99,40.64
2018,3,20,10,45,0.0,69.0,4.2,11.8,69.0,64.35,48.37
2018,3,20,11,0,0.0,79.0,4.3,11.9,79.0,73.72,56.08
2018,3,20,11,15,0.0,85.0,4.4,12.05,85.0,79.35,60.66
2018,3,20,11,30,0.0,91.0,4.5,12.2,91.0,84.97,65.23
2018,3,20,11,45,0.0,86.5,4.6,12.3,86.5,80.77,61.69
2018,3,20,12,0,0.0,82.0,4.7,12.4,82.0,76.56,58.17
2018,3,20,12,15,0.0,78.0,4.75,12.5,78.0,72.82,55.05
2018,3,20,12,30,0.0,74.0,4.8,12.6,74.0,69.08,51.94
2018,3,20,12,45,0.0,73.0,4.85,12.7,73.0,68.14,51.16
2018,3,20,13,0,0.0,72.0,4.9,12.8,72.0,67.19,50.39
2018,3,20,13,15,0.0,70.0,4.8,12.8,70.0,65.31,48.87
2018,3,20,13,30,0.0,68.0,4.7,12.8,68.0,63.43,47.36
2018,3,20,13,45,0.0,70.5,4.6,12.8,70.5,65.75,49.35
2018,3,20,14,0,0.0,73.0,4.5,12.8,73.0,68.07,51.36
2018,3,20,14,15,0.0,73.5,4.4,12.8,73.5,68.52,51.83
2018,3,20,14,30,0.0,74.0,4.3,12.8,74.0,68.97,52.31
2018,3,20,14,45,0.0,74.5,4.2,12.75,74.5,69.42,52.82
2018,3,20,15,0,0.0,75.0,4.1,12.7,75.0,69.86,53.34
2018,3,20,15,15,0.0,78.0,4.1,12.7,78.0,72.65,55.84
2018,3,20,15,30,0.0,81.0,4.1,12.7,81.0,75.44,58.37
2018,3,20,15,45,0.0,89.5,3.95,12.55,89.5,83.63,65.52
2018,3,20,16,0,0.0,98.0,3.8,12.4,98.0,92.59,73.35
2018,3,20,16,15,0.0,92.5,3.75,12.3,92.5,87.7,69.45
2018,3,20,16,30,0.0,87.0,3.7,12.2,87.0,83.01,65.68
2018,3,20,16,45,0.0,68.5,3.65,12.1,68.5,64.52,49.99
2018,3,20,17,0,0.0,50.0,3.6,12.0,50.0,46.47,34.46
2018,3,20,17,15,0.0,39.5,3.55,11.9,39.5,36.69,25.87
2018,3,20,17,30,0.0,29.0,3.5,11.8,29.0,26.92,17.16
2018,3,20,17,45,5.0,19.5,3.4,11.75,20.0,20.65,11.05
2018,3,20,18,0,10.0,10.0,3.3,11.7,11.0,14.08,0.0
2018,3,20,18,15,5.0,5.0,3.25,11.65,5.5,6.9,0.0
2018,3,20,18,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.75,11.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.6,11.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.3,11.55,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.75,12.35,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,3,21,5,45,3.5,1.0,2.55,13.4,1.0,0.0,0.0
2018,3,21,6,0,7.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,3,21,6,15,7.0,6.5,2.55,13.5,6.5,6.2,0.0
2018,3,21,6,30,7.0,11.0,2.6,13.6,11.0,10.33,0.38
2018,3,21,6,45,3.5,17.0,2.7,13.65,17.0,15.76,7.92
2018,3,21,7,0,0.0,23.0,2.8,13.7,23.0,21.33,13.25
2018,3,21,7,15,0.0,29.5,2.9,13.8,29.5,27.37,18.87
2018,3,21,7,30,0.0,36.0,3.0,13.9,36.0,33.41,24.38
2018,3,21,7,45,0.0,39.5,3.05,14.0,39.5,36.67,27.3
2018,3,21,8,0,0.0,43.0,3.1,14.1,43.0,39.94,30.14
2018,3,21,8,15,0.0,67.0,3.15,14.2,67.0,62.33,47.49
2018,3,21,8,30,0.0,91.0,3.2,14.3,91.0,84.14,65.64
2018,3,21,8,45,4.0,133.0,3.25,14.45,135.0,120.85,95.74
2018,3,21,9,0,8.0,175.0,3.3,14.6,179.0,157.63,125.42
2018,3,21,9,15,10.0,184.5,3.35,14.7,190.0,167.88,133.29
2018,3,21,9,30,12.0,194.0,3.4,14.8,201.0,178.27,141.33
2018,3,21,9,45,12.5,205.5,3.4,14.9,213.5,190.02,150.49
2018,3,21,10,0,13.0,217.0,3.4,15.0,226.0,201.84,159.67
2018,3,21,10,15,21.5,252.0,3.45,15.1,267.5,237.58,187.86
2018,3,21,10,30,30.0,287.0,3.5,15.2,309.0,270.12,213.26
2018,3,21,10,45,26.5,283.5,3.55,15.3,303.5,269.18,212.24
2018,3,21,11,0,23.0,280.0,3.6,15.4,298.0,269.73,212.47
2018,3,21,11,15,27.5,294.5,3.6,15.45,316.5,286.34,225.41
2018,3,21,11,30,32.0,309.0,3.6,15.5,335.0,305.7,240.44
2018,3,21,11,45,59.5,344.0,3.6,15.55,392.0,360.17,283.07
2018,3,21,12,0,87.0,379.0,3.6,15.6,449.0,417.25,327.17
2018,3,21,12,15,107.5,384.0,3.6,15.65,471.0,443.28,347.34
2018,3,21,12,30,128.0,389.0,3.6,15.7,493.0,474.99,371.86
2018,3,21,12,45,113.5,379.5,3.6,15.75,471.0,461.84,361.68
2018,3,21,13,0,99.0,370.0,3.6,15.8,449.0,440.37,345.39
2018,3,21,13,15,64.5,335.0,3.6,15.8,386.0,381.38,299.88
2018,3,21,13,30,30.0,300.0,3.6,15.8,323.0,320.36,252.18
2018,3,21,13,45,27.5,287.0,3.65,15.85,307.5,307.62,242.69
2018,3,21,14,0,25.0,274.0,3.7,15.9,292.0,284.88,225.22
2018,3,21,14,15,47.5,284.5,3.65,15.9,317.0,327.5,259.85
2018,3,21,14,30,70.0,295.0,3.6,15.9,342.0,361.15,287.17
2018,3,21,14,45,46.0,255.0,3.6,15.9,285.0,299.67,238.85
2018,3,21,15,0,22.0,215.0,3.6,15.9,228.0,227.58,181.49
2018,3,21,15,15,11.0,167.5,3.6,15.9,174.0,170.33,135.54
2018,3,21,15,30,0.0,120.0,3.6,15.9,120.0,113.67,89.18
2018,3,21,15,45,5.0,125.5,3.3,15.75,127.5,123.92,98.24
2018,3,21,16,0,10.0,131.0,3.0,15.6,135.0,134.63,107.63
2018,3,21,16,15,17.0,122.0,2.8,15.4,128.5,131.62,105.75
2018,3,21,16,30,24.0,113.0,2.6,15.2,122.0,135.99,109.92
2018,3,21,16,45,20.0,96.5,2.45,15.0,103.0,115.92,93.2
2018,3,21,17,0,16.0,80.0,2.3,14.8,84.0,89.8,71.1
2018,3,21,17,15,8.0,61.5,2.25,14.6,63.5,65.8,50.35
2018,3,21,17,30,0.0,43.0,2.2,14.4,43.0,41.96,29.57
2018,3,21,17,45,5.0,28.0,2.2,14.2,28.5,29.33,17.99
2018,3,21,18,0,10.0,13.0,2.2,14.0,14.0,16.94,0.0
2018,3,21,18,15,5.0,6.5,2.15,13.9,7.0,8.34,0.0
2018,3,21,18,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,3,22,5,45,3.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,3,22,6,0,6.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,22,6,15,6.0,2.0,3.7,12.8,2.0,1.91,0.0
2018,3,22,6,30,6.0,4.0,3.8,12.9,4.0,3.82,0.0
2018,3,22,6,45,3.0,5.5,3.85,12.95,5.5,5.16,0.0
2018,3,22,7,0,0.0,7.0,3.9,13.0,7.0,6.48,0.11
2018,3,22,7,15,0.0,9.0,3.95,13.1,9.0,8.33,1.84
2018,3,22,7,30,0.0,11.0,4.0,13.2,11.0,10.19,3.54
2018,3,22,7,45,0.0,17.5,4.05,13.3,17.5,16.22,8.98
2018,3,22,8,0,0.0,24.0,4.1,13.4,24.0,22.26,14.37
2018,3,22,8,15,0.0,39.0,4.2,13.6,39.0,36.22,25.37
2018,3,22,8,30,0.0,54.0,4.3,13.8,54.0,50.21,37.12
2018,3,22,8,45,0.0,66.5,4.35,14.05,66.5,61.88,46.78
2018,3,22,9,0,0.0,79.0,4.4,14.3,79.0,73.57,56.36
2018,3,22,9,15,0.5,80.0,4.45,14.5,80.5,74.65,57.01
2018,3,22,9,30,1.0,81.0,4.5,14.7,82.0,75.77,57.73
2018,3,22,9,45,20.5,164.0,4.55,14.9,178.0,153.83,121.33
2018,3,22,10,0,40.0,247.0,4.6,15.1,274.0,233.27,184.91
2018,3,22,10,15,68.0,222.0,4.55,15.15,271.0,228.84,181.13
2018,3,22,10,30,96.0,197.0,4.5,15.2,268.0,223.59,177.24
2018,3,22,10,45,55.0,187.5,4.45,15.2,228.5,200.81,158.92
2018,3,22,11,0,14.0,178.0,4.4,15.2,189.0,172.88,135.97
2018,3,22,11,15,22.5,227.5,4.3,15.2,245.5,223.48,176.51
2018,3,22,11,30,31.0,277.0,4.2,15.2,302.0,276.34,218.24
2018,3,22,11,45,65.0,323.0,4.15,15.15,376.0,345.11,272.57
2018,3,22,12,0,99.0,369.0,4.1,15.1,450.0,417.11,328.61
2018,3,22,12,15,150.0,367.0,4.05,15.05,489.0,463.45,365.28
2018,3,22,12,30,201.0,365.0,4.0,15.0,528.0,509.37,401.55
2018,3,22,12,45,390.0,306.5,3.95,14.95,619.0,623.86,492.71
2018,3,22,13,0,579.0,248.0,3.9,14.9,710.0,735.71,579.79
2018,3,22,13,15,431.5,272.0,3.85,14.7,612.5,648.22,512.48
2018,3,22,13,30,284.0,296.0,3.8,14.5,515.0,548.72,435.71
2018,3,22,13,45,282.5,295.5,3.75,14.35,507.5,553.5,440.51
2018,3,22,14,0,281.0,295.0,3.7,14.2,500.0,557.24,444.05
2018,3,22,14,15,357.0,260.0,3.7,14.0,508.5,589.23,471.88
2018,3,22,14,30,433.0,225.0,3.7,13.8,517.0,631.29,506.87
2018,3,22,14,45,432.0,203.0,3.65,13.55,480.5,607.11,490.17
2018,3,22,15,0,431.0,181.0,3.6,13.3,444.0,580.59,471.93
2018,3,22,15,15,236.0,189.0,3.6,13.3,331.5,411.76,337.22
2018,3,22,15,30,41.0,197.0,3.6,13.3,219.0,237.86,193.09
2018,3,22,15,45,55.5,187.5,3.7,12.7,214.5,240.91,197.59
2018,3,22,16,0,70.0,178.0,3.8,12.1,210.0,243.53,201.3
2018,3,22,16,15,252.0,140.0,3.85,11.8,234.0,357.47,300.81
2018,3,22,16,30,434.0,102.0,3.9,11.5,258.0,448.68,379.25
2018,3,22,16,45,415.5,92.0,3.9,11.2,222.0,412.07,349.04
2018,3,22,17,0,397.0,82.0,3.9,10.9,186.0,375.63,318.22
2018,3,22,17,15,345.0,66.5,3.85,10.55,142.0,312.2,263.25
2018,3,22,17,30,293.0,51.0,3.8,10.2,98.0,252.03,209.18
2018,3,22,17,45,222.5,38.0,3.8,9.9,66.0,190.3,150.26
2018,3,22,18,0,152.0,25.0,3.8,9.6,34.0,122.29,26.53
2018,3,22,18,15,76.0,12.5,3.7,9.4,17.0,44.64,0.0
2018,3,22,18,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.45,8.65,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.35,8.3,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.9,7.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,2.5,6.35,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,2.25,5.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,2.2,5.45,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,2.2,5.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,2.15,5.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,2.1,5.2,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,2.05,5.1,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.85,4.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.8,4.65,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,23,5,45,8.5,1.5,1.55,5.4,1.0,0.0,0.0
2018,3,23,6,0,17.0,3.0,1.5,5.6,2.0,0.0,0.0
2018,3,23,6,15,155.5,16.5,1.7,6.25,27.5,15.73,0.0
2018,3,23,6,30,294.0,30.0,1.9,6.9,53.0,25.21,13.0
2018,3,23,6,45,420.5,39.5,2.15,7.5,100.5,31.35,22.17
2018,3,23,7,0,547.0,49.0,2.4,8.1,148.0,37.34,28.17
2018,3,23,7,15,621.0,55.0,2.5,8.5,202.5,40.01,30.88
2018,3,23,7,30,695.0,61.0,2.6,8.9,257.0,46.9,37.22
2018,3,23,7,45,743.0,65.5,2.7,9.3,313.0,48.47,38.56
2018,3,23,8,0,791.0,70.0,2.8,9.7,369.0,50.05,39.83
2018,3,23,8,15,823.0,73.0,2.7,10.1,423.0,69.71,40.69
2018,3,23,8,30,855.0,76.0,2.6,10.5,477.0,122.23,65.29
2018,3,23,8,45,878.0,79.0,2.55,10.9,528.0,176.86,104.55
2018,3,23,9,0,901.0,82.0,2.5,11.3,579.0,239.93,157.24
2018,3,23,9,15,918.0,83.0,2.35,11.7,624.0,295.12,206.29
2018,3,23,9,30,935.0,84.0,2.2,12.1,669.0,351.1,256.49
2018,3,23,9,45,946.5,85.5,2.05,12.45,708.0,406.16,305.38
2018,3,23,10,0,958.0,87.0,1.9,12.8,747.0,460.99,352.69
2018,3,23,10,15,965.0,89.0,1.9,13.05,778.5,513.78,397.49
2018,3,23,10,30,972.0,91.0,1.9,13.3,810.0,565.47,440.03
2018,3,23,10,45,977.0,92.0,1.85,13.6,834.0,613.86,478.45
2018,3,23,11,0,982.0,93.0,1.8,13.9,858.0,660.52,514.33
2018,3,23,11,15,985.5,93.0,1.95,14.05,874.0,703.4,548.1
2018,3,23,11,30,989.0,93.0,2.1,14.2,890.0,744.0,579.6
2018,3,23,11,45,990.5,93.0,2.2,14.4,897.5,780.76,606.59
2018,3,23,12,0,992.0,93.0,2.3,14.6,905.0,814.77,630.43
2018,3,23,12,15,990.5,93.5,2.45,14.65,903.5,844.1,651.71
2018,3,23,12,30,989.0,94.0,2.6,14.7,902.0,870.26,670.87
2018,3,23,12,45,987.0,93.0,2.75,14.75,892.0,891.24,686.52
2018,3,23,13,0,985.0,92.0,2.9,14.8,882.0,908.79,699.93
2018,3,23,13,15,980.5,91.5,2.95,14.8,864.0,921.29,709.36
2018,3,23,13,30,976.0,91.0,3.0,14.8,846.0,930.22,716.51
2018,3,23,13,45,970.0,89.5,3.1,14.75,820.0,933.2,720.23
2018,3,23,14,0,964.0,88.0,3.2,14.7,794.0,932.56,721.64
2018,3,23,14,15,954.0,87.0,3.2,14.6,760.0,925.47,718.12
2018,3,23,14,30,944.0,86.0,3.2,14.5,726.0,914.9,712.37
2018,3,23,14,45,931.5,84.0,3.25,14.35,686.0,897.71,702.55
2018,3,23,15,0,919.0,82.0,3.3,14.2,646.0,877.34,690.55
2018,3,23,15,15,902.5,79.5,3.3,14.2,600.0,850.05,672.89
2018,3,23,15,30,886.0,77.0,3.3,14.2,554.0,820.08,653.25
2018,3,23,15,45,850.5,76.5,3.35,13.75,500.0,781.5,628.42
2018,3,23,16,0,815.0,76.0,3.4,13.3,446.0,735.13,597.25
2018,3,23,16,15,720.0,81.0,3.3,12.9,379.0,653.8,537.77
2018,3,23,16,30,625.0,86.0,3.2,12.5,312.0,572.52,476.16
2018,3,23,16,45,475.0,87.5,3.1,12.1,243.5,447.81,375.98
2018,3,23,17,0,325.0,89.0,3.0,11.7,175.0,339.32,285.47
2018,3,23,17,15,262.0,73.0,2.85,11.1,132.0,271.46,227.57
2018,3,23,17,30,199.0,57.0,2.7,10.5,89.0,196.85,162.43
2018,3,23,17,45,134.0,39.5,2.55,9.9,57.5,135.65,106.35
2018,3,23,18,0,69.0,22.0,2.4,9.3,26.0,70.86,20.89
2018,3,23,18,15,34.5,11.0,2.35,9.1,13.0,25.42,0.0
2018,3,23,18,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,2.2,8.45,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,2.05,8.15,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.65,7.25,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.6,7.15,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,6.7,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,6.75,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.55,6.95,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,3,24,5,45,1.5,0.5,1.45,7.6,0.5,0.0,0.0
2018,3,24,6,0,3.0,1.0,1.4,7.8,1.0,0.0,0.0
2018,3,24,6,15,82.0,16.0,1.5,8.25,22.5,15.25,0.0
2018,3,24,6,30,161.0,31.0,1.6,8.7,44.0,24.4,13.29
2018,3,24,6,45,160.5,48.5,1.7,9.15,70.0,39.07,28.92
2018,3,24,7,0,160.0,66.0,1.8,9.6,96.0,52.2,41.37
2018,3,24,7,15,192.0,84.0,1.85,9.9,131.0,65.25,53.48
2018,3,24,7,30,224.0,102.0,1.9,10.2,166.0,77.82,64.86
2018,3,24,7,45,195.5,129.5,1.95,10.45,193.5,96.1,81.09
2018,3,24,8,0,167.0,157.0,2.0,10.7,221.0,120.02,101.99
2018,3,24,8,15,195.0,177.0,2.05,10.95,262.0,141.0,110.66
2018,3,24,8,30,223.0,197.0,2.1,11.2,303.0,172.63,131.34
2018,3,24,8,45,170.5,215.0,2.2,11.4,301.0,194.77,150.22
2018,3,24,9,0,118.0,233.0,2.3,11.6,299.0,211.18,165.7
2018,3,24,9,15,90.0,210.5,2.4,11.8,263.0,197.97,156.16
2018,3,24,9,30,62.0,188.0,2.5,12.0,227.0,184.28,146.07
2018,3,24,9,45,38.5,187.5,2.65,12.25,212.0,180.31,143.37
2018,3,24,10,0,15.0,187.0,2.8,12.5,197.0,177.01,140.81
2018,3,24,10,15,35.5,214.0,2.95,12.7,240.0,208.11,165.69
