Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,13,0,918.0,131.0,3.5,19.2,929.0,957.85,723.06
2018,4,13,13,15,906.0,133.5,3.5,19.25,907.5,964.4,727.79
2018,4,13,13,30,894.0,136.0,3.5,19.3,886.0,967.57,730.43
2018,4,13,13,45,883.0,136.5,3.55,19.3,858.0,966.3,730.71
2018,4,13,14,0,872.0,137.0,3.6,19.3,830.0,969.55,734.26
2018,4,13,14,15,870.0,132.0,3.6,19.25,799.5,964.47,732.05
2018,4,13,14,30,868.0,127.0,3.6,19.2,769.0,956.04,727.77
2018,4,13,14,45,849.0,124.0,3.55,19.1,724.5,931.0,711.98
2018,4,13,15,0,830.0,121.0,3.5,19.0,680.0,903.12,694.37
2018,4,13,15,15,816.5,118.5,3.5,19.0,637.5,878.1,678.8
2018,4,13,15,30,803.0,116.0,3.5,19.0,595.0,850.52,661.36
2018,4,13,15,45,779.0,110.5,3.4,18.65,543.5,808.25,633.62
2018,4,13,16,0,755.0,105.0,3.3,18.3,492.0,768.81,607.69
2018,4,13,16,15,723.5,99.5,3.05,17.9,438.5,717.81,572.2
2018,4,13,16,30,692.0,94.0,2.8,17.5,385.0,666.29,535.72
2018,4,13,16,45,656.0,87.5,2.55,17.1,333.0,610.09,494.81
2018,4,13,17,0,620.0,81.0,2.3,16.7,281.0,554.37,452.18
2018,4,13,17,15,561.0,73.0,2.1,15.9,228.5,482.6,395.8
2018,4,13,17,30,502.0,65.0,1.9,15.1,176.0,413.79,339.4
2018,4,13,17,45,406.5,54.0,1.75,14.3,128.0,324.27,263.9
2018,4,13,18,0,311.0,43.0,1.6,13.5,80.0,244.21,192.66
2018,4,13,18,15,186.5,28.0,1.6,13.1,47.0,146.68,77.52
2018,4,13,18,30,62.0,13.0,1.6,12.7,14.0,39.21,0.0
2018,4,13,18,45,31.0,6.5,1.65,12.3,7.0,0.0,0.0
2018,4,13,19,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.35,10.3,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,10.7,2.0,0.0,0.0
2018,4,14,5,45,124.5,16.5,1.25,11.15,26.0,15.73,0.0
2018,4,14,6,0,236.0,31.0,1.2,11.6,50.0,24.51,12.77
2018,4,14,6,15,352.5,42.0,1.35,12.25,94.5,33.53,23.67
2018,4,14,6,30,469.0,53.0,1.5,12.9,139.0,40.73,30.64
2018,4,14,6,45,541.5,60.5,1.6,13.55,191.0,44.41,34.18
2018,4,14,7,0,614.0,68.0,1.7,14.2,243.0,47.99,37.39
2018,4,14,7,15,662.5,73.5,1.75,14.8,297.5,49.74,38.84
2018,4,14,7,30,711.0,79.0,1.8,15.4,352.0,51.43,40.13
2018,4,14,7,45,744.5,83.5,1.85,16.0,406.0,68.76,44.54
2018,4,14,8,0,778.0,88.0,1.9,16.6,460.0,117.12,64.12
2018,4,14,8,15,802.5,91.5,1.9,17.1,511.5,167.35,97.59
2018,4,14,8,30,827.0,95.0,1.9,17.6,563.0,220.22,139.63
2018,4,14,8,45,845.0,98.0,1.95,18.15,610.5,273.56,185.24
2018,4,14,9,0,863.0,101.0,2.0,18.7,658.0,328.39,232.83
2018,4,14,9,15,877.5,103.0,1.95,19.1,701.0,388.09,283.74
2018,4,14,9,30,892.0,105.0,1.9,19.5,744.0,442.3,329.33
2018,4,14,9,45,903.0,106.0,1.9,19.95,780.5,494.42,372.19
2018,4,14,10,0,914.0,107.0,1.9,20.4,817.0,546.26,413.45
2018,4,14,10,15,921.5,108.0,1.85,20.7,846.5,595.69,451.64
2018,4,14,10,30,929.0,109.0,1.8,21.0,876.0,644.07,487.81
2018,4,14,10,45,933.5,110.0,1.8,21.35,897.5,689.3,520.84
2018,4,14,11,0,938.0,111.0,1.8,21.7,919.0,732.81,551.78
2018,4,14,11,15,941.0,111.5,1.7,21.95,933.0,772.92,578.33
2018,4,14,11,30,944.0,112.0,1.6,22.2,947.0,810.84,601.71
2018,4,14,11,45,945.5,112.0,1.55,22.4,952.5,844.79,622.72
2018,4,14,12,0,947.0,112.0,1.5,22.6,958.0,876.13,641.8
2018,4,14,12,15,945.5,112.0,1.45,22.7,955.0,902.23,657.57
2018,4,14,12,30,944.0,112.0,1.4,22.8,952.0,925.3,671.35
2018,4,14,12,45,941.0,112.0,1.35,22.9,941.0,943.95,682.28
2018,4,14,13,0,938.0,112.0,1.3,23.0,930.0,959.36,691.21
2018,4,14,13,15,933.5,111.0,1.35,23.0,911.0,969.08,698.47
2018,4,14,13,30,929.0,110.0,1.4,23.0,892.0,975.41,703.78
2018,4,14,13,45,922.5,108.5,1.45,23.0,865.0,975.96,705.61
2018,4,14,14,0,916.0,107.0,1.5,23.0,838.0,973.1,705.47
2018,4,14,14,15,908.0,105.0,1.55,22.85,804.5,964.95,702.51
2018,4,14,14,30,900.0,103.0,1.6,22.7,771.0,953.52,697.6
2018,4,14,14,45,889.0,100.5,1.7,22.55,731.0,935.6,689.19
2018,4,14,15,0,878.0,98.0,1.8,22.4,691.0,914.67,678.8
2018,4,14,15,15,862.0,95.5,1.8,22.4,645.5,886.45,661.96
2018,4,14,15,30,846.0,93.0,1.8,22.4,600.0,863.07,648.4
2018,4,14,15,45,825.0,89.5,1.95,21.9,550.0,824.57,627.05
2018,4,14,16,0,804.0,86.0,2.1,21.4,500.0,784.22,603.83
2018,4,14,16,15,775.0,82.5,2.15,20.85,447.0,735.9,573.54
2018,4,14,16,30,746.0,79.0,2.2,20.3,394.0,686.75,541.77
2018,4,14,16,45,706.0,74.0,2.2,19.75,340.0,631.11,503.78
2018,4,14,17,0,666.0,69.0,2.2,19.2,286.0,572.78,462.22
2018,4,14,17,15,598.0,63.5,2.15,18.4,231.5,496.56,403.66
2018,4,14,17,30,530.0,58.0,2.1,17.6,177.0,424.13,345.36
2018,4,14,17,45,436.5,48.5,2.05,16.75,129.0,336.59,272.28
2018,4,14,18,0,343.0,39.0,2.0,15.9,81.0,256.28,201.55
2018,4,14,18,15,215.5,26.0,2.0,15.45,48.0,157.8,89.93
2018,4,14,18,30,88.0,13.0,2.0,15.0,15.0,50.61,0.0
2018,4,14,18,45,44.0,6.5,2.0,14.55,7.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,15,5,15,6.5,2.0,1.15,11.05,2.0,0.0,0.0
2018,4,15,5,30,13.0,4.0,1.1,11.2,4.0,0.0,0.0
2018,4,15,5,45,86.5,18.5,1.05,11.4,25.0,17.63,0.0
2018,4,15,6,0,160.0,33.0,1.0,11.6,46.0,26.01,14.68
2018,4,15,6,15,230.0,46.5,1.1,11.9,81.0,35.8,25.78
2018,4,15,6,30,300.0,60.0,1.2,12.2,116.0,45.15,34.71
2018,4,15,6,45,344.5,75.0,1.3,12.5,159.0,55.17,43.97
2018,4,15,7,0,389.0,90.0,1.4,12.8,202.0,64.68,52.52
2018,4,15,7,15,423.5,105.0,1.4,13.3,250.0,73.65,60.34
2018,4,15,7,30,458.0,120.0,1.4,13.8,298.0,82.13,67.53
2018,4,15,7,45,593.5,111.5,1.4,14.3,376.0,84.36,57.61
2018,4,15,8,0,729.0,103.0,1.4,14.8,454.0,122.7,70.07
2018,4,15,8,15,744.5,109.5,1.45,15.35,501.5,171.86,104.18
2018,4,15,8,30,760.0,116.0,1.5,15.9,549.0,222.71,145.28
2018,4,15,8,45,794.0,115.0,1.55,16.5,600.5,278.73,192.22
2018,4,15,9,0,828.0,114.0,1.6,17.1,652.0,332.29,238.01
2018,4,15,9,15,808.0,130.0,1.75,17.5,683.0,384.3,283.81
2018,4,15,9,30,788.0,146.0,1.9,17.9,714.0,433.67,326.26
2018,4,15,9,45,834.5,135.0,2.05,18.25,762.5,487.07,370.22
2018,4,15,10,0,881.0,124.0,2.2,18.6,811.0,547.36,418.41
2018,4,15,10,15,883.0,128.5,2.35,18.85,838.5,595.3,456.63
2018,4,15,10,30,885.0,133.0,2.5,19.1,866.0,641.82,492.9
2018,4,15,10,45,897.5,131.5,2.65,19.3,891.0,688.29,528.55
2018,4,15,11,0,910.0,130.0,2.8,19.5,916.0,733.74,562.79
2018,4,15,11,15,793.0,193.5,2.9,19.6,886.5,744.96,569.65
2018,4,15,11,30,676.0,257.0,3.0,19.7,857.0,747.5,569.92
2018,4,15,11,45,664.5,264.5,3.1,19.85,857.0,772.78,588.23
2018,4,15,12,0,653.0,272.0,3.2,20.0,857.0,795.64,604.48
2018,4,15,12,15,789.5,200.5,3.3,19.95,906.0,862.59,654.67
2018,4,15,12,30,926.0,129.0,3.4,19.9,955.0,928.86,700.53
2018,4,15,12,45,925.5,127.0,3.5,19.85,944.5,947.59,713.8
2018,4,15,13,0,925.0,125.0,3.6,19.8,934.0,963.16,725.43
2018,4,15,13,15,921.5,123.0,3.75,19.55,915.0,972.75,734.04
2018,4,15,13,30,918.0,121.0,3.9,19.3,896.0,978.98,740.56
2018,4,15,13,45,912.5,119.5,4.0,19.1,870.0,980.5,743.58
2018,4,15,14,0,907.0,118.0,4.1,18.9,844.0,978.66,744.47
2018,4,15,14,15,897.0,116.0,4.15,18.55,809.5,968.77,740.11
2018,4,15,14,30,887.0,114.0,4.2,18.2,775.0,955.65,733.67
2018,4,15,14,45,874.0,111.5,4.25,17.9,734.0,936.11,722.68
2018,4,15,15,0,861.0,109.0,4.3,17.6,693.0,921.32,715.12
2018,4,15,15,15,844.0,106.5,4.3,17.6,647.5,892.52,696.56
2018,4,15,15,30,827.0,104.0,4.3,17.6,602.0,861.25,676.21
2018,4,15,15,45,802.5,101.0,4.3,16.8,551.0,820.73,651.1
2018,4,15,16,0,778.0,98.0,4.3,16.0,500.0,778.54,624.31
2018,4,15,16,15,742.0,94.5,4.25,15.55,445.5,729.39,590.57
2018,4,15,16,30,706.0,91.0,4.2,15.1,391.0,676.16,553.0
2018,4,15,16,45,658.0,86.0,4.2,14.65,336.0,612.36,506.35
2018,4,15,17,0,610.0,81.0,4.2,14.2,281.0,549.87,458.32
2018,4,15,17,15,544.0,73.5,4.0,13.75,228.0,474.24,396.81
2018,4,15,17,30,478.0,66.0,3.8,13.3,175.0,402.17,336.03
2018,4,15,17,45,363.0,56.0,3.6,12.85,126.0,301.93,249.73
2018,4,15,18,0,248.0,46.0,3.4,12.4,77.0,215.72,172.7
2018,4,15,18,15,130.5,28.0,3.35,12.25,43.5,121.77,73.81
2018,4,15,18,30,13.0,10.0,3.3,12.1,10.0,15.2,0.0
2018,4,15,18,45,6.5,5.0,3.3,11.95,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.5,10.65,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,16,5,15,4.5,2.0,1.5,8.45,2.0,0.0,0.0
2018,4,16,5,30,9.0,4.0,1.6,8.8,4.0,0.0,0.0
2018,4,16,5,45,36.5,15.0,1.7,9.2,18.0,14.3,0.0
2018,4,16,6,0,64.0,26.0,1.8,9.6,32.0,21.58,11.82
2018,4,16,6,15,160.5,40.5,1.95,9.8,68.0,30.81,21.67
2018,4,16,6,30,257.0,55.0,2.1,10.0,104.0,41.05,31.38
2018,4,16,6,45,148.0,71.5,2.3,10.2,101.5,56.15,45.27
2018,4,16,7,0,39.0,88.0,2.5,10.4,99.0,76.11,63.3
2018,4,16,7,15,51.5,113.0,2.6,10.5,131.0,95.43,80.49
2018,4,16,7,30,64.0,138.0,2.7,10.6,163.0,114.16,96.86
2018,4,16,7,45,207.5,154.0,2.8,10.7,252.0,117.15,91.05
2018,4,16,8,0,351.0,170.0,2.9,10.8,341.0,154.82,112.12
2018,4,16,8,15,297.5,177.0,3.0,10.95,332.5,175.35,128.91
2018,4,16,8,30,244.0,184.0,3.1,11.1,324.0,189.81,143.3
2018,4,16,8,45,166.0,187.5,3.25,11.25,286.0,197.19,153.22
2018,4,16,9,0,88.0,191.0,3.4,11.4,248.0,187.97,148.66
2018,4,16,9,15,137.0,231.0,3.55,11.5,327.0,243.81,193.44
2018,4,16,9,30,186.0,271.0,3.7,11.6,406.0,305.17,242.54
2018,4,16,9,45,96.0,207.0,3.85,11.7,277.0,224.51,179.11
2018,4,16,10,0,6.0,143.0,4.0,11.8,148.0,135.42,106.79
2018,4,16,10,15,5.0,145.5,4.05,11.85,149.5,137.61,108.54
2018,4,16,10,30,4.0,148.0,4.1,11.9,151.0,139.71,110.09
2018,4,16,10,45,107.0,267.0,4.2,11.9,359.5,309.77,248.63
2018,4,16,11,0,210.0,386.0,4.3,11.9,568.0,491.0,390.85
2018,4,16,11,15,151.0,381.0,4.35,11.95,513.0,456.96,363.08
2018,4,16,11,30,92.0,376.0,4.4,12.0,458.0,417.05,331.09
2018,4,16,11,45,160.5,392.5,4.45,12.05,536.5,494.13,392.45
2018,4,16,12,0,229.0,409.0,4.5,12.1,615.0,577.26,457.2
2018,4,16,12,15,184.5,401.5,4.5,12.1,567.0,541.09,428.65
2018,4,16,12,30,140.0,394.0,4.5,12.1,519.0,504.44,399.9
2018,4,16,12,45,356.5,336.5,4.55,12.15,650.5,659.83,524.75
2018,4,16,13,0,573.0,279.0,4.6,12.2,782.0,811.27,642.44
2018,4,16,13,15,370.0,307.5,4.65,12.15,629.5,665.56,529.79
2018,4,16,13,30,167.0,336.0,4.7,12.1,477.0,496.21,396.59
2018,4,16,13,45,228.0,350.0,4.7,12.05,536.5,583.1,465.92
2018,4,16,14,0,289.0,364.0,4.7,12.0,596.0,660.37,526.2
2018,4,16,14,15,278.5,351.0,4.7,11.85,567.0,641.27,512.43
2018,4,16,14,30,268.0,338.0,4.7,11.7,538.0,620.83,498.09
2018,4,16,14,45,434.0,265.0,4.75,11.6,569.0,708.42,571.62
2018,4,16,15,0,600.0,192.0,4.8,11.5,600.0,782.98,634.21
2018,4,16,15,15,478.0,194.0,4.8,11.5,505.5,664.12,542.7
2018,4,16,15,30,356.0,196.0,4.8,11.5,411.0,553.41,455.78
2018,4,16,15,45,372.5,160.0,4.75,11.15,368.5,520.75,433.3
2018,4,16,16,0,389.0,124.0,4.7,10.8,326.0,484.43,407.21
2018,4,16,16,15,556.5,102.0,4.65,10.6,358.0,591.21,496.57
2018,4,16,16,30,724.0,80.0,4.6,10.4,390.0,673.97,563.66
2018,4,16,16,45,637.5,83.0,4.5,10.2,329.0,594.79,501.92
2018,4,16,17,0,551.0,86.0,4.4,10.0,268.0,515.61,437.84
2018,4,16,17,15,439.0,80.0,4.15,9.7,208.5,408.86,348.58
2018,4,16,17,30,327.0,74.0,3.9,9.4,149.0,316.45,268.79
2018,4,16,17,45,264.0,58.5,3.65,9.15,109.0,248.74,208.61
2018,4,16,18,0,201.0,43.0,3.4,8.9,69.0,186.39,151.25
2018,4,16,18,15,121.0,27.5,3.2,8.65,41.0,117.28,75.48
2018,4,16,18,30,41.0,12.0,3.0,8.4,13.0,29.4,0.0
2018,4,16,18,45,20.5,6.0,2.85,8.2,6.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,2.05,7.15,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.9,6.85,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.95,7.1,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,17,5,15,13.5,3.0,1.85,7.3,3.0,0.0,0.0
2018,4,17,5,30,27.0,6.0,1.9,7.6,6.0,5.72,0.0
2018,4,17,5,45,146.0,21.0,1.95,7.9,33.5,20.02,0.0
2018,4,17,6,0,265.0,36.0,2.0,8.2,61.0,28.37,17.88
2018,4,17,6,15,376.0,47.0,2.05,8.55,107.0,37.52,27.82
2018,4,17,6,30,487.0,58.0,2.1,8.9,153.0,44.52,34.68
2018,4,17,6,45,557.5,65.5,2.1,9.2,206.5,48.02,38.11
2018,4,17,7,0,628.0,73.0,2.1,9.5,260.0,51.41,41.23
2018,4,17,7,15,676.0,78.5,2.05,9.9,315.5,53.0,42.54
2018,4,17,7,30,724.0,84.0,2.0,10.3,371.0,54.51,43.72
2018,4,17,7,45,758.5,88.5,1.95,10.7,426.0,82.99,50.98
2018,4,17,8,0,793.0,93.0,1.9,11.1,481.0,132.45,75.38
2018,4,17,8,15,818.0,95.5,1.85,11.6,533.0,182.9,111.5
2018,4,17,8,30,843.0,98.0,1.8,12.1,585.0,236.03,155.44
2018,4,17,8,45,861.5,100.5,1.8,12.6,633.0,290.0,202.77
2018,4,17,9,0,880.0,103.0,1.8,13.1,681.0,345.48,251.77
2018,4,17,9,15,894.5,105.0,1.75,13.5,724.5,405.98,304.03
2018,4,17,9,30,909.0,107.0,1.7,13.9,768.0,461.01,350.78
2018,4,17,9,45,920.5,108.0,1.65,14.3,805.0,514.12,394.66
2018,4,17,10,0,932.0,109.0,1.6,14.7,842.0,566.95,436.82
2018,4,17,10,15,938.5,110.5,1.55,14.95,871.5,616.95,475.67
2018,4,17,10,30,945.0,112.0,1.5,15.2,901.0,665.78,512.36
2018,4,17,10,45,948.5,114.0,1.5,15.5,922.5,711.75,546.15
2018,4,17,11,0,952.0,116.0,1.5,15.8,944.0,755.91,577.74
2018,4,17,11,15,953.5,117.0,1.5,16.0,957.5,795.77,604.83
2018,4,17,11,30,955.0,118.0,1.5,16.2,971.0,833.31,629.26
2018,4,17,11,45,954.0,119.0,1.55,16.4,975.5,866.43,651.12
2018,4,17,12,0,953.0,120.0,1.6,16.6,980.0,896.8,671.11
2018,4,17,12,15,952.0,120.0,1.65,16.7,977.0,923.35,688.82
2018,4,17,12,30,951.0,120.0,1.7,16.8,974.0,946.91,704.62
2018,4,17,12,45,948.0,120.0,1.75,16.9,962.5,965.6,717.3
2018,4,17,13,0,945.0,120.0,1.8,17.0,951.0,981.02,727.99
2018,4,17,13,15,939.5,119.5,1.85,17.0,931.5,990.34,735.12
2018,4,17,13,30,934.0,119.0,1.9,17.0,912.0,996.24,740.22
2018,4,17,13,45,926.0,118.5,2.0,17.0,884.5,996.4,742.36
2018,4,17,14,0,918.0,118.0,2.1,17.0,857.0,993.17,742.44
2018,4,17,14,15,907.5,117.0,2.15,16.9,822.5,983.73,738.23
2018,4,17,14,30,897.0,116.0,2.2,16.8,788.0,971.07,732.02
2018,4,17,14,45,804.5,141.5,2.25,16.75,720.5,916.8,697.57
2018,4,17,15,0,712.0,167.0,2.3,16.7,653.0,859.23,660.59
2018,4,17,15,15,605.0,185.5,2.3,16.7,579.5,775.11,603.32
2018,4,17,15,30,498.0,204.0,2.3,16.7,506.0,688.04,540.62
2018,4,17,15,45,575.5,164.5,2.55,16.25,486.0,700.82,556.77
2018,4,17,16,0,653.0,125.0,2.8,15.8,466.0,713.91,570.75
2018,4,17,16,15,667.0,111.5,2.9,15.4,428.5,692.64,558.05
2018,4,17,16,30,681.0,98.0,3.0,15.0,391.0,668.15,542.85
2018,4,17,16,45,650.0,92.0,3.1,14.65,341.5,616.27,505.97
2018,4,17,17,0,619.0,86.0,3.2,14.3,292.0,564.51,467.11
2018,4,17,17,15,554.5,78.0,3.1,13.6,238.0,488.54,406.82
2018,4,17,17,30,490.0,70.0,3.0,12.9,184.0,415.92,346.79
2018,4,17,17,45,394.0,59.0,2.9,12.25,135.5,325.03,269.15
2018,4,17,18,0,298.0,48.0,2.8,11.6,87.0,245.56,198.17
2018,4,17,18,15,181.5,31.5,2.7,11.25,52.0,154.16,103.3
2018,4,17,18,30,65.0,15.0,2.6,10.9,17.0,42.9,0.0
2018,4,17,18,45,32.5,7.5,2.5,10.5,8.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,2.15,9.2,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,2.1,8.85,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,2.05,8.7,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.95,8.55,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,18,5,15,0.0,1.0,1.05,8.55,1.0,0.0,0.0
2018,4,18,5,30,0.0,2.0,1.0,8.8,2.0,1.91,0.0
2018,4,18,5,45,0.0,9.0,0.9,9.1,9.0,8.34,0.0
2018,4,18,6,0,0.0,16.0,0.8,9.4,16.0,14.83,6.84
2018,4,18,6,15,0.0,24.0,0.8,9.8,24.0,22.26,14.24
2018,4,18,6,30,0.0,32.0,0.8,10.2,32.0,29.7,21.26
2018,4,18,6,45,6.5,55.5,0.8,10.6,57.5,51.44,41.05
2018,4,18,7,0,13.0,79.0,0.8,11.0,83.0,71.75,59.26
2018,4,18,7,15,16.5,105.5,0.85,11.4,111.5,93.97,78.79
2018,4,18,7,30,20.0,132.0,0.9,11.8,140.0,115.7,97.5
2018,4,18,7,45,43.5,167.5,0.9,12.25,188.0,138.32,110.32
2018,4,18,8,0,67.0,203.0,0.9,12.7,236.0,170.97,134.64
2018,4,18,8,15,73.5,226.0,1.0,12.9,265.5,195.93,153.64
2018,4,18,8,30,80.0,249.0,1.1,13.1,295.0,221.85,173.74
2018,4,18,8,45,84.5,269.5,1.15,13.3,322.0,246.41,192.88
2018,4,18,9,0,89.0,290.0,1.2,13.5,349.0,271.59,212.5
2018,4,18,9,15,188.5,306.5,1.2,13.7,441.0,321.7,249.66
2018,4,18,9,30,288.0,323.0,1.2,13.9,533.0,382.62,295.66
2018,4,18,9,45,438.0,287.0,1.2,14.1,624.0,436.93,337.06
2018,4,18,10,0,588.0,251.0,1.2,14.3,715.0,508.58,391.9
2018,4,18,10,15,520.0,285.5,1.3,14.55,707.0,532.28,410.32
2018,4,18,10,30,452.0,320.0,1.4,14.8,699.0,548.69,422.81
2018,4,18,10,45,371.0,365.5,1.55,15.1,681.5,562.44,432.44
2018,4,18,11,0,290.0,411.0,1.7,15.4,664.0,566.78,434.6
2018,4,18,11,15,344.0,401.0,1.9,15.6,705.5,614.01,470.74
2018,4,18,11,30,398.0,391.0,2.1,15.8,747.0,664.01,508.36
2018,4,18,11,45,281.5,416.0,2.35,16.0,668.5,613.69,470.54
2018,4,18,12,0,165.0,441.0,2.6,16.2,590.0,553.45,424.94
2018,4,18,12,15,156.5,441.5,2.75,16.25,582.5,556.5,427.87
2018,4,18,12,30,148.0,442.0,2.9,16.3,575.0,558.6,429.71
2018,4,18,12,45,169.0,437.0,3.05,16.35,587.5,580.67,447.15
2018,4,18,13,0,190.0,432.0,3.2,16.4,600.0,602.75,464.53
2018,4,18,13,15,173.5,426.0,3.3,16.3,577.0,589.11,454.89
2018,4,18,13,30,157.0,420.0,3.4,16.2,554.0,574.31,444.54
2018,4,18,13,45,116.0,395.0,3.5,16.15,492.5,515.65,400.92
2018,4,18,14,0,75.0,370.0,3.6,16.1,431.0,443.68,346.72
2018,4,18,14,15,79.0,357.5,3.65,15.95,419.0,437.58,343.45
2018,4,18,14,30,83.0,345.0,3.7,15.8,407.0,431.08,339.63
2018,4,18,14,45,90.0,327.0,3.75,15.65,391.0,420.84,333.14
2018,4,18,15,0,97.0,309.0,3.8,15.5,375.0,409.96,326.18
2018,4,18,15,15,132.0,289.5,3.8,15.5,373.5,435.39,347.98
2018,4,18,15,30,167.0,270.0,3.8,15.5,372.0,445.5,357.97
2018,4,18,15,45,124.0,245.0,3.85,14.95,317.0,379.82,307.16
2018,4,18,16,0,81.0,220.0,3.9,14.4,262.0,302.3,245.99
2018,4,18,16,15,106.5,196.5,3.9,14.0,246.0,309.5,254.07
2018,4,18,16,30,132.0,173.0,3.9,13.6,230.0,301.51,249.62
2018,4,18,16,45,234.0,141.0,3.85,13.25,226.0,349.35,292.36
2018,4,18,17,0,336.0,109.0,3.8,12.9,222.0,389.16,327.43
2018,4,18,17,15,371.5,88.0,3.5,12.3,192.5,375.76,316.95
2018,4,18,17,30,407.0,67.0,3.2,11.7,163.0,357.89,301.49
2018,4,18,17,45,269.0,53.5,2.95,11.1,110.0,245.08,204.22
2018,4,18,18,0,131.0,40.0,2.7,10.5,57.0,132.22,105.94
2018,4,18,18,15,88.0,26.5,2.55,10.05,35.5,89.94,60.49
2018,4,18,18,30,45.0,13.0,2.4,9.6,14.0,32.28,0.0
2018,4,18,18,45,22.5,6.5,2.2,9.15,7.0,0.0,0.0
2018,4,18,19,0,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,8.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.8,7.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,7.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.8,7.05,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,4,19,5,15,35.5,4.5,2.2,7.2,4.5,0.0,0.0
2018,4,19,5,30,71.0,9.0,2.3,7.3,9.0,8.58,0.0
2018,4,19,5,45,221.5,21.0,2.35,7.45,40.0,17.6,0.0
2018,4,19,6,0,372.0,33.0,2.4,7.6,71.0,26.68,17.14
2018,4,19,6,15,476.0,41.5,2.4,7.95,119.5,31.94,23.03
2018,4,19,6,30,580.0,50.0,2.4,8.3,168.0,37.03,28.06
2018,4,19,6,45,644.0,56.0,2.45,8.6,223.0,39.77,30.72
2018,4,19,7,0,708.0,62.0,2.5,8.9,278.0,46.6,36.95
2018,4,19,7,15,747.5,66.0,2.6,9.45,333.0,47.72,37.82
2018,4,19,7,30,787.0,70.0,2.7,10.0,388.0,48.83,38.62
2018,4,19,7,45,814.5,73.5,2.8,10.55,442.0,79.59,43.34
2018,4,19,8,0,842.0,77.0,2.9,11.1,496.0,130.88,70.87
2018,4,19,8,15,860.5,80.5,3.05,11.7,547.0,190.96,116.5
2018,4,19,8,30,879.0,84.0,3.2,12.3,598.0,245.71,162.97
2018,4,19,8,45,892.5,87.5,3.35,12.85,645.0,300.76,212.19
2018,4,19,9,0,906.0,91.0,3.5,13.4,692.0,356.67,262.47
2018,4,19,9,15,914.0,94.5,3.6,13.8,733.0,411.22,311.31
2018,4,19,9,30,922.0,98.0,3.7,14.2,774.0,465.62,358.9
2018,4,19,9,45,926.0,102.0,3.8,14.55,808.5,518.22,403.89
2018,4,19,10,0,930.0,106.0,3.9,14.9,843.0,569.85,446.83
2018,4,19,10,15,938.0,106.5,3.95,15.1,872.5,619.58,487.33
2018,4,19,10,30,946.0,107.0,4.0,15.3,902.0,668.25,525.98
2018,4,19,10,45,953.0,106.0,4.1,15.45,924.0,713.69,561.63
2018,4,19,11,0,960.0,105.0,4.2,15.6,946.0,757.53,595.39
2018,4,19,11,15,962.0,105.5,4.25,15.75,959.0,797.31,623.64
2018,4,19,11,30,964.0,106.0,4.3,15.9,972.0,834.77,649.99
2018,4,19,11,45,964.5,107.0,4.35,16.0,977.5,869.04,674.08
2018,4,19,12,0,965.0,108.0,4.4,16.1,983.0,900.62,696.24
2018,4,19,12,15,961.0,109.5,4.45,16.15,979.0,926.06,714.21
2018,4,19,12,30,957.0,111.0,4.5,16.2,975.0,948.36,730.08
2018,4,19,12,45,950.0,114.0,4.6,16.25,963.0,966.26,743.4
2018,4,19,13,0,943.0,117.0,4.7,16.3,951.0,980.84,754.56
2018,4,19,13,15,940.0,115.0,4.75,16.25,932.0,990.71,762.47
2018,4,19,13,30,937.0,113.0,4.8,16.2,913.0,997.18,768.2
2018,4,19,13,45,932.0,111.0,4.85,16.2,886.5,998.35,770.25
2018,4,19,14,0,927.0,109.0,4.9,16.2,860.0,996.09,770.1
2018,4,19,14,15,918.5,107.5,4.9,16.1,826.0,987.69,765.69
2018,4,19,14,30,910.0,106.0,4.9,16.0,792.0,976.02,759.15
2018,4,19,14,45,899.0,103.5,4.9,15.9,752.0,957.73,748.06
2018,4,19,15,0,888.0,101.0,4.9,15.8,712.0,936.42,734.91
2018,4,19,15,15,872.5,98.5,4.9,15.8,666.0,908.21,716.55
2018,4,19,15,30,857.0,96.0,4.9,15.8,620.0,884.97,701.82
2018,4,19,15,45,835.0,93.5,4.75,15.45,569.5,846.25,675.61
2018,4,19,16,0,813.0,91.0,4.6,15.1,519.0,805.71,647.92
2018,4,19,16,15,782.0,87.5,4.45,14.85,465.0,755.15,612.13
2018,4,19,16,30,751.0,84.0,4.3,14.6,411.0,703.86,575.24
2018,4,19,16,45,708.5,80.0,4.15,14.35,356.0,647.35,533.53
2018,4,19,17,0,666.0,76.0,4.0,14.1,301.0,587.94,488.64
2018,4,19,17,15,605.0,70.0,3.65,13.55,247.0,514.96,429.87
2018,4,19,17,30,544.0,64.0,3.3,13.0,193.0,445.12,371.46
2018,4,19,17,45,449.5,55.0,2.95,12.4,143.5,355.77,294.83
2018,4,19,18,0,355.0,46.0,2.6,11.8,94.0,273.15,221.26
2018,4,19,18,15,226.5,32.0,2.5,11.4,57.5,179.29,127.26
2018,4,19,18,30,98.0,18.0,2.4,11.0,21.0,60.64,0.0
2018,4,19,18,45,49.0,9.0,2.25,10.55,10.5,0.0,0.0
2018,4,19,19,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.15,9.35,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.95,9.15,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,9.05,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,20,5,15,22.0,4.5,1.55,9.25,4.5,0.0,0.0
2018,4,20,5,30,44.0,9.0,1.6,9.6,9.0,8.58,0.0
2018,4,20,5,45,159.0,24.0,1.65,10.0,38.5,19.15,0.0
2018,4,20,6,0,274.0,39.0,1.7,10.4,68.0,30.53,20.42
2018,4,20,6,15,375.5,50.5,1.75,10.85,114.5,40.01,29.95
2018,4,20,6,30,477.0,62.0,1.8,11.3,161.0,47.33,36.96
2018,4,20,6,45,545.0,69.5,1.85,11.75,214.0,50.68,40.14
2018,4,20,7,0,613.0,77.0,1.9,12.2,267.0,53.93,43.03
2018,4,20,7,15,660.0,82.5,1.95,12.75,321.5,55.37,44.15
2018,4,20,7,30,707.0,88.0,2.0,13.3,376.0,56.74,45.13
2018,4,20,7,45,742.0,91.5,2.05,13.9,430.0,88.33,50.32
2018,4,20,8,0,777.0,95.0,2.1,14.5,484.0,142.32,81.47
2018,4,20,8,15,801.0,98.0,2.15,15.15,535.0,192.28,118.43
2018,4,20,8,30,825.0,101.0,2.2,15.8,586.0,244.79,162.08
2018,4,20,8,45,844.0,103.0,2.3,16.45,633.5,297.54,208.03
2018,4,20,9,0,863.0,105.0,2.4,17.1,681.0,351.84,255.48
2018,4,20,9,15,880.5,105.0,2.5,17.6,724.0,410.81,306.02
2018,4,20,9,30,898.0,105.0,2.6,18.1,767.0,464.64,351.59
2018,4,20,9,45,913.5,103.5,2.7,18.6,804.0,516.83,394.79
2018,4,20,10,0,929.0,102.0,2.8,19.1,841.0,569.08,436.82
2018,4,20,10,15,935.0,103.5,2.85,19.4,870.0,618.39,475.65
2018,4,20,10,30,941.0,105.0,2.9,19.7,899.0,666.49,512.52
2018,4,20,10,45,945.0,106.0,2.95,20.05,920.0,711.43,546.09
2018,4,20,11,0,949.0,107.0,3.0,20.4,941.0,754.6,577.59
2018,4,20,11,15,951.5,107.5,3.05,20.6,954.0,794.26,604.66
2018,4,20,11,30,954.0,108.0,3.1,20.8,967.0,831.68,629.89
2018,4,20,11,45,954.5,108.0,3.15,21.0,972.0,864.65,651.92
2018,4,20,12,0,955.0,108.0,3.2,21.2,977.0,894.93,672.07
2018,4,20,12,15,954.5,107.5,3.25,21.3,973.5,921.08,689.67
2018,4,20,12,30,954.0,107.0,3.3,21.4,970.0,944.23,705.3
2018,4,20,12,45,951.5,106.0,3.35,21.5,958.5,961.99,717.39
2018,4,20,13,0,949.0,105.0,3.4,21.6,947.0,976.47,727.43
2018,4,20,13,15,944.5,104.5,3.4,21.6,927.5,986.29,734.42
2018,4,20,13,30,940.0,104.0,3.4,21.6,908.0,992.71,739.3
2018,4,20,13,45,933.5,103.0,3.45,21.6,881.5,993.32,740.85
2018,4,20,14,0,927.0,102.0,3.5,21.6,855.0,990.52,740.32
2018,4,20,14,15,918.0,100.5,3.5,21.45,821.0,981.47,735.82
2018,4,20,14,30,909.0,99.0,3.5,21.3,787.0,969.15,729.29
2018,4,20,14,45,897.0,97.5,3.55,21.2,747.0,950.89,719.04
2018,4,20,15,0,885.0,96.0,3.6,21.1,707.0,929.67,706.84
2018,4,20,15,15,870.0,93.5,3.6,21.1,661.5,901.81,689.49
2018,4,20,15,30,855.0,91.0,3.6,21.1,616.0,871.44,670.37
2018,4,20,15,45,835.0,88.0,3.5,20.6,566.0,841.18,651.96
2018,4,20,16,0,815.0,85.0,3.4,20.1,516.0,801.65,626.72
2018,4,20,16,15,787.5,81.5,3.3,19.7,463.5,753.82,594.87
2018,4,20,16,30,760.0,78.0,3.2,19.3,411.0,705.09,561.77
2018,4,20,16,45,722.5,73.5,3.05,18.85,356.5,647.13,520.78
2018,4,20,17,0,685.0,69.0,2.9,18.4,302.0,593.63,482.01
2018,4,20,17,15,631.0,63.0,2.65,17.6,249.0,524.62,428.96
2018,4,20,17,30,577.0,57.0,2.4,16.8,196.0,458.36,375.35
2018,4,20,17,45,493.5,48.5,2.15,15.95,146.5,374.9,305.55
2018,4,20,18,0,410.0,40.0,1.9,15.1,97.0,297.83,238.04
2018,4,20,18,15,277.5,28.0,1.9,14.6,59.5,200.31,143.36
2018,4,20,18,30,145.0,16.0,1.9,14.1,22.0,79.85,0.0
2018,4,20,18,45,72.5,8.0,1.85,13.6,11.0,0.0,0.0
2018,4,20,19,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.7,8.85,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,4,21,5,15,30.0,4.5,1.7,9.55,5.0,0.0,0.0
2018,4,21,5,30,60.0,9.0,1.7,10.1,10.0,8.58,0.0
2018,4,21,5,45,186.5,23.5,1.7,10.65,41.0,18.67,1.32
2018,4,21,6,0,313.0,38.0,1.7,11.2,72.0,31.04,20.97
2018,4,21,6,15,409.0,47.5,1.7,11.8,118.0,36.92,27.15
2018,4,21,6,30,505.0,57.0,1.7,12.4,164.0,42.58,32.59
2018,4,21,6,45,567.5,64.5,1.7,13.0,216.5,46.21,35.95
2018,4,21,7,0,630.0,72.0,1.7,13.6,269.0,49.67,38.99
2018,4,21,7,15,673.5,77.0,1.6,14.3,323.0,50.95,39.94
2018,4,21,7,30,717.0,82.0,1.5,15.0,377.0,52.16,40.77
2018,4,21,7,45,748.0,86.0,1.45,15.75,430.0,93.08,52.38
2018,4,21,8,0,779.0,90.0,1.4,16.5,483.0,141.59,79.6
2018,4,21,8,15,801.5,93.5,1.4,17.35,533.5,191.87,116.88
2018,4,21,8,30,824.0,97.0,1.4,18.2,584.0,244.52,160.2
2018,4,21,8,45,841.0,99.5,1.4,19.0,630.5,297.08,205.2
2018,4,21,9,0,858.0,102.0,1.4,19.8,677.0,356.96,255.68
2018,4,21,9,15,873.0,103.0,1.4,20.4,719.0,409.58,299.95
2018,4,21,9,30,888.0,104.0,1.4,21.0,761.0,462.74,343.42
2018,4,21,9,45,900.0,104.0,1.35,21.55,796.5,513.99,383.96
2018,4,21,10,0,912.0,104.0,1.3,22.1,832.0,565.02,422.85
2018,4,21,10,15,918.5,105.0,1.3,22.45,860.5,613.34,459.08
2018,4,21,10,30,925.0,106.0,1.3,22.8,889.0,660.52,493.37
2018,4,21,10,45,930.0,106.5,1.25,23.15,910.0,704.93,524.28
2018,4,21,11,0,935.0,107.0,1.2,23.5,931.0,747.67,553.09
2018,4,21,11,15,937.5,108.0,1.15,23.8,944.5,787.18,577.35
2018,4,21,11,30,940.0,109.0,1.1,24.1,958.0,824.5,599.78
2018,4,21,11,45,940.5,109.0,1.1,24.35,962.5,856.95,619.57
2018,4,21,12,0,941.0,109.0,1.1,24.6,967.0,886.76,637.58
2018,4,21,12,15,940.5,108.5,1.05,24.75,964.0,912.48,652.39
2018,4,21,12,30,940.0,108.0,1.0,24.9,961.0,935.25,665.28
2018,4,21,12,45,937.5,108.0,0.95,25.05,950.0,953.67,675.44
2018,4,21,13,0,935.0,108.0,0.9,25.2,939.0,968.89,683.65
2018,4,21,13,15,931.0,106.5,0.9,25.2,919.5,977.94,689.52
2018,4,21,13,30,927.0,105.0,0.9,25.2,900.0,983.63,693.52
2018,4,21,13,45,920.5,104.0,0.85,25.2,873.5,984.11,693.53
2018,4,21,14,0,914.0,103.0,0.8,25.2,847.0,981.23,691.66
2018,4,21,14,15,889.5,109.0,0.9,25.1,809.0,965.69,685.42
2018,4,21,14,30,865.0,115.0,1.0,25.0,771.0,947.25,677.44
2018,4,21,14,45,859.0,110.0,1.1,24.9,733.0,931.23,670.9
2018,4,21,15,0,853.0,105.0,1.2,24.8,695.0,912.16,662.27
2018,4,21,15,15,848.0,98.5,1.2,24.8,653.0,889.31,649.4
2018,4,21,15,30,843.0,92.0,1.2,24.8,611.0,870.97,639.52
2018,4,21,15,45,821.5,89.5,1.4,24.3,561.5,832.84,620.25
2018,4,21,16,0,800.0,87.0,1.6,23.8,512.0,792.95,599.03
2018,4,21,16,15,771.5,83.5,1.65,23.3,459.5,744.66,569.64
2018,4,21,16,30,743.0,80.0,1.7,22.8,407.0,695.59,538.85
2018,4,21,16,45,705.0,75.5,1.8,22.3,353.5,637.73,500.91
2018,4,21,17,0,667.0,71.0,1.9,21.8,300.0,584.62,464.88
2018,4,21,17,15,613.0,64.5,1.85,20.8,247.0,515.56,414.01
2018,4,21,17,30,559.0,58.0,1.8,19.8,194.0,449.28,362.44
2018,4,21,17,45,477.0,49.5,1.75,18.85,145.5,367.3,295.66
2018,4,21,18,0,395.0,41.0,1.7,17.9,97.0,291.57,230.79
2018,4,21,18,15,267.5,29.0,1.7,17.35,60.0,196.83,141.5
2018,4,21,18,30,140.0,17.0,1.7,16.8,23.0,78.83,0.0
2018,4,21,18,45,70.0,8.5,1.7,16.3,11.5,0.0,0.0
2018,4,21,19,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.55,14.75,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.1,13.75,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,4,22,5,15,37.5,5.0,1.05,14.65,5.5,0.0,0.0
2018,4,22,5,30,75.0,10.0,1.0,15.0,11.0,9.53,0.0
2018,4,22,5,45,216.0,23.0,1.0,15.35,44.0,18.92,3.61
2018,4,22,6,0,357.0,36.0,1.0,15.7,77.0,28.84,18.86
2018,4,22,6,15,452.5,45.0,1.0,16.15,124.5,34.44,24.55
2018,4,22,6,30,548.0,54.0,1.0,16.6,172.0,39.81,29.61
2018,4,22,6,45,609.0,60.0,1.05,17.05,225.0,42.38,31.99
2018,4,22,7,0,670.0,66.0,1.1,17.5,278.0,44.85,34.13
2018,4,22,7,15,711.5,70.5,1.05,18.1,332.5,50.77,39.16
2018,4,22,7,30,753.0,75.0,1.0,18.7,387.0,52.12,40.1
2018,4,22,7,45,782.5,79.0,1.0,19.25,441.0,92.24,48.7
2018,4,22,8,0,812.0,83.0,1.0,19.8,495.0,142.54,77.49
2018,4,22,8,15,833.5,86.0,1.0,20.5,546.0,194.08,115.7
2018,4,22,8,30,855.0,89.0,1.0,21.2,597.0,254.6,164.88
2018,4,22,8,45,871.5,91.5,1.05,21.85,644.5,308.35,210.37
2018,4,22,9,0,888.0,94.0,1.1,22.5,692.0,363.25,256.7
2018,4,22,9,15,901.5,95.0,1.15,22.85,734.0,416.75,301.53
2018,4,22,9,30,915.0,96.0,1.2,23.2,776.0,470.61,345.48
2018,4,22,9,45,926.0,97.5,1.25,23.55,813.0,523.85,387.68
2018,4,22,10,0,937.0,99.0,1.3,23.9,850.0,576.76,428.32
2018,4,22,10,15,943.5,100.5,1.3,24.15,879.0,626.56,465.39
2018,4,22,10,30,950.0,102.0,1.3,24.4,908.0,675.17,500.48
2018,4,22,10,45,954.5,102.5,1.35,24.65,929.5,720.2,532.6
2018,4,22,11,0,959.0,103.0,1.4,24.9,951.0,763.46,562.47
2018,4,22,11,15,961.5,104.5,1.45,25.05,965.0,804.21,588.9
2018,4,22,11,30,964.0,106.0,1.5,25.2,979.0,842.71,613.67
2018,4,22,11,45,964.5,107.5,1.55,25.35,985.0,877.21,635.71
2018,4,22,12,0,965.0,109.0,1.6,25.5,991.0,909.05,655.99
2018,4,22,12,15,962.5,110.0,1.65,25.55,987.5,935.05,672.79
2018,4,22,12,30,960.0,111.0,1.7,25.6,984.0,957.98,687.74
2018,4,22,12,45,955.0,112.0,1.8,25.6,972.0,975.52,700.14
2018,4,22,13,0,950.0,113.0,1.9,25.6,960.0,989.75,710.6
2018,4,22,13,15,945.0,112.5,1.95,25.5,940.5,999.11,717.8
2018,4,22,13,30,940.0,112.0,2.0,25.4,921.0,1005.07,723.03
2018,4,22,13,45,932.5,111.5,2.05,25.35,893.5,1005.27,724.65
2018,4,22,14,0,925.0,111.0,2.1,25.3,866.0,1002.08,724.3
2018,4,22,14,15,914.5,110.0,2.15,25.1,831.5,992.18,720.24
2018,4,22,14,30,904.0,109.0,2.2,24.9,797.0,979.06,714.25
2018,4,22,14,45,889.0,108.0,2.25,24.75,755.5,958.63,703.46
2018,4,22,15,0,874.0,107.0,2.3,24.6,714.0,935.36,690.84
2018,4,22,15,15,863.0,103.0,2.3,24.6,670.0,917.35,680.84
2018,4,22,15,30,852.0,99.0,2.3,24.6,626.0,888.86,663.82
2018,4,22,15,45,831.5,96.0,2.3,24.05,576.0,850.78,641.66
2018,4,22,16,0,811.0,93.0,2.3,23.5,526.0,810.83,617.9
2018,4,22,16,15,783.5,89.0,2.25,23.0,472.5,762.39,587.21
2018,4,22,16,30,756.0,85.0,2.2,22.5,419.0,713.03,555.21
2018,4,22,16,45,718.5,80.0,2.1,22.0,364.5,658.56,518.3
2018,4,22,17,0,681.0,75.0,2.0,21.5,310.0,600.88,477.83
2018,4,22,17,15,602.5,70.5,1.9,20.55,252.5,517.11,415.45
2018,4,22,17,30,524.0,66.0,1.8,19.6,195.0,437.79,353.51
2018,4,22,17,45,394.0,56.5,1.65,18.7,140.0,327.34,263.94
2018,4,22,18,0,264.0,47.0,1.5,17.8,85.0,226.74,179.54
2018,4,22,18,15,194.0,33.0,1.5,17.25,54.5,165.49,120.09
2018,4,22,18,30,124.0,19.0,1.5,16.7,24.0,73.81,0.0
2018,4,22,18,45,62.0,9.5,1.5,16.15,12.0,9.05,0.0
2018,4,22,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.0,13.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,0.85,12.8,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,23,5,15,34.5,6.5,0.9,13.15,7.0,0.0,0.0
2018,4,23,5,30,69.0,13.0,0.9,13.5,14.0,12.39,0.0
2018,4,23,5,45,193.0,27.5,0.85,13.9,46.5,21.85,7.1
2018,4,23,6,0,317.0,42.0,0.8,14.3,79.0,34.48,23.93
2018,4,23,6,15,411.5,53.0,0.9,14.85,127.0,41.59,31.01
2018,4,23,6,30,506.0,64.0,1.0,15.4,175.0,48.38,37.36
2018,4,23,6,45,567.0,72.0,1.1,16.0,228.0,52.13,40.76
2018,4,23,7,0,628.0,80.0,1.2,16.6,281.0,55.7,43.82
2018,4,23,7,15,669.5,86.5,1.25,17.25,335.5,57.82,45.47
2018,4,23,7,30,711.0,93.0,1.3,17.9,390.0,59.79,46.91
2018,4,23,7,45,740.0,98.0,1.35,18.55,443.0,102.11,57.03
2018,4,23,8,0,769.0,103.0,1.4,19.2,496.0,151.26,86.22
2018,4,23,8,15,791.0,107.0,1.5,19.7,546.5,207.25,128.65
2018,4,23,8,30,813.0,111.0,1.6,20.2,597.0,259.69,171.9
2018,4,23,8,45,828.5,114.5,1.65,20.75,643.0,312.1,216.69
2018,4,23,9,0,844.0,118.0,1.7,21.3,689.0,365.72,262.36
2018,4,23,9,15,862.0,118.5,1.7,21.65,732.0,418.78,306.91
2018,4,23,9,30,880.0,119.0,1.7,22.0,775.0,477.52,354.42
2018,4,23,9,45,896.0,117.5,1.75,22.3,812.5,529.14,395.76
2018,4,23,10,0,912.0,116.0,1.8,22.6,850.0,580.89,436.07
2018,4,23,10,15,917.5,118.0,1.8,22.9,878.0,629.49,472.66
2018,4,23,10,30,923.0,120.0,1.8,23.2,906.0,676.88,507.3
2018,4,23,10,45,925.5,122.0,1.8,23.5,926.5,720.88,538.61
2018,4,23,11,0,928.0,124.0,1.8,23.8,947.0,763.05,567.86
2018,4,23,11,15,930.5,125.0,1.8,23.9,960.0,802.35,593.62
