Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,15,874.5,107.5,1.55,17.15,753.0,446.37,335.31
2018,5,3,9,30,886.0,109.0,1.6,17.7,793.0,498.03,377.62
2018,5,3,9,45,894.5,111.5,1.65,18.3,827.5,548.96,417.99
2018,5,3,10,0,903.0,114.0,1.7,18.9,862.0,599.38,456.68
2018,5,3,10,15,909.5,115.0,1.7,19.4,889.5,646.6,491.8
2018,5,3,10,30,916.0,116.0,1.7,19.9,917.0,692.7,525.05
2018,5,3,10,45,920.5,117.0,1.75,20.35,937.5,736.11,555.98
2018,5,3,11,0,925.0,118.0,1.8,20.8,958.0,777.86,584.05
2018,5,3,11,15,928.0,118.5,1.8,21.15,971.0,816.19,608.5
2018,5,3,11,30,931.0,119.0,1.8,21.5,984.0,852.41,631.29
2018,5,3,11,45,932.0,119.0,1.85,21.85,988.5,884.27,651.52
2018,5,3,12,0,933.0,119.0,1.9,22.2,993.0,913.61,670.05
2018,5,3,12,15,934.5,117.5,1.95,22.4,990.5,939.31,686.58
2018,5,3,12,30,936.0,116.0,2.0,22.6,988.0,962.21,701.33
2018,5,3,12,45,937.0,113.0,2.05,22.75,977.5,980.23,713.16
2018,5,3,13,0,938.0,110.0,2.1,22.9,967.0,995.12,723.11
2018,5,3,13,15,934.5,109.0,2.15,23.0,948.0,1004.56,729.83
2018,5,3,13,30,931.0,108.0,2.2,23.1,929.0,1010.7,734.62
2018,5,3,13,45,925.5,106.5,2.25,23.15,902.5,1011.06,736.01
2018,5,3,14,0,920.0,105.0,2.3,23.2,876.0,1008.08,735.45
2018,5,3,14,15,912.5,103.5,2.35,23.15,843.0,999.89,731.95
2018,5,3,14,30,905.0,102.0,2.4,23.1,810.0,988.49,726.52
2018,5,3,14,45,894.5,100.0,2.5,23.05,770.5,970.58,717.41
2018,5,3,15,0,884.0,98.0,2.6,23.0,731.0,949.73,706.38
2018,5,3,15,15,870.0,95.5,2.6,23.0,686.5,922.3,689.91
2018,5,3,15,30,856.0,93.0,2.6,23.0,642.0,892.38,671.76
2018,5,3,15,45,837.5,90.0,2.65,22.65,593.0,863.13,655.25
2018,5,3,16,0,819.0,87.0,2.7,22.3,544.0,824.38,631.89
2018,5,3,16,15,794.5,83.5,2.75,21.95,492.0,778.38,603.0
2018,5,3,16,30,770.0,80.0,2.8,21.6,440.0,731.36,572.72
2018,5,3,16,45,736.0,76.5,2.8,21.25,387.0,676.31,535.46
2018,5,3,17,0,702.0,73.0,2.8,20.9,334.0,625.28,500.09
2018,5,3,17,15,653.0,67.5,2.65,20.15,280.5,558.66,451.45
2018,5,3,17,30,604.0,62.0,2.5,19.4,227.0,494.34,401.4
2018,5,3,17,45,531.0,55.0,2.35,18.65,177.0,416.2,338.07
2018,5,3,18,0,458.0,48.0,2.2,17.9,127.0,343.23,276.21
2018,5,3,18,15,345.0,37.5,2.15,17.25,85.5,251.32,196.4
2018,5,3,18,30,232.0,27.0,2.1,16.6,44.0,163.58,95.82
2018,5,3,18,45,122.5,14.5,2.0,15.95,23.0,65.53,0.0
2018,5,3,19,0,13.0,2.0,1.9,15.3,2.0,0.0,0.0
2018,5,3,19,15,6.5,1.0,1.9,15.0,1.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.55,11.05,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,4,5,15,76.0,12.0,1.1,12.35,16.5,11.44,0.0
2018,5,4,5,30,152.0,24.0,1.1,12.9,33.0,19.1,0.1
2018,5,4,5,45,267.0,37.0,1.1,13.45,71.5,28.86,18.8
2018,5,4,6,0,382.0,50.0,1.1,14.0,110.0,39.52,29.15
2018,5,4,6,15,445.0,59.5,1.1,14.45,155.0,45.02,34.45
2018,5,4,6,30,508.0,69.0,1.1,14.9,200.0,50.24,39.25
2018,5,4,6,45,464.0,90.0,1.15,15.35,230.5,64.15,51.53
2018,5,4,7,0,420.0,111.0,1.2,15.8,261.0,77.14,62.75
2018,5,4,7,15,422.0,131.0,1.15,16.4,302.0,88.82,72.56
2018,5,4,7,30,424.0,151.0,1.1,17.0,343.0,118.48,83.25
2018,5,4,7,45,452.5,164.5,1.0,17.55,391.5,156.44,105.2
2018,5,4,8,0,481.0,178.0,0.9,18.1,440.0,197.72,134.43
2018,5,4,8,15,460.5,203.5,0.9,18.8,473.0,241.53,170.12
2018,5,4,8,30,440.0,229.0,0.9,19.5,506.0,283.55,204.91
2018,5,4,8,45,454.0,242.5,0.9,20.25,546.0,324.93,237.86
2018,5,4,9,0,468.0,256.0,0.9,21.0,586.0,367.76,271.45
2018,5,4,9,15,487.5,266.0,0.95,21.55,627.0,411.42,305.31
2018,5,4,9,30,507.0,276.0,1.0,22.1,668.0,456.78,339.73
2018,5,4,9,45,497.0,295.0,1.0,22.7,693.5,496.04,368.59
2018,5,4,10,0,487.0,314.0,1.0,23.3,719.0,534.09,395.64
2018,5,4,10,15,576.0,286.5,1.15,23.65,780.5,591.59,438.13
2018,5,4,10,30,665.0,259.0,1.3,24.0,842.0,653.4,483.13
2018,5,4,10,45,660.5,270.0,1.4,24.35,860.0,691.88,509.8
2018,5,4,11,0,656.0,281.0,1.5,24.7,878.0,728.91,535.19
2018,5,4,11,15,737.0,233.5,1.55,24.85,913.0,777.67,570.21
2018,5,4,11,30,818.0,186.0,1.6,25.0,948.0,827.51,604.74
2018,5,4,11,45,819.5,185.5,1.65,25.1,952.0,857.51,624.01
2018,5,4,12,0,821.0,185.0,1.7,25.2,956.0,885.35,642.04
2018,5,4,12,15,657.5,275.0,1.75,25.15,891.0,854.68,620.71
2018,5,4,12,30,494.0,365.0,1.8,25.1,826.0,813.38,590.19
2018,5,4,12,45,501.0,363.5,1.85,25.1,826.5,834.21,605.28
2018,5,4,13,0,508.0,362.0,1.9,25.1,827.0,853.38,618.7
2018,5,4,13,15,533.0,342.5,1.95,25.0,821.5,870.01,631.54
2018,5,4,13,30,558.0,323.0,2.0,24.9,816.0,884.49,643.11
2018,5,4,13,45,599.5,289.5,2.05,24.8,805.0,898.02,654.86
2018,5,4,14,0,641.0,256.0,2.1,24.7,794.0,911.86,666.87
2018,5,4,14,15,704.5,211.0,2.15,24.5,781.0,929.5,681.21
2018,5,4,14,30,768.0,166.0,2.2,24.3,768.0,935.89,687.41
2018,5,4,14,45,791.5,145.5,2.2,24.15,739.0,932.4,686.78
2018,5,4,15,0,815.0,125.0,2.2,24.0,710.0,924.71,683.62
2018,5,4,15,15,824.0,112.5,2.2,24.0,673.0,908.44,674.54
2018,5,4,15,30,833.0,100.0,2.2,24.0,636.0,888.61,663.22
2018,5,4,15,45,814.0,97.0,2.35,23.45,587.5,851.85,643.12
2018,5,4,16,0,795.0,94.0,2.5,22.9,539.0,813.27,621.31
2018,5,4,16,15,768.5,91.0,2.6,22.4,487.5,766.86,592.86
2018,5,4,16,30,742.0,88.0,2.7,21.9,436.0,719.56,563.0
2018,5,4,16,45,706.5,83.0,2.8,21.4,382.5,666.36,527.82
2018,5,4,17,0,671.0,78.0,2.9,20.9,329.0,609.99,488.99
2018,5,4,17,15,622.0,72.0,2.85,20.1,276.5,543.84,440.58
2018,5,4,17,30,573.0,66.0,2.8,19.3,224.0,480.0,391.05
2018,5,4,17,45,499.5,59.0,2.75,18.55,175.0,402.63,328.26
2018,5,4,18,0,426.0,52.0,2.7,17.8,126.0,330.28,266.88
2018,5,4,18,15,315.5,40.5,2.65,17.15,85.0,239.54,188.05
2018,5,4,18,30,205.0,29.0,2.6,16.5,44.0,156.28,96.29
2018,5,4,18,45,107.5,15.5,2.55,15.85,23.0,60.33,0.0
2018,5,4,19,0,10.0,2.0,2.5,15.2,2.0,0.0,0.0
2018,5,4,19,15,5.0,1.0,2.45,14.9,1.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,1.15,13.15,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,5,5,5,15,6.5,8.0,1.3,13.05,8.5,7.63,0.0
2018,5,5,5,30,13.0,16.0,1.3,13.3,17.0,14.9,0.56
2018,5,5,5,45,16.0,30.5,1.35,13.6,32.5,27.65,17.89
2018,5,5,6,0,19.0,45.0,1.4,13.9,48.0,40.23,29.81
2018,5,5,6,15,10.0,59.0,1.35,14.15,60.5,53.51,42.02
2018,5,5,6,30,1.0,73.0,1.3,14.4,73.0,65.95,53.26
2018,5,5,6,45,42.0,101.5,1.25,14.7,116.5,86.29,71.18
2018,5,5,7,0,83.0,130.0,1.2,15.0,160.0,107.67,89.63
2018,5,5,7,15,157.5,157.5,1.15,15.35,225.5,120.87,100.61
2018,5,5,7,30,232.0,185.0,1.1,15.7,291.0,143.09,107.9
2018,5,5,7,45,281.5,201.0,1.0,16.05,344.5,175.29,127.64
2018,5,5,8,0,331.0,217.0,0.9,16.4,398.0,212.91,153.76
2018,5,5,8,15,334.0,239.0,0.9,16.75,436.0,250.88,183.71
2018,5,5,8,30,337.0,261.0,0.9,17.1,474.0,289.46,214.66
2018,5,5,8,45,393.0,263.5,0.9,17.4,529.0,330.3,246.03
2018,5,5,9,0,449.0,266.0,0.9,17.7,584.0,370.08,276.99
2018,5,5,9,15,447.5,282.5,0.9,18.15,614.5,409.37,307.96
2018,5,5,9,30,446.0,299.0,0.9,18.6,645.0,448.42,337.87
2018,5,5,9,45,478.5,304.5,0.85,19.05,690.5,495.58,372.55
2018,5,5,10,0,511.0,310.0,0.8,19.5,736.0,545.36,408.17
2018,5,5,10,15,513.5,323.0,0.85,20.25,762.5,585.71,436.36
2018,5,5,10,30,516.0,336.0,0.9,21.0,789.0,625.74,463.7
2018,5,5,10,45,522.5,344.5,0.95,21.7,812.5,664.28,489.58
2018,5,5,11,0,529.0,353.0,1.0,22.4,836.0,702.54,514.74
2018,5,5,11,15,521.0,362.0,1.25,22.9,843.0,729.76,534.4
2018,5,5,11,30,513.0,371.0,1.5,23.4,850.0,755.47,552.78
2018,5,5,11,45,445.0,396.0,1.75,23.95,813.0,744.28,544.8
2018,5,5,12,0,377.0,421.0,2.0,24.5,776.0,726.71,532.34
2018,5,5,12,15,419.5,406.5,2.1,24.5,800.0,769.48,563.33
2018,5,5,12,30,462.0,392.0,2.2,24.5,824.0,810.77,592.72
2018,5,5,12,45,442.5,389.5,2.3,24.55,799.5,805.9,589.79
2018,5,5,13,0,423.0,387.0,2.4,24.6,775.0,798.58,585.6
2018,5,5,13,15,452.5,368.0,2.5,24.45,775.5,819.4,602.16
2018,5,5,13,30,482.0,349.0,2.6,24.3,776.0,838.47,617.41
2018,5,5,13,45,390.0,365.0,2.7,24.15,704.0,763.8,566.29
2018,5,5,14,0,298.0,381.0,2.8,24.0,632.0,697.11,519.87
2018,5,5,14,15,292.5,363.5,2.9,23.55,602.0,677.37,508.82
2018,5,5,14,30,287.0,346.0,3.0,23.1,572.0,656.11,496.23
2018,5,5,14,45,384.5,301.5,3.1,22.65,588.0,701.86,534.31
2018,5,5,15,0,482.0,257.0,3.2,22.2,604.0,757.4,578.52
2018,5,5,15,15,445.5,248.0,3.2,22.2,553.5,709.31,544.73
2018,5,5,15,30,409.0,239.0,3.2,22.2,503.0,660.64,510.79
2018,5,5,15,45,486.5,197.5,3.4,20.95,488.0,676.33,529.57
2018,5,5,16,0,564.0,156.0,3.6,19.7,473.0,691.41,547.52
2018,5,5,16,15,456.0,154.5,3.65,19.15,395.0,579.64,464.86
2018,5,5,16,30,348.0,153.0,3.7,18.6,317.0,479.11,388.37
2018,5,5,16,45,251.0,149.0,3.7,18.0,260.0,376.15,307.76
2018,5,5,17,0,154.0,145.0,3.7,17.4,203.0,282.42,231.82
2018,5,5,17,15,167.5,117.5,3.6,16.8,171.5,255.04,210.95
2018,5,5,17,30,181.0,90.0,3.5,16.2,140.0,236.45,196.14
2018,5,5,17,45,190.0,75.5,3.4,15.6,118.0,219.04,181.12
2018,5,5,18,0,199.0,61.0,3.3,15.0,96.0,200.69,164.0
2018,5,5,18,15,149.5,44.5,3.25,14.6,66.0,147.88,116.48
2018,5,5,18,30,100.0,28.0,3.2,14.2,36.0,96.31,60.65
2018,5,5,18,45,55.0,15.0,3.15,13.75,19.0,37.7,0.0
2018,5,5,19,0,10.0,2.0,3.1,13.3,2.0,0.0,0.0
2018,5,5,19,15,5.0,1.0,3.1,13.1,1.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,2.95,11.7,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,2.95,10.4,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,2.9,10.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,2.9,10.15,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,6,4,45,1.5,0.5,2.6,9.95,0.5,0.0,0.0
2018,5,6,5,0,3.0,1.0,2.6,10.0,1.0,0.0,0.0
2018,5,6,5,15,60.0,13.0,2.6,10.2,16.5,12.39,0.0
2018,5,6,5,30,117.0,25.0,2.6,10.4,32.0,19.79,4.48
2018,5,6,5,45,207.5,38.0,2.65,10.55,66.0,29.47,19.79
2018,5,6,6,0,298.0,51.0,2.7,10.7,100.0,38.75,28.92
2018,5,6,6,15,410.0,61.5,2.75,11.05,154.5,46.36,36.15
2018,5,6,6,30,522.0,72.0,2.8,11.4,209.0,52.5,41.83
2018,5,6,6,45,506.5,86.5,2.8,11.75,244.0,61.34,49.75
2018,5,6,7,0,491.0,101.0,2.8,12.1,279.0,69.94,57.27
2018,5,6,7,15,554.5,108.0,2.75,12.7,338.5,71.36,58.21
2018,5,6,7,30,618.0,115.0,2.7,13.3,398.0,102.28,64.68
2018,5,6,7,45,710.5,106.5,2.65,13.85,468.5,139.41,81.92
2018,5,6,8,0,803.0,98.0,2.6,14.4,539.0,191.92,118.46
2018,5,6,8,15,824.5,101.0,2.45,15.15,589.5,243.02,161.01
2018,5,6,8,30,846.0,104.0,2.3,15.9,640.0,296.32,207.06
2018,5,6,8,45,862.5,106.0,2.15,16.6,686.0,349.22,253.11
2018,5,6,9,0,879.0,108.0,2.0,17.3,732.0,409.08,303.52
2018,5,6,9,15,885.5,111.5,1.95,17.95,770.5,460.79,346.75
2018,5,6,9,30,892.0,115.0,1.9,18.6,809.0,512.2,388.28
2018,5,6,9,45,910.5,112.0,1.85,19.25,847.0,563.88,428.55
2018,5,6,10,0,929.0,109.0,1.8,19.9,885.0,615.85,467.61
2018,5,6,10,15,919.5,119.0,1.95,20.25,907.5,661.98,502.67
2018,5,6,10,30,910.0,129.0,2.1,20.6,930.0,705.65,535.1
2018,5,6,10,45,858.5,163.0,2.2,20.95,932.5,738.7,558.23
2018,5,6,11,0,807.0,197.0,2.3,21.3,935.0,767.69,577.86
2018,5,6,11,15,701.5,264.0,2.5,21.45,911.5,780.42,585.54
2018,5,6,11,30,596.0,331.0,2.7,21.6,888.0,786.97,588.51
2018,5,6,11,45,529.0,363.0,2.85,21.75,859.0,785.07,586.41
2018,5,6,12,0,462.0,395.0,3.0,21.9,830.0,778.41,580.85
2018,5,6,12,15,472.5,390.5,3.05,21.9,834.0,802.25,598.15
2018,5,6,12,30,483.0,386.0,3.1,21.9,838.0,824.91,614.39
2018,5,6,12,45,480.0,378.0,3.15,21.95,823.0,830.31,618.59
2018,5,6,13,0,477.0,370.0,3.2,22.0,808.0,833.56,621.51
2018,5,6,13,15,467.5,364.0,3.2,21.85,786.0,830.43,620.17
2018,5,6,13,30,458.0,358.0,3.2,21.7,764.0,825.07,617.4
2018,5,6,13,45,279.0,359.0,3.2,21.6,604.0,650.5,492.44
2018,5,6,14,0,100.0,360.0,3.2,21.5,444.0,470.96,358.93
2018,5,6,14,15,84.0,332.0,3.15,21.25,401.0,416.43,319.91
2018,5,6,14,30,68.0,304.0,3.1,21.0,358.0,373.35,288.22
2018,5,6,14,45,124.0,312.5,3.05,20.75,404.5,451.76,349.86
2018,5,6,15,0,180.0,321.0,3.0,20.5,451.0,516.31,400.09
2018,5,6,15,15,137.0,280.5,3.0,20.5,376.0,431.58,336.61
2018,5,6,15,30,94.0,240.0,3.0,20.5,301.0,347.05,272.45
2018,5,6,15,45,97.0,224.5,3.05,19.85,283.0,332.89,263.5
2018,5,6,16,0,100.0,209.0,3.1,19.2,265.0,318.16,253.73
2018,5,6,16,15,310.5,172.0,3.15,18.75,323.5,464.15,375.03
2018,5,6,16,30,521.0,135.0,3.2,18.3,382.0,597.27,482.39
2018,5,6,16,45,414.5,132.0,3.25,17.9,314.0,496.07,404.04
2018,5,6,17,0,308.0,129.0,3.3,17.5,246.0,387.54,318.76
2018,5,6,17,15,307.0,103.5,3.25,17.05,205.0,359.38,297.33
2018,5,6,17,30,306.0,78.0,3.2,16.6,164.0,315.91,262.46
2018,5,6,17,45,333.0,68.5,3.15,16.15,144.0,309.69,256.41
2018,5,6,18,0,360.0,59.0,3.1,15.7,124.0,300.85,246.1
2018,5,6,18,15,249.5,44.5,2.95,15.25,82.5,210.75,167.28
2018,5,6,18,30,139.0,30.0,2.8,14.8,41.0,128.53,84.98
2018,5,6,18,45,74.0,16.5,2.65,14.4,22.0,47.34,0.0
2018,5,6,19,0,9.0,3.0,2.5,14.0,3.0,0.0,0.0
2018,5,6,19,15,4.5,1.5,2.45,13.8,1.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.4,10.75,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.65,10.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,7,4,45,3.0,1.0,2.75,10.75,1.0,0.0,0.0
2018,5,7,5,0,6.0,2.0,2.8,10.8,2.0,0.0,0.0
2018,5,7,5,15,95.5,15.0,2.9,11.15,21.0,14.3,0.0
2018,5,7,5,30,185.0,28.0,3.0,11.5,40.0,22.27,7.24
2018,5,7,5,45,305.5,39.0,3.05,11.9,80.5,31.58,21.57
2018,5,7,6,0,426.0,50.0,3.1,12.3,121.0,38.95,28.93
2018,5,7,6,15,504.5,58.5,3.1,12.8,171.5,43.66,33.49
2018,5,7,6,30,583.0,67.0,3.1,13.3,222.0,48.16,37.64
2018,5,7,6,45,635.5,73.0,3.05,13.85,276.0,50.32,39.51
2018,5,7,7,0,688.0,79.0,3.0,14.4,330.0,52.39,41.18
2018,5,7,7,15,725.0,83.5,2.9,15.1,384.5,53.16,41.61
2018,5,7,7,30,762.0,88.0,2.8,15.8,439.0,96.18,54.22
2018,5,7,7,45,788.5,91.5,2.7,16.45,492.0,143.35,80.84
2018,5,7,8,0,815.0,95.0,2.6,17.1,545.0,193.61,118.12
2018,5,7,8,15,834.5,98.5,2.55,17.8,595.0,245.33,161.1
2018,5,7,8,30,854.0,102.0,2.5,18.5,645.0,299.02,207.32
2018,5,7,8,45,869.0,104.5,2.5,19.2,691.0,358.38,258.18
2018,5,7,9,0,884.0,107.0,2.5,19.9,737.0,412.26,304.02
2018,5,7,9,15,897.5,108.0,2.5,20.35,778.0,465.05,348.24
2018,5,7,9,30,911.0,109.0,2.5,20.8,819.0,518.17,391.43
2018,5,7,9,45,922.5,108.5,2.55,21.25,854.5,569.14,431.92
2018,5,7,10,0,934.0,108.0,2.6,21.7,890.0,619.77,470.96
2018,5,7,10,15,940.0,109.0,2.65,22.05,917.5,667.79,507.18
2018,5,7,10,30,946.0,110.0,2.7,22.4,945.0,714.58,541.57
2018,5,7,10,45,950.0,110.5,2.75,22.75,965.0,758.13,572.87
2018,5,7,11,0,954.0,111.0,2.8,23.1,985.0,799.9,600.58
2018,5,7,11,15,956.0,112.0,2.85,23.35,997.5,838.64,626.07
2018,5,7,11,30,958.0,113.0,2.9,23.6,1010.0,875.14,649.9
2018,5,7,11,45,924.5,134.0,2.9,23.85,1003.0,897.97,664.09
2018,5,7,12,0,891.0,155.0,2.9,24.1,996.0,916.46,675.5
2018,5,7,12,15,923.0,135.0,3.0,24.15,1003.5,951.44,699.17
2018,5,7,12,30,955.0,115.0,3.1,24.2,1011.0,984.22,721.22
2018,5,7,12,45,950.5,115.5,3.15,24.3,998.5,1000.76,732.16
2018,5,7,13,0,946.0,116.0,3.2,24.4,986.0,1014.08,741.23
2018,5,7,13,15,941.5,115.5,3.3,24.35,966.5,1023.12,748.49
2018,5,7,13,30,937.0,115.0,3.4,24.3,947.0,1028.85,753.75
2018,5,7,13,45,930.5,114.5,3.45,24.3,920.5,1029.31,755.2
2018,5,7,14,0,924.0,114.0,3.5,24.3,894.0,1026.46,754.66
2018,5,7,14,15,915.5,112.0,3.5,24.2,860.0,1016.79,749.72
2018,5,7,14,30,907.0,110.0,3.5,24.1,826.0,1003.92,742.84
2018,5,7,14,45,896.0,108.5,3.55,23.95,786.5,986.11,733.28
2018,5,7,15,0,885.0,107.0,3.6,23.8,747.0,965.4,721.85
2018,5,7,15,15,870.5,104.5,3.6,23.8,702.0,937.56,704.87
2018,5,7,15,30,856.0,102.0,3.6,23.8,657.0,915.14,691.62
2018,5,7,15,45,837.5,98.5,3.6,23.35,607.5,877.7,669.11
2018,5,7,16,0,819.0,95.0,3.6,22.9,558.0,838.34,645.03
2018,5,7,16,15,794.0,91.5,3.6,22.5,506.0,791.87,615.36
2018,5,7,16,30,769.0,88.0,3.6,22.1,454.0,744.37,584.36
2018,5,7,16,45,735.5,83.5,3.55,21.7,400.0,688.38,546.12
2018,5,7,17,0,702.0,79.0,3.5,21.3,346.0,636.87,510.22
2018,5,7,17,15,653.5,73.5,3.35,20.5,292.5,570.36,461.75
2018,5,7,17,30,605.0,68.0,3.2,19.7,239.0,506.02,411.87
2018,5,7,17,45,532.5,60.5,3.05,18.9,188.0,427.0,348.07
2018,5,7,18,0,460.0,53.0,2.9,18.1,137.0,352.94,285.61
2018,5,7,18,15,346.0,42.5,2.8,17.4,94.0,259.3,204.93
2018,5,7,18,30,232.0,32.0,2.7,16.7,51.0,176.95,120.74
2018,5,7,18,45,125.5,18.0,2.6,15.95,27.5,70.97,0.0
2018,5,7,19,0,19.0,4.0,2.5,15.2,4.0,0.0,0.0
2018,5,7,19,15,9.5,2.0,2.55,14.95,2.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,5,8,4,45,5.5,1.0,1.9,11.1,1.0,0.0,0.0
2018,5,8,5,0,11.0,2.0,1.9,11.3,2.0,0.0,0.0
2018,5,8,5,15,119.5,15.0,2.1,11.7,23.0,14.3,0.0
2018,5,8,5,30,228.0,28.0,2.3,12.1,44.0,23.63,9.27
2018,5,8,5,45,345.0,38.0,2.5,12.5,85.0,30.44,20.64
2018,5,8,6,0,462.0,48.0,2.7,12.9,126.0,36.96,27.14
2018,5,8,6,15,535.5,55.0,2.8,13.25,176.0,40.48,30.62
2018,5,8,6,30,609.0,62.0,2.9,13.6,226.0,43.9,33.79
2018,5,8,6,45,657.0,67.5,2.95,13.9,279.0,45.9,35.55
2018,5,8,7,0,705.0,73.0,3.0,14.2,332.0,47.79,37.12
2018,5,8,7,15,738.5,77.0,3.05,14.75,385.5,53.6,42.06
2018,5,8,7,30,772.0,81.0,3.1,15.3,439.0,93.3,50.71
2018,5,8,7,45,796.0,84.5,3.15,15.8,490.5,140.79,78.37
2018,5,8,8,0,820.0,88.0,3.2,16.3,542.0,191.06,116.39
2018,5,8,8,15,835.5,91.5,3.2,16.85,590.0,242.17,159.63
2018,5,8,8,30,851.0,95.0,3.2,17.4,638.0,301.4,210.94
2018,5,8,8,45,862.0,98.0,3.15,17.95,681.5,353.2,256.59
2018,5,8,9,0,873.0,101.0,3.1,18.5,725.0,405.54,301.95
2018,5,8,9,15,798.0,140.0,3.05,18.7,734.5,446.92,338.9
2018,5,8,9,30,723.0,179.0,3.0,18.9,744.0,481.98,369.07
2018,5,8,9,45,518.0,280.5,2.95,19.15,694.0,499.9,383.72
2018,5,8,10,0,313.0,382.0,2.9,19.4,644.0,500.72,383.17
2018,5,8,10,15,364.0,377.5,2.85,19.55,692.0,547.3,418.28
2018,5,8,10,30,415.0,373.0,2.8,19.7,740.0,594.17,453.07
2018,5,8,10,45,459.0,362.0,2.8,19.85,776.0,638.31,485.63
2018,5,8,11,0,503.0,351.0,2.8,20.0,812.0,684.81,519.53
2018,5,8,11,15,671.5,261.0,2.75,20.25,885.5,757.14,573.99
2018,5,8,11,30,840.0,171.0,2.7,20.5,959.0,837.09,630.99
2018,5,8,11,45,795.0,199.0,2.7,20.8,947.5,854.81,641.51
2018,5,8,12,0,750.0,227.0,2.7,21.1,936.0,871.56,651.93
2018,5,8,12,15,566.0,321.5,2.7,21.25,855.5,821.97,613.53
2018,5,8,12,30,382.0,416.0,2.7,21.4,775.0,758.66,565.12
2018,5,8,12,45,264.5,430.5,2.7,21.55,677.5,677.08,506.07
2018,5,8,13,0,147.0,445.0,2.7,21.7,580.0,582.86,436.84
2018,5,8,13,15,265.5,416.0,2.8,21.75,654.5,682.82,512.38
2018,5,8,13,30,384.0,387.0,2.9,21.8,729.0,775.32,580.32
2018,5,8,13,45,375.5,373.0,3.0,21.8,699.5,759.56,570.0
2018,5,8,14,0,367.0,359.0,3.1,21.8,670.0,741.93,559.14
2018,5,8,14,15,311.5,358.0,3.25,21.7,614.5,690.88,523.63
2018,5,8,14,30,256.0,357.0,3.4,21.6,559.0,639.05,487.05
2018,5,8,14,45,323.0,321.0,3.55,21.5,563.5,665.77,510.59
2018,5,8,15,0,390.0,285.0,3.7,21.4,568.0,689.03,531.28
2018,5,8,15,15,365.0,273.5,3.7,21.4,525.5,650.36,503.92
2018,5,8,15,30,340.0,262.0,3.7,21.4,483.0,611.13,476.23
2018,5,8,15,45,397.0,222.0,3.9,20.9,461.5,626.0,491.95
2018,5,8,16,0,454.0,182.0,4.1,20.4,440.0,622.27,493.98
2018,5,8,16,15,499.0,155.5,4.05,20.1,414.5,618.51,494.37
2018,5,8,16,30,544.0,129.0,4.0,19.8,389.0,616.22,495.55
2018,5,8,16,45,534.0,114.0,3.95,19.5,344.5,573.94,465.03
2018,5,8,17,0,524.0,99.0,3.9,19.2,300.0,530.61,433.05
2018,5,8,17,15,562.0,80.5,3.7,18.8,266.5,515.83,422.83
2018,5,8,17,30,600.0,62.0,3.5,18.4,233.0,495.99,407.26
2018,5,8,17,45,518.0,56.0,3.25,18.0,181.5,413.33,339.03
2018,5,8,18,0,436.0,50.0,3.0,17.6,130.0,336.59,273.54
2018,5,8,18,15,321.0,39.5,2.8,17.15,88.5,243.77,193.26
2018,5,8,18,30,206.0,29.0,2.6,16.7,47.0,160.62,111.67
2018,5,8,18,45,114.0,16.5,2.35,16.25,25.5,64.8,0.0
2018,5,8,19,0,22.0,4.0,2.1,15.8,4.0,0.0,0.0
2018,5,8,19,15,11.0,2.0,2.05,15.55,2.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,2.75,12.55,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,9,4,45,5.5,1.0,2.6,12.2,1.0,0.0,0.0
2018,5,9,5,0,11.0,2.0,2.6,12.2,2.0,0.0,0.0
2018,5,9,5,15,115.5,14.5,2.7,12.5,22.5,13.82,0.0
2018,5,9,5,30,220.0,27.0,2.8,12.8,43.0,22.39,9.39
2018,5,9,5,45,334.5,37.5,2.9,13.05,84.0,29.77,20.08
2018,5,9,6,0,449.0,48.0,3.0,13.3,125.0,36.78,26.95
2018,5,9,6,15,525.5,55.0,3.05,13.7,175.0,40.32,30.42
2018,5,9,6,30,602.0,62.0,3.1,14.1,225.0,43.74,33.58
2018,5,9,6,45,654.5,66.5,3.15,14.45,279.0,44.99,34.66
2018,5,9,7,0,707.0,71.0,3.2,14.8,333.0,50.97,39.85
2018,5,9,7,15,744.0,74.5,3.15,15.35,387.5,51.51,40.1
2018,5,9,7,30,781.0,78.0,3.1,15.9,442.0,93.61,49.72
2018,5,9,7,45,809.5,81.0,3.1,16.45,496.0,141.66,78.05
2018,5,9,8,0,838.0,84.0,3.1,17.0,550.0,192.95,116.87
2018,5,9,8,15,857.5,86.5,3.1,17.55,600.0,251.95,166.32
2018,5,9,8,30,877.0,89.0,3.1,18.1,650.0,305.68,213.12
2018,5,9,8,45,892.5,90.0,3.1,18.7,696.0,358.54,259.52
2018,5,9,9,0,908.0,91.0,3.1,19.3,742.0,412.37,305.96
2018,5,9,9,15,919.0,92.5,3.15,19.75,782.5,465.47,351.02
2018,5,9,9,30,930.0,94.0,3.2,20.2,823.0,518.64,394.87
2018,5,9,9,45,939.0,94.5,3.3,20.65,857.5,569.8,436.08
2018,5,9,10,0,948.0,95.0,3.4,21.1,892.0,620.39,475.69
2018,5,9,10,15,953.0,96.5,3.5,21.35,919.0,668.61,512.87
2018,5,9,10,30,958.0,98.0,3.6,21.6,946.0,715.5,548.19
2018,5,9,10,45,962.0,98.5,3.7,21.85,966.5,759.28,580.13
2018,5,9,11,0,966.0,99.0,3.8,22.1,987.0,801.27,608.79
2018,5,9,11,15,967.5,100.0,3.9,22.25,999.0,839.8,635.09
2018,5,9,11,30,969.0,101.0,4.0,22.4,1011.0,876.04,659.7
2018,5,9,11,45,969.0,101.0,4.05,22.55,1015.0,907.66,680.82
2018,5,9,12,0,969.0,101.0,4.1,22.7,1019.0,936.6,700.09
2018,5,9,12,15,965.5,102.5,4.2,22.7,1014.5,961.07,717.04
2018,5,9,12,30,962.0,104.0,4.3,22.7,1010.0,982.52,732.04
2018,5,9,12,45,956.5,105.5,4.35,22.75,997.5,998.99,743.38
2018,5,9,13,0,951.0,107.0,4.4,22.8,985.0,1012.23,752.69
2018,5,9,13,15,947.0,106.0,4.4,22.75,965.5,1021.08,759.21
2018,5,9,13,30,943.0,105.0,4.4,22.7,946.0,1026.6,763.66
2018,5,9,13,45,937.0,104.0,4.45,22.65,919.0,1026.83,765.03
2018,5,9,14,0,931.0,103.0,4.5,22.6,892.0,1023.73,764.39
2018,5,9,14,15,923.0,101.5,4.5,22.45,858.5,1014.85,760.01
2018,5,9,14,30,915.0,100.0,4.5,22.3,825.0,1002.76,753.62
2018,5,9,14,45,904.5,98.0,4.55,22.15,785.5,984.61,743.67
2018,5,9,15,0,894.0,96.0,4.6,22.0,746.0,963.52,731.76
2018,5,9,15,15,880.5,94.0,4.6,22.0,701.5,936.86,715.17
2018,5,9,15,30,867.0,92.0,4.6,22.0,657.0,907.69,696.84
2018,5,9,15,45,848.5,89.0,4.75,21.35,608.0,870.59,675.56
2018,5,9,16,0,830.0,86.0,4.9,20.7,559.0,839.02,657.81
2018,5,9,16,15,804.5,83.0,4.9,20.25,506.5,792.41,627.22
2018,5,9,16,30,779.0,80.0,4.9,19.8,454.0,744.82,595.37
2018,5,9,16,45,745.5,76.5,4.95,19.3,400.5,689.74,557.39
2018,5,9,17,0,712.0,73.0,5.0,18.8,347.0,634.84,518.4
2018,5,9,17,15,665.0,68.5,4.9,18.15,294.0,573.79,473.03
2018,5,9,17,30,618.0,64.0,4.8,17.5,241.0,511.3,423.38
2018,5,9,17,45,547.5,57.0,4.7,16.85,190.0,433.56,359.14
2018,5,9,18,0,477.0,50.0,4.6,16.2,139.0,360.78,296.46
2018,5,9,18,15,369.0,40.5,4.45,15.65,96.5,270.7,217.28
2018,5,9,18,30,261.0,31.0,4.3,15.1,54.0,190.22,136.49
2018,5,9,18,45,144.5,18.0,4.1,14.5,29.5,79.6,0.0
2018,5,9,19,0,28.0,5.0,3.9,13.9,5.0,4.77,0.0
2018,5,9,19,15,14.0,2.5,3.85,13.65,2.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,3.45,11.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,3.5,11.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,10,4,45,3.0,1.0,3.45,11.0,1.0,0.0,0.0
2018,5,10,5,0,6.0,2.0,3.5,11.0,2.0,0.0,0.0
2018,5,10,5,15,90.5,16.5,3.55,11.15,23.0,15.73,0.0
2018,5,10,5,30,175.0,31.0,3.6,11.3,44.0,24.57,11.76
2018,5,10,5,45,289.5,43.5,3.6,11.4,85.0,33.74,23.74
2018,5,10,6,0,404.0,56.0,3.6,11.5,126.0,44.04,33.64
2018,5,10,6,15,482.0,64.5,3.55,11.75,176.0,48.46,37.99
2018,5,10,6,30,560.0,73.0,3.5,12.0,226.0,52.72,41.95
2018,5,10,6,45,612.5,79.0,3.45,12.25,279.5,54.64,43.63
2018,5,10,7,0,665.0,85.0,3.4,12.5,333.0,56.47,45.14
2018,5,10,7,15,701.0,90.0,3.4,12.95,386.5,57.38,45.71
2018,5,10,7,30,737.0,95.0,3.4,13.4,440.0,100.94,56.94
2018,5,10,7,45,763.0,99.0,3.35,13.8,492.0,153.15,90.15
2018,5,10,8,0,789.0,103.0,3.3,14.2,544.0,202.38,128.03
2018,5,10,8,15,809.5,106.5,3.25,14.7,593.5,252.88,170.95
2018,5,10,8,30,830.0,110.0,3.2,15.2,643.0,305.47,217.06
2018,5,10,8,45,846.0,112.0,3.15,15.7,688.0,357.27,262.81
2018,5,10,9,0,862.0,114.0,3.1,16.2,733.0,410.24,308.8
2018,5,10,9,15,868.0,119.0,3.15,16.8,771.5,467.43,356.91
2018,5,10,9,30,874.0,124.0,3.2,17.4,810.0,518.75,399.21
2018,5,10,9,45,876.0,129.5,3.3,17.95,842.0,567.9,438.81
2018,5,10,10,0,878.0,135.0,3.4,18.5,874.0,615.97,476.44
2018,5,10,10,15,883.5,136.5,3.5,18.9,900.5,661.65,511.63
2018,5,10,10,30,889.0,138.0,3.6,19.3,927.0,706.17,545.13
2018,5,10,10,45,891.5,140.0,3.75,19.7,946.0,747.7,575.92
2018,5,10,11,0,894.0,142.0,3.9,20.1,965.0,787.51,604.2
2018,5,10,11,15,884.0,151.0,4.0,20.3,973.5,821.87,627.79
2018,5,10,11,30,874.0,160.0,4.1,20.5,982.0,853.51,649.41
2018,5,10,11,45,833.0,184.5,4.2,20.7,971.0,875.62,664.38
2018,5,10,12,0,792.0,209.0,4.3,20.9,960.0,889.93,674.03
2018,5,10,12,15,650.5,296.0,4.3,21.05,911.5,873.86,660.08
2018,5,10,12,30,509.0,383.0,4.3,21.2,863.0,848.6,638.14
2018,5,10,12,45,599.5,326.0,4.35,21.35,885.0,893.94,672.91
2018,5,10,13,0,690.0,269.0,4.4,21.5,907.0,939.39,707.13
2018,5,10,13,15,696.0,258.0,4.4,21.55,890.5,947.85,713.46
2018,5,10,13,30,702.0,247.0,4.4,21.6,874.0,953.53,717.86
2018,5,10,13,45,630.5,273.0,4.4,21.65,824.0,918.18,692.72
2018,5,10,14,0,559.0,299.0,4.4,21.7,774.0,878.55,664.36
2018,5,10,14,15,612.5,259.5,4.5,21.5,761.5,895.28,680.33
2018,5,10,14,30,666.0,220.0,4.6,21.3,749.0,906.75,692.06
2018,5,10,14,45,740.5,175.5,4.65,21.1,737.0,927.63,708.78
2018,5,10,15,0,815.0,131.0,4.7,20.9,725.0,937.38,717.89
2018,5,10,15,15,820.0,120.0,4.7,20.9,687.0,919.33,706.87
2018,5,10,15,30,825.0,109.0,4.7,20.9,649.0,898.0,693.78
2018,5,10,15,45,806.5,105.5,4.85,20.0,600.5,861.25,673.07
2018,5,10,16,0,788.0,102.0,5.0,19.1,552.0,822.67,650.53
2018,5,10,16,15,764.5,97.5,4.95,18.6,501.0,777.11,620.18
2018,5,10,16,30,741.0,93.0,4.9,18.1,450.0,730.51,588.52
2018,5,10,16,45,707.0,88.5,4.9,17.6,397.0,679.27,552.82
2018,5,10,17,0,673.0,84.0,4.9,17.1,344.0,624.45,513.34
2018,5,10,17,15,625.0,78.0,4.8,16.5,291.5,558.6,463.23
2018,5,10,17,30,577.0,72.0,4.7,15.9,239.0,494.91,412.16
2018,5,10,17,45,506.0,64.0,4.55,15.3,188.5,417.07,347.38
2018,5,10,18,0,435.0,56.0,4.4,14.7,138.0,344.07,284.28
2018,5,10,18,15,326.5,45.0,4.3,14.2,96.0,252.54,203.93
2018,5,10,18,30,218.0,34.0,4.2,13.7,54.0,175.08,127.81
2018,5,10,18,45,118.0,19.5,4.05,13.2,29.5,69.78,0.0
2018,5,10,19,0,18.0,5.0,3.9,12.7,5.0,4.77,0.0
2018,5,10,19,15,9.0,2.5,3.95,12.55,2.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,3.7,11.35,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.45,11.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.35,11.15,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,2.85,10.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,2.65,10.6,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,2.4,10.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,2.3,10.45,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,2.3,10.55,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,2.3,10.6,2.0,0.0,0.0
2018,5,11,5,15,72.5,15.5,2.25,10.9,21.0,14.77,0.0
2018,5,11,5,30,138.0,29.0,2.2,11.2,40.0,22.82,11.16
2018,5,11,5,45,227.0,42.5,2.15,11.5,76.0,32.79,22.99
2018,5,11,6,0,316.0,56.0,2.1,11.8,112.0,42.33,32.14
2018,5,11,6,15,373.0,67.5,2.0,12.25,155.0,49.87,39.2
2018,5,11,6,30,430.0,79.0,1.9,12.7,198.0,57.05,45.72
2018,5,11,6,45,500.5,87.0,1.8,13.2,253.5,60.76,48.93
2018,5,11,7,0,571.0,95.0,1.7,13.7,309.0,63.88,51.49
2018,5,11,7,15,556.5,114.0,1.65,14.25,348.5,76.28,62.14
2018,5,11,7,30,542.0,133.0,1.6,14.8,388.0,122.0,79.56
2018,5,11,7,45,509.0,159.0,1.55,15.3,420.0,168.43,112.4
2018,5,11,8,0,476.0,185.0,1.5,15.8,452.0,212.05,147.79
2018,5,11,8,15,476.5,204.5,1.5,16.35,491.5,255.03,183.1
2018,5,11,8,30,477.0,224.0,1.5,16.9,531.0,298.31,219.11
2018,5,11,8,45,499.0,233.0,1.5,17.45,574.0,340.6,253.62
2018,5,11,9,0,521.0,242.0,1.5,18.0,617.0,385.04,289.39
2018,5,11,9,15,575.5,236.5,1.6,18.45,672.0,433.76,327.96
2018,5,11,9,30,630.0,231.0,1.7,18.9,727.0,485.52,368.44
2018,5,11,9,45,645.5,237.5,1.75,19.35,764.5,532.74,404.68
2018,5,11,10,0,661.0,244.0,1.8,19.8,802.0,580.75,440.63
2018,5,11,10,15,606.5,285.5,1.9,20.1,810.0,616.06,466.19
2018,5,11,10,30,552.0,327.0,2.0,20.4,818.0,647.88,488.41
2018,5,11,10,45,577.5,324.0,2.15,20.75,847.5,691.02,519.78
2018,5,11,11,0,603.0,321.0,2.3,21.1,877.0,734.96,551.23
2018,5,11,11,15,586.0,334.5,2.4,21.25,880.5,761.19,569.36
2018,5,11,11,30,569.0,348.0,2.5,21.4,884.0,785.22,585.88
2018,5,11,11,45,711.5,257.5,2.65,21.6,931.0,844.43,631.16
2018,5,11,12,0,854.0,167.0,2.8,21.8,978.0,905.62,673.81
2018,5,11,12,15,883.5,147.5,2.9,21.85,984.0,932.67,692.05
2018,5,11,12,30,913.0,128.0,3.0,21.9,990.0,963.24,712.96
2018,5,11,12,45,913.5,126.5,3.1,21.95,980.5,981.76,725.89
2018,5,11,13,0,914.0,125.0,3.2,22.0,971.0,997.3,737.05
2018,5,11,13,15,912.0,123.5,3.25,21.9,953.5,1007.38,744.78
2018,5,11,13,30,910.0,122.0,3.3,21.8,936.0,1014.27,750.59
2018,5,11,13,45,907.0,120.0,3.4,21.7,911.5,1016.45,753.84
2018,5,11,14,0,904.0,118.0,3.5,21.6,887.0,1015.39,755.11
2018,5,11,14,15,898.0,116.0,3.55,21.45,855.5,1008.19,752.22
2018,5,11,14,30,892.0,114.0,3.6,21.3,824.0,997.83,747.37
2018,5,11,14,45,884.0,111.0,3.65,21.15,786.0,981.38,738.53
2018,5,11,15,0,876.0,108.0,3.7,21.0,748.0,961.98,727.77
2018,5,11,15,15,862.5,105.0,3.7,21.0,703.5,934.62,710.85
2018,5,11,15,30,849.0,102.0,3.7,21.0,659.0,912.71,697.74
2018,5,11,15,45,832.5,98.5,3.7,20.45,611.0,877.19,676.48
2018,5,11,16,0,816.0,95.0,3.7,19.9,563.0,839.69,653.62
2018,5,11,16,15,794.5,91.0,3.7,19.55,512.0,795.63,625.16
2018,5,11,16,30,773.0,87.0,3.7,19.2,461.0,750.36,595.31
2018,5,11,16,45,741.5,82.5,3.7,18.85,407.5,695.75,557.8
2018,5,11,17,0,710.0,78.0,3.7,18.5,354.0,645.2,522.36
2018,5,11,17,15,665.5,72.5,3.55,17.95,301.0,581.05,475.16
2018,5,11,17,30,621.0,67.0,3.4,17.4,248.0,518.78,426.33
2018,5,11,17,45,554.0,60.0,3.25,16.8,197.0,442.86,364.48
2018,5,11,18,0,487.0,53.0,3.1,16.2,146.0,371.48,303.78
2018,5,11,18,15,380.0,43.5,2.95,15.6,102.5,280.92,225.28
2018,5,11,18,30,273.0,34.0,2.8,15.0,59.0,199.36,146.73
2018,5,11,18,45,152.0,20.0,2.65,14.35,32.5,104.66,0.0
2018,5,11,19,0,31.0,6.0,2.5,13.7,6.0,17.81,0.0
2018,5,11,19,15,15.5,3.0,2.5,13.4,3.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,1.7,11.25,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.8,10.85,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.8,10.75,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.05,10.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,12,4,45,6.5,2.0,2.4,11.1,2.0,0.0,0.0
2018,5,12,5,0,13.0,4.0,2.5,11.2,4.0,0.0,0.0
2018,5,12,5,15,100.5,18.5,2.6,11.55,26.0,17.63,0.0
2018,5,12,5,30,188.0,33.0,2.7,11.9,48.0,26.12,14.09
2018,5,12,5,45,295.5,45.5,2.75,12.3,89.0,35.23,25.07
2018,5,12,6,0,403.0,58.0,2.8,12.7,130.0,45.57,34.89
2018,5,12,6,15,476.0,67.0,2.8,13.1,179.5,50.36,39.51
2018,5,12,6,30,549.0,76.0,2.8,13.5,229.0,54.95,43.69
2018,5,12,6,45,597.5,83.0,2.75,13.9,281.5,57.56,45.94
2018,5,12,7,0,646.0,90.0,2.7,14.3,334.0,60.01,47.93
2018,5,12,7,15,684.0,95.0,2.6,14.75,387.5,64.12,51.31
2018,5,12,7,30,722.0,100.0,2.5,15.2,441.0,107.66,61.24
2018,5,12,7,45,751.0,103.5,2.4,15.65,493.5,153.46,89.77
2018,5,12,8,0,780.0,107.0,2.3,16.1,546.0,208.0,131.92
2018,5,12,8,15,802.0,110.0,2.25,16.55,595.5,257.91,173.93
2018,5,12,8,30,824.0,113.0,2.2,17.0,645.0,310.06,219.04
2018,5,12,8,45,841.0,115.0,2.15,17.45,690.5,361.81,263.99
2018,5,12,9,0,858.0,117.0,2.1,17.9,736.0,414.85,309.14
2018,5,12,9,15,872.0,117.5,2.1,18.2,776.5,471.43,356.08
2018,5,12,9,30,886.0,118.0,2.1,18.5,817.0,522.98,398.02
2018,5,12,9,45,897.5,118.0,2.1,18.85,851.5,572.98,437.57
2018,5,12,10,0,909.0,118.0,2.1,19.2,886.0,622.7,475.71
2018,5,12,10,15,915.5,118.5,2.15,19.4,913.0,669.27,511.03
2018,5,12,10,30,922.0,119.0,2.2,19.6,940.0,714.69,544.69
2018,5,12,10,45,926.5,119.5,2.25,19.85,960.0,757.38,575.56
2018,5,12,11,0,931.0,120.0,2.3,20.1,980.0,798.41,603.01
2018,5,12,11,15,933.0,121.5,2.35,20.25,992.5,836.55,628.43
2018,5,12,11,30,935.0,123.0,2.4,20.4,1005.0,872.56,652.27
2018,5,12,11,45,935.5,123.0,2.45,20.55,1009.0,903.68,672.73
2018,5,12,12,0,936.0,123.0,2.5,20.7,1013.0,932.29,691.5
2018,5,12,12,15,932.5,124.5,2.55,20.75,1008.5,956.1,707.38
2018,5,12,12,30,929.0,126.0,2.6,20.8,1004.0,977.01,721.43
2018,5,12,12,45,923.0,127.5,2.65,20.9,991.5,992.62,731.95
2018,5,12,13,0,917.0,129.0,2.7,21.0,979.0,1005.09,740.57
2018,5,12,13,15,912.0,128.5,2.8,21.0,959.5,1013.37,747.34
2018,5,12,13,30,907.0,128.0,2.9,21.0,940.0,1018.43,752.16
2018,5,12,13,45,899.5,127.0,2.95,21.0,913.0,1017.33,752.63
2018,5,12,14,0,892.0,126.0,3.0,21.0,886.0,1013.01,751.18
2018,5,12,14,15,883.0,124.0,3.0,20.9,852.5,1003.02,745.97
2018,5,12,14,30,874.0,122.0,3.0,20.8,819.0,989.95,738.88
2018,5,12,14,45,862.0,120.0,3.05,20.65,779.5,971.03,728.52
2018,5,12,15,0,850.0,118.0,3.1,20.5,740.0,957.74,722.06
2018,5,12,15,15,835.0,115.5,3.1,20.5,696.0,930.01,704.97
2018,5,12,15,30,820.0,113.0,3.1,20.5,652.0,899.87,686.31
2018,5,12,15,45,799.5,109.5,3.0,20.1,603.0,861.45,662.13
2018,5,12,16,0,779.0,106.0,2.9,19.7,554.0,821.3,636.55
2018,5,12,16,15,752.0,102.0,2.85,19.4,502.0,773.61,605.28
2018,5,12,16,30,725.0,98.0,2.8,19.1,450.0,729.47,576.08
2018,5,12,16,45,689.5,93.5,2.75,18.8,397.5,673.6,537.54
2018,5,12,17,0,654.0,89.0,2.7,18.5,345.0,618.2,498.39
2018,5,12,17,15,606.0,82.5,2.5,18.05,292.5,552.34,448.99
2018,5,12,17,30,558.0,76.0,2.3,17.6,240.0,488.62,399.04
2018,5,12,17,45,488.5,68.0,2.15,17.1,190.5,412.22,337.25
2018,5,12,18,0,419.0,60.0,2.0,16.6,141.0,340.41,276.85
2018,5,12,18,15,317.0,48.0,1.85,15.95,99.0,252.31,201.44
2018,5,12,18,30,215.0,36.0,1.7,15.3,57.0,176.46,130.31
2018,5,12,18,45,119.0,21.0,1.55,14.7,31.5,92.43,0.0
2018,5,12,19,0,23.0,6.0,1.4,14.1,6.0,14.73,0.0
2018,5,12,19,15,11.5,3.0,1.4,13.85,3.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.75,11.45,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,13,4,45,5.5,2.0,1.8,11.85,2.0,0.0,0.0
2018,5,13,5,0,11.0,4.0,1.8,11.9,4.0,0.0,0.0
2018,5,13,5,15,90.5,18.5,1.8,12.05,25.5,17.63,0.0
2018,5,13,5,30,170.0,33.0,1.8,12.2,47.0,26.04,14.48
2018,5,13,5,45,273.0,46.0,1.85,12.35,87.0,35.54,25.41
2018,5,13,6,0,376.0,59.0,1.9,12.5,127.0,44.65,34.15
2018,5,13,6,15,298.0,72.0,1.85,12.75,137.0,53.0,41.94
2018,5,13,6,30,220.0,85.0,1.8,13.0,147.0,65.86,53.53
2018,5,13,6,45,298.0,99.5,1.75,13.25,202.0,69.63,56.8
2018,5,13,7,0,376.0,114.0,1.7,13.5,257.0,78.01,64.03
