Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,11.05,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,23,4,45,18.0,4.5,1.7,11.15,4.5,0.0,0.0
2018,5,23,5,0,36.0,9.0,1.7,11.2,9.0,8.58,0.0
2018,5,23,5,15,135.5,23.5,1.7,11.45,35.5,18.69,0.0
2018,5,23,5,30,235.0,38.0,1.7,11.7,62.0,29.71,19.53
2018,5,23,5,45,302.0,48.0,1.7,11.95,97.0,36.65,26.79
2018,5,23,6,0,369.0,58.0,1.7,12.2,132.0,43.3,33.18
2018,5,23,6,15,214.5,76.0,1.7,12.55,122.0,59.53,47.91
2018,5,23,6,30,60.0,94.0,1.7,12.9,112.0,80.69,66.75
2018,5,23,6,45,137.0,114.0,1.65,13.25,165.5,91.39,76.0
2018,5,23,7,0,214.0,134.0,1.6,13.6,219.0,98.29,81.74
2018,5,23,7,15,230.5,149.5,1.6,14.15,252.5,116.31,87.96
2018,5,23,7,30,247.0,165.0,1.6,14.7,286.0,143.46,104.73
2018,5,23,7,45,203.5,197.0,1.55,15.2,304.0,176.21,131.23
2018,5,23,8,0,160.0,229.0,1.5,15.7,322.0,213.22,162.27
2018,5,23,8,15,137.5,263.0,1.6,16.2,347.5,244.38,187.72
2018,5,23,8,30,115.0,297.0,1.7,16.7,373.0,273.72,211.32
2018,5,23,8,45,205.0,303.5,1.8,17.2,450.0,319.51,244.91
2018,5,23,9,0,295.0,310.0,1.9,17.7,527.0,366.58,280.2
2018,5,23,9,15,372.5,298.0,2.0,18.05,587.0,410.18,313.77
2018,5,23,9,30,450.0,286.0,2.1,18.4,647.0,454.83,348.46
2018,5,23,9,45,623.0,221.5,2.2,18.8,743.5,518.36,397.89
2018,5,23,10,0,796.0,157.0,2.3,19.2,840.0,599.81,460.31
2018,5,23,10,15,847.5,136.5,2.4,19.45,884.0,653.95,501.37
2018,5,23,10,30,899.0,116.0,2.5,19.7,928.0,708.55,542.33
2018,5,23,10,45,904.0,117.0,2.6,20.0,948.0,750.54,572.37
2018,5,23,11,0,909.0,118.0,2.7,20.3,968.0,791.0,599.76
2018,5,23,11,15,912.0,117.5,2.75,20.5,980.0,826.85,623.71
2018,5,23,11,30,915.0,117.0,2.8,20.7,992.0,860.69,646.16
2018,5,23,11,45,917.0,117.0,2.85,20.9,997.0,891.99,666.81
2018,5,23,12,0,919.0,117.0,2.9,21.1,1002.0,920.97,685.84
2018,5,23,12,15,920.0,116.0,2.95,21.2,999.5,945.66,702.26
2018,5,23,12,30,921.0,115.0,3.0,21.3,997.0,967.68,716.97
2018,5,23,12,45,921.0,112.5,3.0,21.4,986.5,984.5,727.9
2018,5,23,13,0,921.0,110.0,3.0,21.5,976.0,998.3,736.97
2018,5,23,13,15,918.0,109.0,3.0,21.5,958.0,1007.62,743.48
2018,5,23,13,30,915.0,108.0,3.0,21.5,940.0,1013.78,748.08
2018,5,23,13,45,911.0,106.5,3.0,21.55,915.5,1015.25,749.61
2018,5,23,14,0,907.0,105.0,3.0,21.6,891.0,1013.52,749.22
2018,5,23,14,15,900.5,103.5,3.0,21.5,859.5,1006.17,745.72
2018,5,23,14,30,894.0,102.0,3.0,21.4,828.0,995.73,740.34
2018,5,23,14,45,885.0,99.5,2.95,21.35,790.5,978.74,730.17
2018,5,23,15,0,876.0,97.0,2.9,21.3,753.0,958.87,718.21
2018,5,23,15,15,863.5,95.0,2.9,21.3,710.0,933.53,702.9
2018,5,23,15,30,851.0,93.0,2.9,21.3,667.0,905.75,685.95
2018,5,23,15,45,834.5,90.5,2.9,20.95,620.5,871.5,665.38
2018,5,23,16,0,818.0,88.0,2.9,20.6,574.0,842.9,648.58
2018,5,23,16,15,797.0,84.5,2.9,20.3,524.0,799.91,621.22
2018,5,23,16,30,776.0,81.0,2.9,20.0,474.0,755.74,592.61
2018,5,23,16,45,747.0,78.0,2.9,19.7,422.5,704.91,558.51
2018,5,23,17,0,718.0,75.0,2.9,19.4,371.0,653.96,523.47
2018,5,23,17,15,678.0,70.0,2.9,18.9,319.0,596.37,482.66
2018,5,23,17,30,638.0,65.0,2.9,18.4,267.0,537.06,438.4
2018,5,23,17,45,580.0,59.5,2.9,17.9,217.5,467.48,383.18
2018,5,23,18,0,522.0,54.0,2.9,17.4,168.0,401.64,328.56
2018,5,23,18,15,433.0,45.5,2.85,16.8,123.5,319.19,258.33
2018,5,23,18,30,344.0,37.0,2.8,16.2,79.0,244.27,191.46
2018,5,23,18,45,216.5,25.5,2.7,15.6,47.5,151.51,90.33
2018,5,23,19,0,89.0,14.0,2.6,15.0,16.0,49.65,0.0
2018,5,23,19,15,44.5,7.0,2.6,14.65,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.85,10.7,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,5,24,4,45,22.5,4.0,1.05,11.1,4.5,0.0,0.0
2018,5,24,5,0,45.0,8.0,1.1,11.2,9.0,7.63,0.0
2018,5,24,5,15,152.0,22.5,1.2,11.55,36.5,17.83,0.34
2018,5,24,5,30,259.0,37.0,1.3,11.9,64.0,28.88,18.9
2018,5,24,5,45,247.5,38.0,1.4,12.3,75.5,28.68,19.76
2018,5,24,6,0,236.0,39.0,1.5,12.7,87.0,28.6,20.01
2018,5,24,6,15,118.0,47.0,1.55,13.05,71.0,37.72,28.34
2018,5,24,6,30,0.0,55.0,1.6,13.4,55.0,51.13,40.34
2018,5,24,6,45,1.0,84.0,1.65,13.75,84.5,76.73,62.96
2018,5,24,7,0,2.0,113.0,1.7,14.1,114.0,101.0,83.99
2018,5,24,7,15,4.0,128.0,1.75,14.45,130.0,114.38,90.72
2018,5,24,7,30,6.0,143.0,1.8,14.8,146.0,128.31,101.6
2018,5,24,7,45,4.0,148.0,1.85,15.2,150.0,133.79,105.61
2018,5,24,8,0,2.0,153.0,1.9,15.6,154.0,138.86,109.3
2018,5,24,8,15,2.5,159.5,1.95,16.0,161.0,145.45,114.12
2018,5,24,8,30,3.0,166.0,2.0,16.4,168.0,152.04,118.91
2018,5,24,8,45,4.5,177.5,2.1,16.75,180.5,163.31,127.45
2018,5,24,9,0,6.0,189.0,2.2,17.1,193.0,174.77,136.11
2018,5,24,9,15,7.0,196.5,2.3,17.45,201.5,182.7,141.94
2018,5,24,9,30,8.0,204.0,2.4,17.8,210.0,190.72,147.86
2018,5,24,9,45,11.0,230.5,2.45,18.1,239.5,216.77,167.87
2018,5,24,10,0,14.0,257.0,2.5,18.4,269.0,243.25,187.99
2018,5,24,10,15,18.5,293.5,2.55,18.65,310.0,279.98,215.85
2018,5,24,10,30,23.0,330.0,2.6,18.9,351.0,317.38,243.87
2018,5,24,10,45,29.0,355.5,2.65,19.1,382.5,343.46,263.22
2018,5,24,11,0,35.0,381.0,2.7,19.3,414.0,374.41,286.12
2018,5,24,11,15,111.0,390.5,2.75,19.4,496.5,446.82,341.8
2018,5,24,11,30,187.0,400.0,2.8,19.5,579.0,525.74,401.26
2018,5,24,11,45,169.0,420.0,2.85,19.65,582.5,539.04,409.77
2018,5,24,12,0,151.0,440.0,2.9,19.8,586.0,551.42,417.91
2018,5,24,12,15,139.5,452.5,3.0,19.7,587.0,561.75,425.36
2018,5,24,12,30,128.0,465.0,3.1,19.6,588.0,571.44,432.38
2018,5,24,12,45,98.0,448.5,3.15,19.5,542.0,527.42,400.23
2018,5,24,13,0,68.0,432.0,3.2,19.4,496.0,487.4,370.81
2018,5,24,13,15,106.0,439.5,3.25,19.2,537.0,536.27,408.74
2018,5,24,13,30,144.0,447.0,3.3,19.0,578.0,596.47,454.08
2018,5,24,13,45,151.0,433.5,3.35,18.8,567.5,594.86,453.94
2018,5,24,14,0,158.0,420.0,3.4,18.6,557.0,592.41,453.61
2018,5,24,14,15,287.0,351.0,3.4,18.45,589.0,662.7,510.41
2018,5,24,14,30,416.0,282.0,3.4,18.3,621.0,730.79,564.56
2018,5,24,14,45,424.0,259.5,3.4,18.15,591.0,714.34,554.27
2018,5,24,15,0,432.0,237.0,3.4,18.0,561.0,695.57,542.87
2018,5,24,15,15,393.0,242.5,3.4,18.0,524.0,661.15,517.9
2018,5,24,15,30,354.0,248.0,3.4,18.0,487.0,612.02,482.23
2018,5,24,15,45,306.5,240.5,3.3,17.55,437.0,555.81,441.11
2018,5,24,16,0,259.0,233.0,3.2,17.1,387.0,500.8,400.17
2018,5,24,16,15,219.5,224.0,3.15,16.8,346.5,438.7,353.32
2018,5,24,16,30,180.0,215.0,3.1,16.5,306.0,392.68,317.89
2018,5,24,16,45,208.5,187.5,3.05,16.2,282.0,379.98,310.34
2018,5,24,17,0,237.0,160.0,3.0,15.9,258.0,376.9,309.8
2018,5,24,17,15,279.5,133.5,2.9,15.55,234.0,368.85,305.34
2018,5,24,17,30,322.0,107.0,2.8,15.2,210.0,369.12,306.65
2018,5,24,17,45,292.0,90.0,2.75,14.9,170.5,317.35,263.84
2018,5,24,18,0,262.0,73.0,2.7,14.6,131.0,267.4,221.33
2018,5,24,18,15,209.5,58.0,2.65,14.3,96.5,198.76,162.03
2018,5,24,18,30,157.0,43.0,2.6,14.0,62.0,146.66,115.01
2018,5,24,18,45,91.5,27.0,2.55,13.7,37.0,88.06,53.13
2018,5,24,19,0,26.0,11.0,2.5,13.4,12.0,21.13,0.0
2018,5,24,19,15,13.0,5.5,2.45,13.25,6.0,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.55,11.6,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.15,11.3,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,4,45,2.5,2.0,1.2,11.45,2.0,0.0,0.0
2018,5,25,5,0,5.0,4.0,1.2,11.5,4.0,3.81,0.0
2018,5,25,5,15,6.0,11.5,1.3,11.85,12.0,10.81,0.0
2018,5,25,5,30,7.0,19.0,1.4,12.2,20.0,17.87,9.58
2018,5,25,5,45,3.5,31.5,1.5,12.5,32.0,29.25,20.26
2018,5,25,6,0,0.0,44.0,1.6,12.8,44.0,40.89,30.98
2018,5,25,6,15,1.5,50.5,1.6,13.1,51.0,46.94,36.58
2018,5,25,6,30,3.0,57.0,1.6,13.4,58.0,53.0,42.0
2018,5,25,6,45,26.0,95.5,1.6,13.75,106.0,82.96,68.46
2018,5,25,7,0,49.0,134.0,1.6,14.1,154.0,111.65,93.27
2018,5,25,7,15,40.0,152.5,1.6,14.45,170.0,128.06,101.22
2018,5,25,7,30,31.0,171.0,1.6,14.8,186.0,145.56,114.69
2018,5,25,7,45,42.5,202.5,1.6,15.2,225.5,174.41,136.82
2018,5,25,8,0,54.0,234.0,1.6,15.6,265.0,204.88,160.1
2018,5,25,8,15,32.5,214.5,1.65,15.9,233.5,191.23,149.58
2018,5,25,8,30,11.0,195.0,1.7,16.2,202.0,179.08,140.22
2018,5,25,8,45,10.0,194.5,1.75,16.5,201.5,179.86,140.47
2018,5,25,9,0,9.0,194.0,1.8,16.8,201.0,180.32,140.45
2018,5,25,9,15,7.5,189.5,1.9,17.05,195.5,176.79,137.33
2018,5,25,9,30,6.0,185.0,2.0,17.3,190.0,172.92,133.96
2018,5,25,9,45,6.0,185.0,2.1,17.55,190.0,173.61,134.23
2018,5,25,10,0,6.0,185.0,2.2,17.8,190.0,174.25,134.46
2018,5,25,10,15,12.0,241.5,2.3,17.95,252.0,229.57,177.53
2018,5,25,10,30,18.0,298.0,2.4,18.1,314.0,285.52,220.28
2018,5,25,10,45,18.5,303.0,2.55,18.25,320.0,292.12,224.98
2018,5,25,11,0,19.0,308.0,2.7,18.4,326.0,298.74,229.89
2018,5,25,11,15,17.5,291.5,2.8,18.4,308.0,284.13,218.72
2018,5,25,11,30,16.0,275.0,2.9,18.4,290.0,269.1,207.26
2018,5,25,11,45,9.5,201.0,3.0,18.45,210.0,195.9,150.59
2018,5,25,12,0,3.0,127.0,3.1,18.5,130.0,121.53,92.07
2018,5,25,12,15,1.5,102.5,3.15,18.45,104.0,97.37,72.91
2018,5,25,12,30,0.0,78.0,3.2,18.4,78.0,73.05,53.44
2018,5,25,12,45,0.0,80.0,3.25,18.3,80.0,74.93,55.01
2018,5,25,13,0,0.0,82.0,3.3,18.2,82.0,76.79,56.56
2018,5,25,13,15,2.0,118.0,3.35,18.1,120.0,112.69,85.48
2018,5,25,13,30,4.0,154.0,3.4,18.0,158.0,148.91,114.46
2018,5,25,13,45,7.5,191.0,3.4,17.85,198.0,188.01,145.64
2018,5,25,14,0,11.0,228.0,3.4,17.7,238.0,227.71,177.12
2018,5,25,14,15,24.5,213.0,3.35,17.6,233.5,234.67,183.47
2018,5,25,14,30,38.0,198.0,3.3,17.5,229.0,233.41,183.5
2018,5,25,14,45,27.0,220.5,3.3,17.35,242.0,246.68,193.76
2018,5,25,15,0,16.0,243.0,3.3,17.2,255.0,249.98,196.24
2018,5,25,15,15,37.5,249.0,3.3,17.2,275.0,289.52,228.59
2018,5,25,15,30,59.0,255.0,3.3,17.2,295.0,317.84,252.02
2018,5,25,15,45,41.0,233.5,3.25,17.0,260.5,278.78,221.46
2018,5,25,16,0,23.0,212.0,3.2,16.8,226.0,228.46,181.72
2018,5,25,16,15,20.5,193.5,3.15,16.65,205.0,207.86,165.9
2018,5,25,16,30,18.0,175.0,3.1,16.5,184.0,187.28,149.85
2018,5,25,16,45,20.5,156.5,3.05,16.3,166.0,170.73,137.11
2018,5,25,17,0,23.0,138.0,3.0,16.1,148.0,162.76,131.24
2018,5,25,17,15,76.0,126.5,2.9,15.9,152.0,189.86,155.7
2018,5,25,17,30,129.0,115.0,2.8,15.7,156.0,223.58,184.87
2018,5,25,17,45,122.0,94.5,2.7,15.5,128.0,191.37,157.84
2018,5,25,18,0,115.0,74.0,2.6,15.3,100.0,159.05,130.14
2018,5,25,18,15,84.0,56.5,2.4,14.9,73.0,117.62,93.88
2018,5,25,18,30,53.0,39.0,2.2,14.5,46.0,78.22,59.0
2018,5,25,18,45,29.5,24.5,1.95,14.15,28.0,47.53,27.14
2018,5,25,19,0,6.0,10.0,1.7,13.8,10.0,12.0,0.0
2018,5,25,19,15,3.0,5.0,1.7,13.55,5.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.8,11.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.4,11.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.35,11.35,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,26,4,45,21.5,4.0,2.6,11.45,4.5,0.0,0.0
2018,5,26,5,0,43.0,8.0,2.7,11.5,9.0,7.63,0.0
2018,5,26,5,15,119.0,21.0,2.8,11.6,32.0,16.53,1.64
2018,5,26,5,30,195.0,34.0,2.9,11.7,55.0,26.32,16.83
2018,5,26,5,45,248.0,47.0,3.05,11.85,88.5,35.67,25.97
2018,5,26,6,0,301.0,60.0,3.2,12.0,122.0,44.59,34.37
2018,5,26,6,15,159.0,70.0,3.15,12.2,103.5,55.01,43.93
2018,5,26,6,30,17.0,80.0,3.1,12.4,85.0,70.34,57.67
2018,5,26,6,45,20.5,105.0,3.05,12.6,112.5,89.93,74.96
2018,5,26,7,0,24.0,130.0,3.0,12.8,140.0,108.85,91.36
2018,5,26,7,15,42.0,158.5,2.95,13.1,178.5,132.37,105.43
2018,5,26,7,30,60.0,187.0,2.9,13.4,217.0,159.31,125.72
2018,5,26,7,45,55.0,206.5,2.8,13.65,236.0,179.1,141.22
2018,5,26,8,0,50.0,226.0,2.7,13.9,255.0,198.53,156.65
2018,5,26,8,15,42.5,228.0,2.65,14.2,254.0,203.97,160.89
2018,5,26,8,30,35.0,230.0,2.6,14.5,253.0,208.11,164.06
2018,5,26,8,45,27.0,217.5,2.55,14.8,236.0,199.28,156.82
2018,5,26,9,0,19.0,205.0,2.5,15.1,219.0,188.77,148.2
2018,5,26,9,15,20.5,232.0,2.5,15.5,248.0,214.27,168.03
2018,5,26,9,30,22.0,259.0,2.5,15.9,277.0,240.19,187.87
2018,5,26,9,45,185.0,252.0,2.5,16.3,410.5,315.22,247.23
2018,5,26,10,0,348.0,245.0,2.5,16.7,544.0,412.47,323.26
2018,5,26,10,15,443.5,256.5,2.55,17.0,650.0,501.6,391.18
2018,5,26,10,30,539.0,268.0,2.6,17.3,756.0,596.3,461.85
2018,5,26,10,45,506.5,290.0,2.7,17.6,756.5,620.48,478.62
2018,5,26,11,0,474.0,312.0,2.8,17.9,757.0,639.37,491.69
2018,5,26,11,15,632.0,248.5,2.9,18.15,849.5,727.6,558.71
2018,5,26,11,30,790.0,185.0,3.0,18.4,942.0,823.87,628.37
2018,5,26,11,45,838.5,160.0,3.15,18.6,967.0,869.68,659.62
2018,5,26,12,0,887.0,135.0,3.3,18.8,992.0,910.79,687.86
2018,5,26,12,15,889.0,133.5,3.4,18.95,990.0,935.38,704.6
2018,5,26,12,30,891.0,132.0,3.5,19.1,988.0,957.46,719.8
2018,5,26,12,45,891.5,130.0,3.65,19.2,978.5,974.98,732.48
2018,5,26,13,0,892.0,128.0,3.8,19.3,969.0,989.65,743.34
2018,5,26,13,15,890.0,126.5,3.85,19.35,952.0,999.42,750.52
2018,5,26,13,30,888.0,125.0,3.9,19.4,935.0,1006.13,755.79
2018,5,26,13,45,884.5,123.0,4.0,19.45,911.0,1007.77,758.11
2018,5,26,14,0,881.0,121.0,4.1,19.5,887.0,1006.28,758.49
2018,5,26,14,15,875.0,119.0,4.15,19.45,856.5,999.24,755.21
2018,5,26,14,30,869.0,117.0,4.2,19.4,826.0,989.18,750.02
2018,5,26,14,45,860.5,114.5,4.3,19.35,789.5,973.19,741.17
2018,5,26,15,0,852.0,112.0,4.4,19.3,753.0,954.4,730.48
2018,5,26,15,15,839.0,109.5,4.4,19.3,710.5,936.89,720.05
2018,5,26,15,30,826.0,107.0,4.4,19.3,668.0,908.71,702.17
2018,5,26,15,45,811.0,103.5,4.4,18.9,622.0,875.29,681.64
2018,5,26,16,0,796.0,100.0,4.4,18.5,576.0,839.91,659.5
2018,5,26,16,15,775.5,96.5,4.4,18.2,527.5,798.06,632.08
2018,5,26,16,30,755.0,93.0,4.4,17.9,479.0,755.0,603.35
2018,5,26,16,45,725.5,89.0,4.35,17.65,427.5,707.0,569.98
2018,5,26,17,0,696.0,85.0,4.3,17.4,376.0,655.5,533.24
2018,5,26,17,15,655.0,79.5,4.2,17.0,324.0,594.11,487.95
2018,5,26,17,30,614.0,74.0,4.1,16.6,272.0,534.26,441.61
2018,5,26,17,45,554.5,68.0,4.0,16.2,222.5,463.76,384.48
2018,5,26,18,0,495.0,62.0,3.9,15.8,173.0,396.93,328.21
2018,5,26,18,15,404.5,52.5,3.75,15.3,128.0,313.0,256.02
2018,5,26,18,30,314.0,43.0,3.6,14.8,83.0,236.68,187.99
2018,5,26,18,45,197.0,29.5,3.45,14.3,51.0,151.03,100.09
2018,5,26,19,0,80.0,16.0,3.3,13.8,19.0,48.24,0.0
2018,5,26,19,15,40.0,8.0,3.25,13.5,9.5,0.0,0.0
2018,5,26,19,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.7,11.65,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,4,45,22.0,5.5,1.9,11.7,6.0,0.0,0.0
2018,5,27,5,0,44.0,11.0,1.9,11.8,12.0,10.48,0.0
2018,5,27,5,15,143.5,25.5,1.9,12.15,39.5,20.24,4.08
2018,5,27,5,30,243.0,40.0,1.9,12.5,67.0,31.21,21.0
2018,5,27,5,45,334.0,51.0,1.9,12.8,108.5,38.93,28.77
2018,5,27,6,0,425.0,62.0,1.9,13.1,150.0,47.29,36.64
2018,5,27,6,15,488.5,70.5,1.85,13.65,198.5,51.61,40.65
2018,5,27,6,30,552.0,79.0,1.8,14.2,247.0,55.71,44.27
2018,5,27,6,45,596.0,85.5,1.75,14.8,298.0,57.89,46.03
2018,5,27,7,0,640.0,92.0,1.7,15.4,349.0,59.91,47.56
2018,5,27,7,15,666.5,98.5,1.75,16.15,398.5,86.54,52.12
2018,5,27,7,30,693.0,105.0,1.8,16.9,448.0,129.55,74.71
2018,5,27,7,45,718.5,110.0,1.8,17.65,498.5,174.42,106.34
2018,5,27,8,0,744.0,115.0,1.8,18.4,549.0,222.19,144.48
2018,5,27,8,15,772.5,115.5,1.85,19.05,599.0,275.05,188.59
2018,5,27,8,30,801.0,116.0,1.9,19.7,649.0,325.18,231.18
2018,5,27,8,45,818.0,117.5,1.95,20.35,693.0,374.83,273.45
2018,5,27,9,0,835.0,119.0,2.0,21.0,737.0,425.77,315.85
2018,5,27,9,15,848.5,120.0,2.05,21.35,776.0,480.64,360.4
2018,5,27,9,30,862.0,121.0,2.1,21.7,815.0,530.6,400.21
2018,5,27,9,45,873.0,121.0,2.2,22.1,848.5,578.57,437.66
2018,5,27,10,0,884.0,121.0,2.3,22.5,882.0,626.26,473.93
2018,5,27,10,15,891.0,121.5,2.4,22.75,908.5,671.36,507.74
2018,5,27,10,30,898.0,122.0,2.5,23.0,935.0,715.45,540.09
2018,5,27,10,45,903.0,122.0,2.6,23.25,954.5,756.47,569.23
2018,5,27,11,0,908.0,122.0,2.7,23.5,974.0,795.94,595.67
2018,5,27,11,15,910.5,122.5,2.8,23.7,986.0,832.18,619.86
2018,5,27,11,30,913.0,123.0,2.9,23.9,998.0,866.42,642.61
2018,5,27,11,45,914.0,123.0,3.0,24.05,1002.5,896.8,662.84
2018,5,27,12,0,915.0,123.0,3.1,24.2,1007.0,924.84,681.52
2018,5,27,12,15,914.0,122.0,3.2,24.3,1003.0,947.68,696.9
2018,5,27,12,30,913.0,121.0,3.3,24.4,999.0,967.81,710.59
2018,5,27,12,45,910.5,121.0,3.4,24.45,988.5,984.65,722.35
2018,5,27,13,0,908.0,121.0,3.5,24.5,978.0,998.54,732.29
2018,5,27,13,15,905.0,119.5,3.55,24.5,960.0,1007.42,738.86
2018,5,27,13,30,902.0,118.0,3.6,24.5,942.0,1013.17,743.55
2018,5,27,13,45,897.0,116.5,3.7,24.45,917.0,1013.81,745.52
2018,5,27,14,0,892.0,115.0,3.8,24.4,892.0,1011.3,745.57
2018,5,27,14,15,884.5,113.0,3.8,24.3,860.0,1002.68,741.19
2018,5,27,14,30,877.0,111.0,3.8,24.2,828.0,991.02,734.95
2018,5,27,14,45,867.5,109.0,3.85,24.15,791.0,974.47,725.72
2018,5,27,15,0,858.0,107.0,3.9,24.1,754.0,955.13,714.7
2018,5,27,15,15,845.0,105.0,3.9,24.1,711.5,929.83,699.23
2018,5,27,15,30,832.0,103.0,3.9,24.1,669.0,910.18,687.68
2018,5,27,15,45,815.5,100.0,3.8,23.8,622.5,875.86,666.2
2018,5,27,16,0,799.0,97.0,3.7,23.5,576.0,839.65,643.35
2018,5,27,16,15,778.0,93.0,3.65,23.25,526.5,796.7,615.6
2018,5,27,16,30,757.0,89.0,3.6,23.0,477.0,752.59,586.63
2018,5,27,16,45,728.5,85.0,3.5,22.75,426.0,701.58,551.9
2018,5,27,17,0,700.0,81.0,3.4,22.5,375.0,654.14,519.11
2018,5,27,17,15,660.5,76.0,3.15,21.95,323.5,594.33,476.2
2018,5,27,17,30,621.0,71.0,2.9,21.4,272.0,535.97,432.37
2018,5,27,17,45,564.0,65.0,2.65,20.9,223.0,466.85,377.81
2018,5,27,18,0,507.0,59.0,2.4,20.4,174.0,401.29,324.06
2018,5,27,18,15,421.0,50.5,2.25,19.6,129.5,320.58,256.75
2018,5,27,18,30,335.0,42.0,2.1,18.8,85.0,246.74,192.6
2018,5,27,18,45,215.5,29.5,1.9,18.05,52.5,160.34,106.95
2018,5,27,19,0,96.0,17.0,1.7,17.3,20.0,55.92,0.0
2018,5,27,19,15,48.0,8.5,1.65,16.95,10.0,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,15.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,15.35,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,5,28,4,45,35.5,6.0,0.65,16.3,6.5,0.0,0.0
2018,5,28,5,0,71.0,12.0,0.6,16.5,13.0,11.44,0.0
2018,5,28,5,15,192.0,24.0,0.55,16.95,42.0,19.0,3.96
2018,5,28,5,30,313.0,36.0,0.5,17.4,71.0,28.94,18.74
2018,5,28,5,45,406.5,44.0,0.45,17.9,113.5,33.74,23.73
2018,5,28,6,0,500.0,52.0,0.4,18.4,156.0,38.38,28.12
2018,5,28,6,15,561.0,58.5,0.4,18.95,205.5,41.5,30.97
2018,5,28,6,30,622.0,65.0,0.4,19.5,255.0,44.47,33.54
2018,5,28,6,45,665.0,69.0,0.4,20.1,306.5,45.34,34.15
2018,5,28,7,0,708.0,73.0,0.4,20.7,358.0,50.99,38.85
2018,5,28,7,15,738.5,77.0,0.45,21.4,410.0,79.22,42.96
2018,5,28,7,30,769.0,81.0,0.5,22.1,462.0,124.03,65.43
2018,5,28,7,45,792.5,84.0,0.55,22.8,512.5,170.61,97.52
2018,5,28,8,0,816.0,87.0,0.6,23.5,563.0,219.85,136.09
2018,5,28,8,15,834.0,89.0,0.7,24.15,610.5,276.25,182.38
2018,5,28,8,30,852.0,91.0,0.8,24.8,658.0,327.29,225.01
2018,5,28,8,45,865.5,93.0,0.9,25.4,702.0,378.22,267.36
2018,5,28,9,0,879.0,95.0,1.0,26.0,746.0,429.93,309.39
2018,5,28,9,15,886.5,98.0,1.1,26.45,784.0,480.38,349.62
2018,5,28,9,30,894.0,101.0,1.2,26.9,822.0,530.63,388.54
2018,5,28,9,45,899.0,104.5,1.3,27.3,854.5,579.56,425.47
2018,5,28,10,0,904.0,108.0,1.4,27.7,887.0,627.68,460.8
2018,5,28,10,15,910.5,109.0,1.55,27.95,914.0,673.62,494.44
2018,5,28,10,30,917.0,110.0,1.7,28.2,941.0,718.48,526.64
2018,5,28,10,45,921.5,110.5,1.8,28.45,961.0,760.2,554.88
2018,5,28,11,0,926.0,111.0,1.9,28.7,981.0,800.3,580.88
2018,5,28,11,15,929.0,111.5,2.0,28.85,993.5,837.44,605.01
2018,5,28,11,30,932.0,112.0,2.1,29.0,1006.0,872.56,627.74
2018,5,28,11,45,933.5,111.5,2.2,29.1,1010.5,903.33,647.74
2018,5,28,12,0,935.0,111.0,2.3,29.2,1015.0,931.72,666.24
2018,5,28,12,15,932.5,112.0,2.45,29.2,1011.5,955.39,682.48
2018,5,28,12,30,930.0,113.0,2.6,29.2,1008.0,976.28,697.06
2018,5,28,12,45,925.5,114.0,2.7,29.25,996.5,992.39,708.11
2018,5,28,13,0,921.0,115.0,2.8,29.3,985.0,1005.47,717.37
2018,5,28,13,15,917.5,114.5,2.9,29.2,967.0,1014.94,724.91
2018,5,28,13,30,914.0,114.0,3.0,29.1,949.0,1021.26,730.6
2018,5,28,13,45,909.0,112.5,3.1,29.0,924.0,1021.91,732.83
2018,5,28,14,0,904.0,111.0,3.2,28.9,899.0,1019.38,733.18
2018,5,28,14,15,897.0,109.5,3.25,28.75,867.5,1011.73,730.12
2018,5,28,14,30,890.0,108.0,3.3,28.6,836.0,1001.02,725.22
2018,5,28,14,45,880.5,106.0,3.35,28.4,798.5,984.34,716.69
2018,5,28,15,0,871.0,104.0,3.4,28.2,761.0,964.84,706.37
2018,5,28,15,15,858.5,101.5,3.4,28.2,718.5,939.23,691.15
2018,5,28,15,30,846.0,99.0,3.4,28.2,676.0,911.18,674.32
2018,5,28,15,45,829.5,96.0,3.4,27.75,629.0,884.45,659.52
2018,5,28,16,0,813.0,93.0,3.4,27.3,582.0,847.91,637.84
2018,5,28,16,15,792.5,89.5,3.35,27.0,532.5,805.63,611.31
2018,5,28,16,30,772.0,86.0,3.3,26.7,483.0,762.12,583.53
2018,5,28,16,45,744.0,82.0,3.25,26.35,431.5,711.06,549.92
2018,5,28,17,0,716.0,78.0,3.2,26.0,380.0,659.8,515.4
2018,5,28,17,15,677.0,73.5,3.0,25.4,328.5,603.77,476.34
2018,5,28,17,30,638.0,69.0,2.8,24.8,277.0,545.77,433.99
2018,5,28,17,45,583.0,63.0,2.55,24.2,227.5,477.24,380.93
2018,5,28,18,0,528.0,57.0,2.3,23.6,178.0,412.14,328.5
2018,5,28,18,15,443.0,49.0,2.1,22.75,133.0,331.69,262.34
2018,5,28,18,30,358.0,41.0,1.9,21.9,88.0,258.07,199.24
2018,5,28,18,45,235.0,29.0,1.7,21.05,54.5,169.27,113.78
2018,5,28,19,0,112.0,17.0,1.5,20.2,21.0,62.7,0.0
2018,5,28,19,15,56.0,8.5,1.45,19.9,10.5,8.1,0.0
2018,5,28,19,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,18.3,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.55,18.35,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.4,18.3,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,5,29,4,45,34.0,6.0,0.8,16.8,6.5,0.0,0.0
2018,5,29,5,0,68.0,12.0,0.8,16.8,13.0,11.44,0.0
2018,5,29,5,15,185.5,24.5,0.9,17.25,42.0,19.39,4.7
2018,5,29,5,30,303.0,37.0,1.0,17.7,71.0,29.84,19.47
2018,5,29,5,45,393.0,46.0,1.1,18.15,113.5,35.5,25.19
2018,5,29,6,0,483.0,55.0,1.2,18.6,156.0,40.92,30.27
2018,5,29,6,15,543.5,62.0,1.2,19.15,205.0,44.31,33.37
2018,5,29,6,30,604.0,69.0,1.2,19.7,254.0,47.54,36.15
2018,5,29,6,45,645.0,74.5,1.2,20.2,305.0,49.36,37.59
2018,5,29,7,0,686.0,80.0,1.2,20.7,356.0,51.04,38.86
2018,5,29,7,15,716.5,83.5,1.2,21.4,407.0,84.38,47.32
2018,5,29,7,30,747.0,87.0,1.2,22.1,458.0,127.63,69.17
2018,5,29,7,45,769.5,91.0,1.2,22.75,508.0,173.7,101.28
2018,5,29,8,0,792.0,95.0,1.2,23.4,558.0,222.35,139.67
2018,5,29,8,15,809.0,97.5,1.2,23.9,604.5,270.85,180.18
2018,5,29,8,30,826.0,100.0,1.2,24.4,651.0,321.01,222.4
2018,5,29,8,45,839.0,103.5,1.2,24.95,694.5,378.08,269.22
2018,5,29,9,0,852.0,107.0,1.2,25.5,738.0,429.53,310.79
2018,5,29,9,15,866.0,106.5,1.2,25.9,777.0,478.76,349.81
2018,5,29,9,30,880.0,106.0,1.2,26.3,816.0,528.39,387.92
2018,5,29,9,45,892.5,105.0,1.25,26.7,850.0,576.97,424.43
2018,5,29,10,0,905.0,104.0,1.3,27.1,884.0,625.38,459.76
2018,5,29,10,15,910.5,105.0,1.4,27.35,910.5,670.67,492.63
2018,5,29,10,30,916.0,106.0,1.5,27.6,937.0,714.79,523.98
2018,5,29,10,45,920.0,106.5,1.55,27.9,956.0,756.05,551.26
2018,5,29,11,0,924.0,107.0,1.6,28.2,975.0,795.65,576.35
2018,5,29,11,15,926.0,108.0,1.7,28.35,987.5,832.31,600.16
2018,5,29,11,30,928.0,109.0,1.8,28.5,1000.0,866.91,622.55
2018,5,29,11,45,928.5,109.5,1.9,28.7,1004.5,897.57,642.24
2018,5,29,12,0,929.0,110.0,2.0,28.9,1009.0,925.84,660.4
2018,5,29,12,15,926.5,111.0,2.15,28.9,1005.5,949.34,676.61
2018,5,29,12,30,924.0,112.0,2.3,28.9,1002.0,970.08,691.17
2018,5,29,12,45,919.0,113.5,2.45,28.95,990.5,986.08,702.67
2018,5,29,13,0,914.0,115.0,2.6,29.0,979.0,999.08,712.39
2018,5,29,13,15,909.5,115.0,2.75,28.85,961.0,1008.0,720.21
2018,5,29,13,30,905.0,115.0,2.9,28.7,943.0,1013.8,726.19
2018,5,29,13,45,899.0,114.5,3.05,28.6,918.0,1014.49,728.87
2018,5,29,14,0,893.0,114.0,3.2,28.5,893.0,1012.06,729.67
2018,5,29,14,15,885.0,112.0,3.3,28.2,861.0,1002.98,726.46
2018,5,29,14,30,877.0,110.0,3.4,27.9,829.0,990.85,721.39
2018,5,29,14,45,866.0,109.5,3.55,27.65,792.0,974.53,713.81
2018,5,29,15,0,855.0,109.0,3.7,27.4,755.0,955.49,704.41
2018,5,29,15,15,842.0,106.5,3.7,27.4,712.5,929.75,688.9
2018,5,29,15,30,829.0,104.0,3.7,27.4,670.0,909.69,677.26
2018,5,29,15,45,811.5,101.0,3.85,26.6,623.5,874.58,658.2
2018,5,29,16,0,794.0,98.0,4.0,25.8,577.0,837.64,637.5
2018,5,29,16,15,771.0,95.5,4.05,25.25,528.0,794.95,611.19
2018,5,29,16,30,748.0,93.0,4.1,24.7,479.0,751.2,583.6
2018,5,29,16,45,718.5,89.0,4.1,24.1,428.0,703.4,552.33
2018,5,29,17,0,689.0,85.0,4.1,23.5,377.0,652.18,517.7
2018,5,29,17,15,649.0,79.5,4.05,22.8,325.5,591.76,475.08
2018,5,29,17,30,609.0,74.0,4.0,22.1,274.0,532.82,431.24
2018,5,29,17,45,552.5,68.0,3.9,21.35,225.0,464.39,377.61
2018,5,29,18,0,496.0,62.0,3.8,20.6,176.0,399.41,324.56
2018,5,29,18,15,411.0,52.5,3.65,19.85,131.5,318.33,256.45
2018,5,29,18,30,326.0,43.0,3.5,19.1,87.0,244.17,191.84
2018,5,29,18,45,210.0,30.0,3.4,18.4,54.0,160.17,110.78
2018,5,29,19,0,94.0,17.0,3.3,17.7,21.0,55.36,0.0
2018,5,29,19,15,47.0,8.5,3.25,17.25,10.5,8.1,0.0
2018,5,29,19,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.45,11.55,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,2.65,11.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,30,4,45,21.0,6.0,2.9,11.85,6.5,0.0,0.0
2018,5,30,5,0,42.0,12.0,3.0,12.0,13.0,11.44,0.0
2018,5,30,5,15,122.5,26.5,3.1,12.25,38.5,20.99,6.27
2018,5,30,5,30,203.0,41.0,3.2,12.5,64.0,31.89,21.7
2018,5,30,5,45,287.0,53.0,3.3,12.8,103.5,40.35,30.04
2018,5,30,6,0,371.0,65.0,3.4,13.1,143.0,48.46,37.68
2018,5,30,6,15,348.5,83.0,3.4,13.45,172.0,60.5,48.6
2018,5,30,6,30,326.0,101.0,3.4,13.8,201.0,71.88,58.71
2018,5,30,6,45,315.5,119.0,3.4,14.15,230.5,89.15,73.81
2018,5,30,7,0,305.0,137.0,3.4,14.5,260.0,100.49,83.45
2018,5,30,7,15,287.0,163.0,3.35,14.95,291.5,130.35,97.0
2018,5,30,7,30,269.0,189.0,3.3,15.4,323.0,164.72,120.79
2018,5,30,7,45,355.0,196.0,3.3,15.85,392.0,199.22,143.31
2018,5,30,8,0,441.0,203.0,3.3,16.3,461.0,234.76,168.59
2018,5,30,8,15,388.0,238.0,3.25,16.75,479.0,281.15,208.97
2018,5,30,8,30,335.0,273.0,3.2,17.2,497.0,314.9,238.56
2018,5,30,8,45,383.0,278.5,3.2,17.7,550.5,356.58,271.39
2018,5,30,9,0,431.0,284.0,3.2,18.2,604.0,396.43,302.93
2018,5,30,9,15,482.5,281.0,3.25,18.6,656.5,442.27,339.12
2018,5,30,9,30,534.0,278.0,3.3,19.0,709.0,492.68,378.45
2018,5,30,9,45,600.5,258.0,3.3,19.4,761.5,539.77,415.06
2018,5,30,10,0,667.0,238.0,3.3,19.8,814.0,593.15,455.88
2018,5,30,10,15,736.0,209.5,3.4,20.1,863.0,645.71,496.19
2018,5,30,10,30,805.0,181.0,3.5,20.4,912.0,703.76,539.91
2018,5,30,10,45,688.5,256.5,3.55,20.7,891.0,720.44,549.48
2018,5,30,11,0,572.0,332.0,3.6,21.0,870.0,731.49,554.47
2018,5,30,11,15,741.5,232.5,3.7,21.1,939.0,800.81,608.3
2018,5,30,11,30,911.0,133.0,3.8,21.2,1008.0,874.65,660.41
2018,5,30,11,45,912.0,133.0,3.9,21.35,1012.5,905.06,680.73
2018,5,30,12,0,913.0,133.0,4.0,21.5,1017.0,933.16,699.76
2018,5,30,12,15,910.0,134.5,4.1,21.45,1013.5,956.6,716.2
2018,5,30,12,30,907.0,136.0,4.2,21.4,1010.0,977.34,730.91
2018,5,30,12,45,900.5,138.0,4.35,21.35,998.0,992.45,742.22
2018,5,30,13,0,894.0,140.0,4.5,21.3,986.0,1004.58,751.83
2018,5,30,13,15,890.0,139.5,4.6,21.1,968.0,1013.68,759.89
2018,5,30,13,30,886.0,139.0,4.7,20.9,950.0,1019.72,766.03
2018,5,30,13,45,879.5,137.5,4.8,20.75,924.5,1019.2,767.73
2018,5,30,14,0,873.0,136.0,4.9,20.6,899.0,1015.57,767.48
2018,5,30,14,15,865.5,134.5,4.95,20.35,868.0,1007.92,764.47
2018,5,30,14,30,858.0,133.0,5.0,20.1,837.0,997.29,759.54
2018,5,30,14,45,848.0,130.0,5.05,19.8,799.5,988.63,756.23
2018,5,30,15,0,838.0,127.0,5.1,19.5,762.0,968.26,744.82
2018,5,30,15,15,824.0,124.0,5.1,19.5,719.0,941.41,727.67
2018,5,30,15,30,810.0,121.0,5.1,19.5,676.0,912.19,708.85
2018,5,30,15,45,792.5,118.5,5.1,18.85,630.0,878.15,688.25
2018,5,30,16,0,775.0,116.0,5.1,18.2,584.0,842.27,666.06
2018,5,30,16,15,752.5,111.5,5.1,17.8,534.5,802.63,640.13
2018,5,30,16,30,730.0,107.0,5.1,17.4,485.0,757.7,609.82
2018,5,30,16,45,699.0,102.5,5.1,17.0,433.5,705.21,573.17
2018,5,30,17,0,668.0,98.0,5.1,16.6,382.0,652.81,535.73
2018,5,30,17,15,625.0,92.0,5.05,16.1,330.0,590.25,489.02
2018,5,30,17,30,582.0,86.0,5.0,15.6,278.0,529.29,441.11
2018,5,30,17,45,522.0,78.5,5.0,15.1,228.0,457.5,382.7
2018,5,30,18,0,462.0,71.0,5.0,14.6,178.0,389.3,325.11
2018,5,30,18,15,373.0,60.5,4.95,14.1,133.0,305.33,252.41
2018,5,30,18,30,284.0,50.0,4.9,13.6,88.0,232.03,186.77
2018,5,30,18,45,176.5,34.0,4.8,13.15,54.5,151.52,108.37
2018,5,30,19,0,69.0,18.0,4.7,12.7,21.0,46.0,0.0
2018,5,30,19,15,34.5,9.0,4.65,12.4,10.5,8.58,0.0
2018,5,30,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.55,11.8,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,11.35,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.1,10.75,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,4,45,15.5,6.0,3.1,10.55,6.5,0.0,0.0
2018,5,31,5,0,31.0,12.0,3.1,10.6,13.0,11.44,0.0
2018,5,31,5,15,124.0,28.5,3.1,10.8,41.5,22.64,7.76
2018,5,31,5,30,217.0,45.0,3.1,11.0,70.0,35.16,24.7
2018,5,31,5,45,314.5,57.0,3.1,11.25,113.0,43.55,33.09
2018,5,31,6,0,412.0,69.0,3.1,11.5,156.0,51.61,40.76
2018,5,31,6,15,482.5,76.5,3.05,11.85,205.5,56.65,45.47
2018,5,31,6,30,553.0,84.0,3.0,12.2,255.0,59.69,48.18
2018,5,31,6,45,605.5,89.0,3.0,12.55,307.5,60.49,48.75
2018,5,31,7,0,658.0,94.0,3.0,12.9,360.0,61.28,49.24
2018,5,31,7,15,694.0,98.0,3.0,13.35,412.5,90.31,53.79
2018,5,31,7,30,730.0,102.0,3.0,13.8,465.0,133.64,77.1
2018,5,31,7,45,759.0,103.5,3.0,14.25,516.0,183.67,113.78
2018,5,31,8,0,788.0,105.0,3.0,14.7,567.0,230.94,152.53
2018,5,31,8,15,807.5,108.0,3.05,15.05,615.0,280.21,195.53
2018,5,31,8,30,827.0,111.0,3.1,15.4,663.0,331.41,240.75
2018,5,31,8,45,843.5,112.0,3.15,15.8,707.0,381.66,285.01
2018,5,31,9,0,860.0,113.0,3.2,16.2,751.0,438.58,333.55
2018,5,31,9,15,871.0,114.5,3.25,16.5,790.0,488.48,375.85
2018,5,31,9,30,882.0,116.0,3.3,16.8,829.0,538.52,417.15
2018,5,31,9,45,890.5,117.5,3.4,17.1,862.0,587.13,456.42
2018,5,31,10,0,899.0,119.0,3.5,17.4,895.0,635.25,494.32
2018,5,31,10,15,904.5,120.5,3.6,17.55,921.5,680.78,529.7
2018,5,31,10,30,910.0,122.0,3.7,17.7,948.0,725.15,563.49
2018,5,31,10,45,914.0,122.5,3.85,17.85,967.5,766.26,593.94
2018,5,31,11,0,918.0,123.0,4.0,18.0,987.0,805.76,621.73
2018,5,31,11,15,920.0,124.0,4.15,18.05,999.0,842.33,647.57
2018,5,31,11,30,922.0,125.0,4.3,18.1,1011.0,876.87,671.92
2018,5,31,11,45,923.5,125.0,4.5,18.1,1016.0,907.93,694.64
2018,5,31,12,0,925.0,125.0,4.7,18.1,1021.0,936.67,715.91
2018,5,31,12,15,922.0,126.5,4.8,18.0,1017.5,960.3,733.24
2018,5,31,12,30,919.0,128.0,4.9,17.9,1014.0,981.19,748.8
2018,5,31,12,45,913.5,129.5,5.0,17.85,1002.5,996.89,760.73
2018,5,31,13,0,908.0,131.0,5.1,17.8,991.0,1009.58,770.75
2018,5,31,13,15,904.5,130.0,5.1,17.65,973.0,1018.71,777.95
2018,5,31,13,30,901.0,129.0,5.1,17.5,955.0,1024.73,783.16
2018,5,31,13,45,895.0,127.5,5.1,17.4,929.5,1024.64,784.14
2018,5,31,14,0,889.0,126.0,5.1,17.3,904.0,1021.41,783.12
2018,5,31,14,15,881.5,125.0,5.1,17.2,873.0,1014.13,779.44
2018,5,31,14,30,874.0,124.0,5.1,17.1,842.0,1003.86,773.82
2018,5,31,14,45,864.5,121.5,5.05,16.95,804.5,987.09,763.54
2018,5,31,15,0,855.0,119.0,5.0,16.8,767.0,967.54,751.4
2018,5,31,15,15,841.5,116.0,5.0,16.8,724.0,949.43,740.32
2018,5,31,15,30,828.0,113.0,5.0,16.8,681.0,920.35,721.42
2018,5,31,15,45,813.0,109.5,4.9,16.4,635.0,887.07,699.91
2018,5,31,16,0,798.0,106.0,4.8,16.0,589.0,851.81,676.83
2018,5,31,16,15,777.0,102.5,4.8,15.7,540.0,809.6,648.74
2018,5,31,16,30,756.0,99.0,4.8,15.4,491.0,766.18,619.33
2018,5,31,16,45,726.0,94.5,4.75,15.1,439.0,717.61,585.21
2018,5,31,17,0,696.0,90.0,4.7,14.8,387.0,665.12,547.35
2018,5,31,17,15,654.5,85.0,4.65,14.45,335.0,603.93,501.79
2018,5,31,17,30,613.0,80.0,4.6,14.1,283.0,544.23,454.98
2018,5,31,17,45,553.5,73.0,4.55,13.7,232.5,472.27,396.25
2018,5,31,18,0,494.0,66.0,4.5,13.3,182.0,403.95,338.4
2018,5,31,18,15,406.5,56.5,4.35,12.95,136.5,321.16,266.36
2018,5,31,18,30,319.0,47.0,4.2,12.6,91.0,245.96,198.89
2018,5,31,18,45,203.0,33.0,4.05,12.2,57.0,162.18,117.94
2018,5,31,19,0,87.0,19.0,3.9,11.8,23.0,72.43,0.0
2018,5,31,19,15,43.5,9.5,3.85,11.65,11.5,25.34,0.0
2018,5,31,19,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.5,10.75,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.85,10.3,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.75,10.2,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.55,10.15,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,2.35,10.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,1,4,45,32.0,6.0,2.3,10.35,7.0,0.0,0.0
2018,6,1,5,0,64.0,12.0,2.4,10.5,14.0,11.44,0.0
2018,6,1,5,15,181.5,26.0,2.45,10.9,44.5,20.57,6.91
2018,6,1,5,30,299.0,40.0,2.5,11.3,75.0,31.13,21.24
2018,6,1,5,45,394.5,49.0,2.55,11.7,118.5,38.12,28.25
2018,6,1,6,0,490.0,58.0,2.6,12.1,162.0,43.43,33.37
2018,6,1,6,15,553.5,64.5,2.55,12.65,212.0,46.29,36.06
2018,6,1,6,30,617.0,71.0,2.5,13.2,262.0,49.04,38.48
2018,6,1,6,45,662.0,75.5,2.45,13.75,314.0,50.05,39.23
2018,6,1,7,0,707.0,80.0,2.4,14.3,366.0,51.0,39.87
2018,6,1,7,15,738.5,84.0,2.3,14.95,418.5,87.8,49.95
2018,6,1,7,30,770.0,88.0,2.2,15.6,471.0,132.61,73.95
2018,6,1,7,45,795.0,90.0,2.1,16.25,522.0,178.54,106.99
2018,6,1,8,0,820.0,92.0,2.0,16.9,573.0,227.31,146.74
2018,6,1,8,15,838.0,94.5,2.0,17.65,621.0,277.4,189.8
2018,6,1,8,30,856.0,97.0,2.0,18.4,669.0,335.68,239.56
2018,6,1,8,45,870.0,98.5,1.95,19.1,713.0,386.5,283.02
2018,6,1,9,0,884.0,100.0,1.9,19.8,757.0,438.15,326.05
2018,6,1,9,15,896.5,100.5,1.9,20.45,796.5,488.94,367.34
2018,6,1,9,30,909.0,101.0,1.9,21.1,836.0,539.97,407.48
2018,6,1,9,45,919.5,100.5,1.9,21.7,869.5,589.12,445.02
2018,6,1,10,0,930.0,100.0,1.9,22.3,903.0,637.88,481.07
2018,6,1,10,15,935.5,101.0,1.9,22.8,930.0,684.16,514.4
2018,6,1,10,30,941.0,102.0,1.9,23.3,957.0,729.23,545.92
2018,6,1,10,45,945.0,103.0,1.9,23.75,977.0,771.82,573.74
2018,6,1,11,0,949.0,104.0,1.9,24.2,997.0,812.73,599.4
2018,6,1,11,15,951.0,104.5,1.95,24.55,1009.5,849.76,622.88
2018,6,1,11,30,953.0,105.0,2.0,24.9,1022.0,884.66,644.8
2018,6,1,11,45,954.5,105.0,2.05,25.2,1027.0,916.4,664.68
2018,6,1,12,0,956.0,105.0,2.1,25.5,1032.0,945.73,682.94
2018,6,1,12,15,952.0,107.0,2.2,25.7,1028.0,969.42,698.37
2018,6,1,12,30,948.0,109.0,2.3,25.9,1024.0,990.24,712.06
2018,6,1,12,45,942.0,111.5,2.4,26.1,1012.5,1006.7,723.06
2018,6,1,13,0,936.0,114.0,2.5,26.3,1001.0,1020.09,732.22
2018,6,1,13,15,932.0,113.5,2.6,26.35,982.5,1029.29,739.29
2018,6,1,13,30,928.0,113.0,2.7,26.4,964.0,1035.32,744.48
2018,6,1,13,45,922.0,112.0,2.8,26.45,938.5,1035.65,746.18
2018,6,1,14,0,916.0,111.0,2.9,26.5,913.0,1032.77,745.99
2018,6,1,14,15,909.0,109.5,3.0,26.45,881.5,1025.21,743.2
2018,6,1,14,30,902.0,108.0,3.1,26.4,850.0,1014.56,738.52
2018,6,1,14,45,892.0,106.5,3.2,26.3,812.5,997.96,730.19
2018,6,1,15,0,882.0,105.0,3.3,26.2,775.0,978.54,720.03
2018,6,1,15,15,869.5,102.5,3.3,26.2,732.0,952.9,704.77
2018,6,1,15,30,857.0,100.0,3.3,26.2,689.0,924.8,687.87
2018,6,1,15,45,840.5,97.5,3.4,25.85,642.0,898.61,673.78
2018,6,1,16,0,824.0,95.0,3.5,25.5,595.0,862.53,652.68
2018,6,1,16,15,802.5,91.5,3.55,25.15,544.5,819.21,625.93
2018,6,1,16,30,781.0,88.0,3.6,24.8,494.0,774.68,597.85
2018,6,1,16,45,753.0,84.5,3.6,24.45,442.5,723.99,564.48
2018,6,1,17,0,725.0,81.0,3.6,24.1,391.0,673.06,530.13
2018,6,1,17,15,687.5,76.0,3.4,23.45,339.0,617.34,491.17
2018,6,1,17,30,650.0,71.0,3.2,22.8,287.0,559.27,448.79
2018,6,1,17,45,595.5,64.5,2.95,22.15,236.5,489.81,394.83
2018,6,1,18,0,541.0,58.0,2.7,21.5,186.0,423.71,341.45
2018,6,1,18,15,459.5,50.0,2.5,20.65,140.5,344.33,275.72
2018,6,1,18,30,378.0,42.0,2.3,19.8,95.0,271.49,212.93
2018,6,1,18,45,254.0,30.5,2.05,18.95,60.0,182.51,130.52
2018,6,1,19,0,130.0,19.0,1.8,18.1,25.0,90.94,0.0
