Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,16,30,775.0,89.0,3.7,26.7,502.0,776.49,594.56
2018,6,11,16,45,747.5,85.5,3.7,26.3,451.0,726.61,562.12
2018,6,11,17,0,720.0,82.0,3.7,25.9,400.0,676.45,528.73
2018,6,11,17,15,683.5,77.5,3.6,25.25,349.0,622.2,491.55
2018,6,11,17,30,647.0,73.0,3.5,24.6,298.0,565.63,451.27
2018,6,11,17,45,594.5,67.5,3.35,23.95,248.0,498.65,400.08
2018,6,11,18,0,542.0,62.0,3.2,23.3,198.0,434.75,349.29
2018,6,11,18,15,465.0,54.5,2.95,22.45,152.5,357.77,286.22
2018,6,11,18,30,388.0,47.0,2.7,21.6,107.0,286.68,225.75
2018,6,11,18,45,272.5,35.5,2.45,20.7,70.5,199.49,149.58
2018,6,11,19,0,157.0,24.0,2.2,19.8,34.0,114.77,38.18
2018,6,11,19,15,79.0,12.0,2.15,19.4,17.0,41.98,0.0
2018,6,11,19,30,1.0,0.0,2.1,19.0,0.0,0.0,0.0
2018,6,11,19,45,0.5,0.0,2.05,18.6,0.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,2.0,18.2,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.95,17.95,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.85,17.45,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.15,14.8,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,6,12,4,45,48.5,6.5,0.95,15.8,8.0,0.0,0.0
2018,6,12,5,0,97.0,13.0,0.9,16.1,16.0,12.39,0.0
2018,6,12,5,15,228.5,25.5,0.95,16.9,48.5,20.85,8.34
2018,6,12,5,30,360.0,38.0,1.0,17.7,81.0,30.39,20.17
2018,6,12,5,45,448.5,45.0,1.0,18.5,124.5,34.27,24.17
2018,6,12,6,0,537.0,52.0,1.0,19.3,168.0,38.07,27.74
2018,6,12,6,15,594.5,57.5,1.0,20.1,217.5,40.43,29.86
2018,6,12,6,30,652.0,63.0,1.0,20.9,267.0,42.7,31.76
2018,6,12,6,45,691.5,67.5,1.0,21.65,318.5,48.52,36.64
2018,6,12,7,0,731.0,72.0,1.0,22.4,370.0,50.02,37.68
2018,6,12,7,15,759.5,76.0,1.05,23.3,422.0,85.39,44.44
2018,6,12,7,30,788.0,80.0,1.1,24.2,474.0,130.71,68.65
2018,6,12,7,45,809.5,83.0,1.1,25.1,524.0,177.54,101.6
2018,6,12,8,0,831.0,86.0,1.1,26.0,574.0,226.83,140.39
2018,6,12,8,15,847.0,88.5,1.05,26.55,621.5,283.42,186.7
2018,6,12,8,30,863.0,91.0,1.0,27.1,669.0,334.48,228.95
2018,6,12,8,45,875.5,92.5,0.95,27.65,712.0,384.78,270.09
2018,6,12,9,0,888.0,94.0,0.9,28.2,755.0,435.77,310.59
2018,6,12,9,15,898.5,95.5,1.0,28.6,794.0,486.37,350.48
2018,6,12,9,30,909.0,97.0,1.1,29.0,833.0,537.08,389.32
2018,6,12,9,45,917.5,97.0,1.25,29.35,866.0,585.33,425.82
2018,6,12,10,0,926.0,97.0,1.4,29.7,899.0,633.05,461.04
2018,6,12,10,15,931.0,98.5,1.55,29.9,925.5,679.11,494.55
2018,6,12,10,30,936.0,100.0,1.7,30.1,952.0,723.96,526.56
2018,6,12,10,45,939.5,101.0,1.8,30.35,972.0,765.91,554.29
2018,6,12,11,0,943.0,102.0,1.9,30.6,992.0,806.18,580.13
2018,6,12,11,15,945.0,102.5,2.05,30.7,1004.5,842.98,604.35
2018,6,12,11,30,947.0,103.0,2.2,30.8,1017.0,877.69,627.17
2018,6,12,11,45,947.0,103.5,2.3,30.9,1021.5,908.49,647.02
2018,6,12,12,0,947.0,104.0,2.4,31.0,1026.0,936.85,665.33
2018,6,12,12,15,944.5,105.0,2.55,30.95,1023.0,960.87,681.78
2018,6,12,12,30,942.0,106.0,2.7,30.9,1020.0,982.14,696.59
2018,6,12,12,45,937.5,107.0,2.8,30.9,1009.0,998.65,707.91
2018,6,12,13,0,933.0,108.0,2.9,30.9,998.0,1012.14,717.47
2018,6,12,13,15,929.0,107.5,3.0,30.75,980.0,1021.52,725.01
2018,6,12,13,30,925.0,107.0,3.1,30.6,962.0,1027.76,730.72
2018,6,12,13,45,919.5,106.0,3.2,30.5,937.5,1028.83,733.15
2018,6,12,14,0,914.0,105.0,3.3,30.4,913.0,1026.73,733.72
2018,6,12,14,15,906.5,104.0,3.4,30.15,882.0,1019.52,731.59
2018,6,12,14,30,899.0,103.0,3.5,29.9,851.0,1009.25,727.6
2018,6,12,14,45,890.0,101.5,3.6,29.65,814.5,993.99,720.46
2018,6,12,15,0,881.0,100.0,3.7,29.4,778.0,975.89,711.5
2018,6,12,15,15,869.0,98.0,3.7,29.4,736.5,951.65,697.17
2018,6,12,15,30,857.0,96.0,3.7,29.4,695.0,924.94,681.24
2018,6,12,15,45,842.0,93.5,3.8,28.8,649.0,892.6,663.61
2018,6,12,16,0,827.0,91.0,3.9,28.2,603.0,865.9,649.59
2018,6,12,16,15,807.0,88.0,3.9,27.8,554.0,824.72,624.29
2018,6,12,16,30,787.0,85.0,3.9,27.4,505.0,782.24,597.73
2018,6,12,16,45,761.0,81.0,3.9,27.0,454.0,732.62,565.55
2018,6,12,17,0,735.0,77.0,3.9,26.6,403.0,682.62,532.36
2018,6,12,17,15,700.0,73.0,3.8,26.0,352.0,625.86,493.33
2018,6,12,17,30,665.0,69.0,3.7,25.4,301.0,573.63,456.52
2018,6,12,17,45,615.5,63.5,3.65,24.8,251.0,507.93,406.74
2018,6,12,18,0,566.0,58.0,3.6,24.2,201.0,445.11,357.02
2018,6,12,18,15,491.5,51.0,3.35,23.4,155.0,369.26,294.88
2018,6,12,18,30,417.0,44.0,3.1,22.6,109.0,299.21,235.23
2018,6,12,18,45,304.0,34.0,2.9,21.75,72.5,213.61,160.29
2018,6,12,19,0,191.0,24.0,2.7,20.9,36.0,129.97,48.36
2018,6,12,19,15,99.5,13.0,2.65,20.4,19.0,50.96,0.0
2018,6,12,19,30,8.0,2.0,2.6,19.9,2.0,0.0,0.0
2018,6,12,19,45,4.0,1.0,2.55,19.4,1.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,2.3,18.3,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,13,4,45,46.5,6.5,1.55,14.4,8.0,0.0,0.0
2018,6,13,5,0,93.0,13.0,1.6,14.6,16.0,12.39,0.0
2018,6,13,5,15,223.0,25.5,1.65,15.0,48.0,20.84,8.42
2018,6,13,5,30,353.0,38.0,1.7,15.4,80.0,30.38,20.36
2018,6,13,5,45,443.5,45.5,1.75,15.85,124.0,34.72,24.83
2018,6,13,6,0,534.0,53.0,1.8,16.3,168.0,38.93,28.85
2018,6,13,6,15,593.5,58.5,1.75,16.95,218.0,41.25,30.98
2018,6,13,6,30,653.0,64.0,1.7,17.6,268.0,43.48,32.89
2018,6,13,6,45,694.5,68.0,1.7,18.25,320.0,48.95,37.55
2018,6,13,7,0,736.0,72.0,1.7,18.9,372.0,50.04,38.27
2018,6,13,7,15,765.0,75.5,1.65,19.65,424.0,85.15,44.86
2018,6,13,7,30,794.0,79.0,1.6,20.4,476.0,130.38,69.32
2018,6,13,7,45,816.5,81.5,1.6,21.2,526.5,177.24,102.86
2018,6,13,8,0,839.0,84.0,1.6,22.0,577.0,233.66,148.03
2018,6,13,8,15,856.0,86.5,1.65,22.6,625.0,283.88,190.44
2018,6,13,8,30,873.0,89.0,1.7,23.2,673.0,335.66,234.47
2018,6,13,8,45,885.5,90.5,1.8,23.85,716.5,386.42,277.42
2018,6,13,9,0,898.0,92.0,1.9,24.5,760.0,437.88,319.96
2018,6,13,9,15,906.0,94.5,2.0,25.05,798.5,488.65,361.0
2018,6,13,9,30,914.0,97.0,2.1,25.6,837.0,539.28,400.72
2018,6,13,9,45,919.0,99.5,2.2,26.15,869.5,587.96,437.87
2018,6,13,10,0,924.0,102.0,2.3,26.7,902.0,635.82,473.35
2018,6,13,10,15,929.5,103.5,2.4,27.05,929.0,682.15,507.21
2018,6,13,10,30,935.0,105.0,2.5,27.4,956.0,727.32,539.47
2018,6,13,10,45,938.5,106.0,2.6,27.8,976.0,769.28,567.63
2018,6,13,11,0,942.0,107.0,2.7,28.2,996.0,809.57,593.67
2018,6,13,11,15,944.0,107.5,2.8,28.45,1008.5,846.4,617.56
2018,6,13,11,30,946.0,108.0,2.9,28.7,1021.0,881.15,639.98
2018,6,13,11,45,946.5,108.0,3.0,28.95,1026.0,911.96,659.74
2018,6,13,12,0,947.0,108.0,3.1,29.2,1031.0,940.37,677.92
2018,6,13,12,15,946.5,108.5,3.15,29.2,1029.0,965.82,694.53
2018,6,13,12,30,946.0,109.0,3.2,29.2,1027.0,988.6,709.47
2018,6,13,12,45,944.0,108.5,3.25,29.2,1017.0,1006.18,721.15
2018,6,13,13,0,942.0,108.0,3.3,29.2,1007.0,1020.75,731.05
2018,6,13,13,15,938.5,107.5,3.35,29.1,989.5,1030.78,738.47
2018,6,13,13,30,935.0,107.0,3.4,29.0,972.0,1037.64,744.03
2018,6,13,13,45,929.5,106.5,3.4,28.9,947.5,1039.33,746.06
2018,6,13,14,0,924.0,106.0,3.4,28.8,923.0,1037.84,746.23
2018,6,13,14,15,917.5,104.0,3.45,28.6,892.0,1030.59,743.54
2018,6,13,14,30,911.0,102.0,3.5,28.4,861.0,1020.22,738.98
2018,6,13,14,45,902.0,101.0,3.55,28.2,824.5,1005.45,731.67
2018,6,13,15,0,893.0,100.0,3.6,28.0,788.0,987.83,722.57
2018,6,13,15,15,881.0,98.0,3.6,28.0,746.0,963.46,708.16
2018,6,13,15,30,869.0,96.0,3.6,28.0,704.0,936.59,692.12
2018,6,13,15,45,854.0,93.0,3.65,27.25,657.5,903.45,674.13
2018,6,13,16,0,839.0,90.0,3.7,26.5,611.0,868.3,654.49
2018,6,13,16,15,819.5,87.5,3.75,26.0,562.0,835.46,635.48
2018,6,13,16,30,800.0,85.0,3.8,25.5,513.0,793.68,609.8
2018,6,13,16,45,774.0,81.5,3.8,24.95,461.5,744.29,578.05
2018,6,13,17,0,748.0,78.0,3.8,24.4,410.0,694.48,545.22
2018,6,13,17,15,712.5,74.0,3.8,23.75,358.5,636.86,505.81
2018,6,13,17,30,677.0,70.0,3.8,23.1,307.0,583.88,468.59
2018,6,13,17,45,627.0,65.0,3.75,22.4,256.5,517.98,418.5
2018,6,13,18,0,577.0,60.0,3.7,21.7,206.0,454.93,368.33
2018,6,13,18,15,503.0,52.5,3.6,20.95,159.0,378.15,305.05
2018,6,13,18,30,429.0,45.0,3.5,20.2,112.0,307.1,244.07
2018,6,13,18,45,316.5,35.0,3.4,19.45,75.0,220.95,167.92
2018,6,13,19,0,204.0,25.0,3.3,18.7,38.0,137.62,56.43
2018,6,13,19,15,107.0,13.5,3.3,18.25,20.0,54.45,0.0
2018,6,13,19,30,10.0,2.0,3.3,17.8,2.0,0.0,0.0
2018,6,13,19,45,5.0,1.0,3.3,17.3,1.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,14,4,45,45.0,6.5,2.25,13.1,8.0,0.0,0.0
2018,6,14,5,0,90.0,13.0,2.3,13.3,16.0,12.39,0.0
2018,6,14,5,15,220.0,26.0,2.3,13.7,48.5,21.35,8.78
2018,6,14,5,30,350.0,39.0,2.3,14.1,81.0,31.36,21.31
2018,6,14,5,45,443.0,47.0,2.3,14.5,125.5,36.1,26.18
2018,6,14,6,0,536.0,55.0,2.3,14.9,170.0,40.67,30.56
2018,6,14,6,15,596.0,60.0,2.3,15.5,220.0,42.49,32.27
2018,6,14,6,30,656.0,65.0,2.3,16.1,270.0,44.28,33.8
2018,6,14,6,45,699.0,69.0,2.3,16.65,322.5,49.81,38.55
2018,6,14,7,0,742.0,73.0,2.3,17.2,375.0,50.87,39.27
2018,6,14,7,15,772.0,75.5,2.25,17.9,427.0,85.31,45.21
2018,6,14,7,30,802.0,78.0,2.2,18.6,479.0,130.17,69.42
2018,6,14,7,45,825.0,80.5,2.15,19.3,530.0,177.48,103.61
2018,6,14,8,0,848.0,83.0,2.1,20.0,581.0,234.41,149.7
2018,6,14,8,15,865.0,85.0,2.1,20.6,629.0,284.67,192.63
2018,6,14,8,30,882.0,87.0,2.1,21.2,677.0,336.47,237.21
2018,6,14,8,45,895.0,89.0,2.15,21.8,721.5,388.23,281.43
2018,6,14,9,0,908.0,91.0,2.2,22.4,766.0,440.75,325.25
2018,6,14,9,15,919.0,91.5,2.25,22.95,805.5,491.68,366.79
2018,6,14,9,30,930.0,92.0,2.3,23.5,845.0,542.74,407.16
2018,6,14,9,45,939.5,92.0,2.35,24.0,879.0,592.46,445.44
2018,6,14,10,0,949.0,92.0,2.4,24.5,913.0,641.73,482.25
2018,6,14,10,15,954.5,92.5,2.5,24.95,940.0,688.22,516.41
2018,6,14,10,30,960.0,93.0,2.6,25.4,967.0,733.49,548.88
2018,6,14,10,45,963.5,93.5,2.65,25.85,987.0,775.93,576.79
2018,6,14,11,0,967.0,94.0,2.7,26.3,1007.0,816.62,602.85
2018,6,14,11,15,969.5,94.5,2.8,26.6,1020.0,854.63,627.54
2018,6,14,11,30,972.0,95.0,2.9,26.9,1033.0,890.52,650.7
2018,6,14,11,45,973.0,95.0,3.0,27.15,1038.5,922.42,671.27
2018,6,14,12,0,974.0,95.0,3.1,27.4,1044.0,951.85,690.2
2018,6,14,12,15,972.0,96.5,3.2,27.45,1041.5,977.41,707.18
2018,6,14,12,30,970.0,98.0,3.3,27.5,1039.0,1000.17,722.42
2018,6,14,12,45,966.0,99.0,3.4,27.5,1028.5,1017.63,734.47
2018,6,14,13,0,962.0,100.0,3.5,27.5,1018.0,1031.99,744.67
2018,6,14,13,15,959.0,99.0,3.55,27.35,1000.5,1042.15,752.38
2018,6,14,13,30,956.0,98.0,3.6,27.2,983.0,1049.07,758.16
2018,6,14,13,45,950.5,98.0,3.7,27.05,958.5,1051.31,761.46
2018,6,14,14,0,945.0,98.0,3.8,26.9,934.0,1050.31,762.83
2018,6,14,14,15,938.5,96.5,3.85,26.65,903.0,1043.5,760.51
2018,6,14,14,30,932.0,95.0,3.9,26.4,872.0,1033.51,756.26
2018,6,14,14,45,923.0,94.0,3.9,26.15,835.0,1018.53,748.51
2018,6,14,15,0,914.0,93.0,3.9,25.9,798.0,1000.62,738.93
2018,6,14,15,15,903.0,91.0,3.9,25.9,756.0,976.85,724.78
2018,6,14,15,30,892.0,89.0,3.9,25.9,714.0,950.48,708.93
2018,6,14,15,45,877.0,87.0,3.9,25.2,667.5,917.99,690.8
2018,6,14,16,0,862.0,85.0,3.9,24.5,621.0,883.44,671.04
2018,6,14,16,15,843.0,83.0,3.85,24.1,571.5,843.57,646.25
2018,6,14,16,30,824.0,81.0,3.8,23.7,522.0,809.51,625.27
2018,6,14,16,45,799.0,78.0,3.75,23.25,470.5,760.81,593.49
2018,6,14,17,0,774.0,75.0,3.7,22.8,419.0,711.58,560.7
2018,6,14,17,15,740.0,70.5,3.6,22.25,366.5,653.57,520.52
2018,6,14,17,30,706.0,66.0,3.5,21.7,314.0,596.28,479.67
2018,6,14,17,45,658.5,61.5,3.4,21.15,263.0,534.82,433.05
2018,6,14,18,0,611.0,57.0,3.3,20.6,212.0,472.72,383.36
2018,6,14,18,15,539.5,50.0,3.1,19.95,164.5,396.55,320.34
2018,6,14,18,30,468.0,43.0,2.9,19.3,117.0,325.93,259.46
2018,6,14,18,45,355.5,33.5,2.75,18.6,78.5,238.66,182.18
2018,6,14,19,0,243.0,24.0,2.6,17.9,40.0,153.18,67.65
2018,6,14,19,15,128.5,13.0,2.55,17.5,21.0,62.45,0.0
2018,6,14,19,30,14.0,2.0,2.5,17.1,2.0,0.0,0.0
2018,6,14,19,45,7.0,1.0,2.45,16.65,1.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,6,15,4,45,38.5,7.0,1.65,12.55,8.0,0.0,0.0
2018,6,15,5,0,77.0,14.0,1.7,12.7,16.0,13.34,0.0
2018,6,15,5,15,200.5,27.5,1.7,13.05,48.0,21.73,9.04
2018,6,15,5,30,324.0,41.0,1.7,13.4,80.0,33.33,23.07
2018,6,15,5,45,419.0,49.0,1.75,13.8,124.0,37.93,27.88
2018,6,15,6,0,514.0,57.0,1.8,14.2,168.0,42.4,32.19
2018,6,15,6,15,576.0,62.5,1.8,14.75,217.5,44.52,34.19
2018,6,15,6,30,638.0,68.0,1.8,15.3,267.0,46.59,35.98
2018,6,15,6,45,683.0,71.5,1.85,15.8,319.0,47.01,36.21
2018,6,15,7,0,728.0,75.0,1.9,16.3,371.0,52.43,40.8
2018,6,15,7,15,759.0,78.5,1.9,16.9,423.5,86.86,47.13
2018,6,15,7,30,790.0,82.0,1.9,17.5,476.0,131.91,71.65
2018,6,15,7,45,813.5,84.0,1.95,18.05,526.5,178.26,105.2
2018,6,15,8,0,837.0,86.0,2.0,18.6,577.0,227.28,145.22
2018,6,15,8,15,854.5,87.5,2.0,19.2,624.5,283.71,193.16
2018,6,15,8,30,872.0,89.0,2.0,19.8,672.0,334.73,237.24
2018,6,15,8,45,886.5,90.0,2.05,20.4,716.5,385.71,280.99
2018,6,15,9,0,901.0,91.0,2.1,21.0,761.0,437.58,324.49
2018,6,15,9,15,909.0,93.5,2.2,21.5,799.5,488.47,366.38
2018,6,15,9,30,917.0,96.0,2.3,22.0,838.0,539.23,406.96
2018,6,15,9,45,922.5,98.0,2.4,22.5,870.5,587.89,444.84
2018,6,15,10,0,928.0,100.0,2.5,23.0,903.0,635.77,481.09
2018,6,15,10,15,934.0,100.5,2.6,23.35,930.0,681.73,515.33
2018,6,15,10,30,940.0,101.0,2.7,23.7,957.0,726.56,547.97
2018,6,15,10,45,944.0,102.0,2.8,24.0,977.5,769.07,577.15
2018,6,15,11,0,948.0,103.0,2.9,24.3,998.0,809.94,604.3
2018,6,15,11,15,950.5,103.5,3.0,24.5,1011.0,847.37,629.16
2018,6,15,11,30,953.0,104.0,3.1,24.7,1024.0,882.74,652.53
2018,6,15,11,45,954.5,103.5,3.2,24.9,1029.5,914.16,673.18
2018,6,15,12,0,956.0,103.0,3.3,25.1,1035.0,943.2,692.25
2018,6,15,12,15,952.0,105.5,3.4,25.1,1031.5,967.57,708.8
2018,6,15,12,30,948.0,108.0,3.5,25.1,1028.0,989.15,723.6
2018,6,15,12,45,941.0,110.5,3.55,25.1,1016.5,1005.0,734.39
2018,6,15,13,0,934.0,113.0,3.6,25.1,1005.0,1017.78,743.32
2018,6,15,13,15,930.0,113.0,3.7,25.0,987.5,1027.88,751.29
2018,6,15,13,30,926.0,113.0,3.8,24.9,970.0,1034.85,757.35
2018,6,15,13,45,920.0,112.5,3.85,24.75,945.5,1036.18,759.68
2018,6,15,14,0,914.0,112.0,3.9,24.6,921.0,1034.35,760.1
2018,6,15,14,15,906.5,110.5,3.95,24.35,890.0,1026.84,757.22
2018,6,15,14,30,899.0,109.0,4.0,24.1,859.0,1016.26,752.46
2018,6,15,14,45,889.5,107.0,4.1,23.9,822.0,1000.18,744.28
2018,6,15,15,0,880.0,105.0,4.2,23.7,785.0,981.25,734.24
2018,6,15,15,15,868.0,103.5,4.2,23.7,743.5,957.79,720.0
2018,6,15,15,30,856.0,102.0,4.2,23.7,702.0,931.86,704.11
2018,6,15,15,45,840.0,99.0,4.35,22.9,655.5,906.13,691.23
2018,6,15,16,0,824.0,96.0,4.5,22.1,609.0,870.41,671.24
2018,6,15,16,15,804.0,92.5,4.5,21.55,559.5,828.83,645.29
2018,6,15,16,30,784.0,89.0,4.5,21.0,510.0,785.92,617.94
2018,6,15,16,45,758.0,85.5,4.55,20.45,459.0,737.07,585.88
2018,6,15,17,0,732.0,82.0,4.6,19.9,408.0,687.81,552.67
2018,6,15,17,15,698.0,76.5,4.6,19.25,356.5,633.64,514.72
2018,6,15,17,30,664.0,71.0,4.6,18.6,305.0,577.0,473.57
2018,6,15,17,45,617.5,65.5,4.55,17.95,255.5,513.29,423.74
2018,6,15,18,0,571.0,60.0,4.5,17.3,206.0,452.15,373.81
2018,6,15,18,15,499.5,52.5,4.35,16.75,159.5,377.0,310.09
2018,6,15,18,30,428.0,45.0,4.2,16.2,113.0,307.38,248.84
2018,6,15,18,45,320.0,35.0,4.05,15.65,76.0,223.33,173.14
2018,6,15,19,0,212.0,25.0,3.9,15.1,39.0,141.05,66.24
2018,6,15,19,15,111.5,13.5,3.8,14.85,20.5,56.41,0.0
2018,6,15,19,30,11.0,2.0,3.7,14.6,2.0,0.0,0.0
2018,6,15,19,45,5.5,1.0,3.6,14.3,1.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.5,11.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,2.35,11.45,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,6,16,4,45,38.5,7.0,2.2,11.45,8.0,0.0,0.0
2018,6,16,5,0,77.0,14.0,2.2,11.5,16.0,13.34,0.0
2018,6,16,5,15,200.0,27.0,2.2,11.7,47.5,21.33,8.75
2018,6,16,5,30,323.0,40.0,2.2,11.9,79.0,32.35,22.36
2018,6,16,5,45,355.0,46.5,2.2,12.1,107.5,35.53,25.95
2018,6,16,6,0,387.0,53.0,2.2,12.3,136.0,38.67,29.11
2018,6,16,6,15,208.5,66.0,2.2,12.65,112.0,47.26,36.95
2018,6,16,6,30,30.0,79.0,2.2,13.0,88.0,69.75,57.01
2018,6,16,6,45,116.5,94.5,2.2,13.35,140.5,77.71,63.88
2018,6,16,7,0,203.0,110.0,2.2,13.7,193.0,81.78,67.19
2018,6,16,7,15,226.5,129.0,2.2,14.2,233.0,106.1,77.98
2018,6,16,7,30,250.0,148.0,2.2,14.7,273.0,135.66,97.68
2018,6,16,7,45,332.0,153.5,2.2,15.2,337.5,158.36,111.23
2018,6,16,8,0,414.0,159.0,2.2,15.7,402.0,197.96,140.36
2018,6,16,8,15,398.0,191.0,2.25,16.15,440.0,241.82,177.73
2018,6,16,8,30,382.0,223.0,2.3,16.6,478.0,284.62,213.89
2018,6,16,8,45,573.0,185.0,2.4,17.1,596.5,341.8,256.93
2018,6,16,9,0,764.0,147.0,2.5,17.6,715.0,422.95,319.91
2018,6,16,9,15,841.0,122.5,2.6,18.0,778.0,476.34,363.52
2018,6,16,9,30,918.0,98.0,2.7,18.4,841.0,540.97,415.09
2018,6,16,9,45,925.5,99.5,2.75,18.8,874.5,590.35,454.15
2018,6,16,10,0,933.0,101.0,2.8,19.2,908.0,639.15,491.73
2018,6,16,10,15,937.5,102.0,2.9,19.45,934.0,684.82,526.58
2018,6,16,10,30,942.0,103.0,3.0,19.7,960.0,729.24,559.75
2018,6,16,10,45,945.5,103.5,3.1,19.95,980.0,771.07,589.19
2018,6,16,11,0,949.0,104.0,3.2,20.2,1000.0,811.2,616.48
2018,6,16,11,15,951.0,105.0,3.25,20.35,1013.0,848.75,641.76
2018,6,16,11,30,953.0,106.0,3.3,20.5,1026.0,884.22,665.47
2018,6,16,11,45,953.0,106.5,3.35,20.6,1031.0,915.32,686.24
2018,6,16,12,0,953.0,107.0,3.4,20.7,1036.0,943.99,705.36
2018,6,16,12,15,948.0,109.5,3.45,20.7,1032.0,967.47,721.26
2018,6,16,12,30,943.0,112.0,3.5,20.7,1028.0,988.12,735.37
2018,6,16,12,45,935.5,115.5,3.55,20.75,1016.5,1004.45,746.54
2018,6,16,13,0,928.0,119.0,3.6,20.8,1005.0,1017.76,755.82
2018,6,16,13,15,924.0,118.5,3.6,20.75,987.5,1027.43,762.75
2018,6,16,13,30,920.0,118.0,3.6,20.7,970.0,1033.97,767.75
2018,6,16,13,45,914.0,117.5,3.6,20.65,945.5,1035.38,769.51
2018,6,16,14,0,908.0,117.0,3.6,20.6,921.0,1033.66,769.35
2018,6,16,14,15,900.5,115.5,3.65,20.4,890.0,1026.28,766.4
2018,6,16,14,30,893.0,114.0,3.7,20.2,859.0,1015.84,761.55
2018,6,16,14,45,883.0,112.0,3.7,20.05,822.0,999.44,752.29
2018,6,16,15,0,873.0,110.0,3.7,19.9,785.0,980.21,741.23
2018,6,16,15,15,861.0,108.0,3.7,19.9,743.5,956.39,726.65
2018,6,16,15,30,849.0,106.0,3.7,19.9,702.0,930.12,710.42
2018,6,16,15,45,832.5,104.0,3.75,19.4,656.0,905.46,696.91
2018,6,16,16,0,816.0,102.0,3.8,18.9,610.0,870.71,676.13
2018,6,16,16,15,794.5,98.5,3.8,18.6,560.5,828.07,648.68
2018,6,16,16,30,773.0,95.0,3.8,18.3,511.0,784.2,619.94
2018,6,16,16,45,745.5,91.5,3.75,17.95,460.0,734.46,586.24
2018,6,16,17,0,718.0,88.0,3.7,17.6,409.0,688.35,554.57
2018,6,16,17,15,680.5,83.5,3.7,17.2,357.5,630.0,512.99
2018,6,16,17,30,643.0,79.0,3.7,16.8,306.0,572.78,470.71
2018,6,16,17,45,591.0,73.0,3.65,16.35,255.5,505.49,417.75
2018,6,16,18,0,539.0,67.0,3.6,15.9,205.0,441.15,365.14
2018,6,16,18,15,461.5,59.0,3.5,15.55,159.0,362.98,299.01
2018,6,16,18,30,384.0,51.0,3.4,15.2,113.0,290.57,235.63
2018,6,16,18,45,273.0,39.5,3.3,14.85,76.0,205.87,159.91
2018,6,16,19,0,162.0,28.0,3.2,14.5,39.0,125.04,60.91
2018,6,16,19,15,84.0,15.0,3.15,14.35,20.5,47.17,0.0
2018,6,16,19,30,6.0,2.0,3.1,14.2,2.0,0.0,0.0
2018,6,16,19,45,3.0,1.0,3.1,14.05,1.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,1.35,11.95,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,6,17,4,45,37.0,7.0,1.1,12.05,8.0,0.0,0.0
2018,6,17,5,0,74.0,14.0,1.0,12.1,16.0,13.34,0.0
2018,6,17,5,15,194.5,28.0,1.0,12.3,47.5,22.16,9.2
2018,6,17,5,30,315.0,42.0,1.0,12.5,79.0,32.69,22.62
2018,6,17,5,45,398.0,50.5,0.95,12.7,120.5,39.35,29.29
2018,6,17,6,0,481.0,59.0,0.9,12.9,162.0,44.16,33.97
2018,6,17,6,15,447.0,76.0,0.95,13.35,191.5,55.32,44.05
2018,6,17,6,30,413.0,93.0,1.0,13.8,221.0,66.07,53.55
2018,6,17,6,45,394.0,115.0,1.05,14.2,255.0,79.85,65.53
2018,6,17,7,0,375.0,137.0,1.1,14.6,289.0,92.86,76.61
2018,6,17,7,15,551.0,117.0,1.15,15.1,374.0,101.21,65.07
2018,6,17,7,30,727.0,97.0,1.2,15.6,459.0,131.71,74.57
2018,6,17,7,45,727.0,107.5,1.25,16.05,501.5,178.19,109.47
2018,6,17,8,0,727.0,118.0,1.3,16.5,544.0,225.06,148.49
2018,6,17,8,15,777.0,111.0,1.4,17.0,600.5,275.83,190.48
2018,6,17,8,30,827.0,104.0,1.5,17.5,657.0,326.02,232.93
2018,6,17,8,45,848.5,103.5,1.6,18.0,703.0,382.42,280.74
2018,6,17,9,0,870.0,103.0,1.7,18.5,749.0,434.09,324.15
2018,6,17,9,15,880.5,104.0,1.8,18.85,787.5,483.43,365.16
2018,6,17,9,30,891.0,105.0,1.9,19.2,826.0,532.9,405.18
2018,6,17,9,45,899.5,106.5,2.0,19.6,859.5,581.62,443.47
2018,6,17,10,0,908.0,108.0,2.1,20.0,893.0,629.88,480.39
2018,6,17,10,15,914.5,108.5,2.2,20.25,920.0,675.36,514.71
2018,6,17,10,30,921.0,109.0,2.3,20.5,947.0,719.79,547.53
2018,6,17,10,45,925.0,109.5,2.4,20.8,967.0,761.2,576.54
2018,6,17,11,0,929.0,110.0,2.5,21.1,987.0,801.01,603.23
2018,6,17,11,15,931.5,110.0,2.6,21.25,999.5,837.43,627.79
2018,6,17,11,30,934.0,110.0,2.7,21.4,1012.0,871.83,650.89
2018,6,17,11,45,935.0,110.5,2.8,21.55,1017.5,903.28,671.95
2018,6,17,12,0,936.0,111.0,2.9,21.7,1023.0,932.41,691.44
2018,6,17,12,15,933.5,112.5,3.0,21.8,1020.5,956.87,707.98
2018,6,17,12,30,931.0,114.0,3.1,21.9,1018.0,978.64,722.81
2018,6,17,12,45,926.5,115.0,3.15,21.95,1007.5,995.25,734.07
2018,6,17,13,0,922.0,116.0,3.2,22.0,997.0,1008.87,743.5
2018,6,17,13,15,919.0,115.0,3.25,21.95,980.0,1018.93,751.0
2018,6,17,13,30,916.0,114.0,3.3,21.9,963.0,1025.89,756.62
2018,6,17,13,45,911.5,113.0,3.35,21.85,939.5,1028.23,759.36
2018,6,17,14,0,907.0,112.0,3.4,21.8,916.0,1027.43,760.2
2018,6,17,14,15,900.5,110.0,3.4,21.7,885.5,1020.47,756.88
2018,6,17,14,30,894.0,108.0,3.4,21.6,855.0,1010.44,751.68
2018,6,17,14,45,885.5,106.5,3.4,21.45,819.0,996.0,743.82
2018,6,17,15,0,877.0,105.0,3.4,21.3,783.0,978.73,734.17
2018,6,17,15,15,865.0,103.0,3.4,21.3,741.5,954.82,719.67
2018,6,17,15,30,853.0,101.0,3.4,21.3,700.0,928.44,703.54
2018,6,17,15,45,838.0,98.5,3.4,20.9,654.5,896.44,684.55
2018,6,17,16,0,823.0,96.0,3.4,20.5,609.0,870.21,669.46
2018,6,17,16,15,803.5,92.5,3.35,20.2,560.0,829.15,643.15
2018,6,17,16,30,784.0,89.0,3.3,19.9,511.0,786.74,615.61
2018,6,17,16,45,758.5,85.5,3.25,19.6,460.5,738.34,583.24
2018,6,17,17,0,733.0,82.0,3.2,19.3,410.0,689.49,549.9
2018,6,17,17,15,698.0,77.5,3.15,18.9,358.5,635.82,512.28
2018,6,17,17,30,663.0,73.0,3.1,18.5,307.0,579.77,471.7
2018,6,17,17,45,614.0,67.5,3.0,18.1,257.0,514.39,420.86
2018,6,17,18,0,565.0,62.0,2.9,17.7,207.0,451.76,370.16
2018,6,17,18,15,492.5,54.5,2.85,17.2,161.0,376.15,307.19
2018,6,17,18,30,420.0,47.0,2.8,16.7,115.0,306.06,246.45
2018,6,17,18,45,311.5,36.5,2.7,16.2,77.5,221.25,171.19
2018,6,17,19,0,203.0,26.0,2.6,15.7,40.0,140.41,71.04
2018,6,17,19,15,106.5,14.0,2.55,15.35,21.0,55.11,0.0
2018,6,17,19,30,10.0,2.0,2.5,15.0,2.0,0.0,0.0
2018,6,17,19,45,5.0,1.0,2.45,14.7,1.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.75,13.2,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.05,12.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,18,4,45,44.0,7.0,0.95,13.0,8.0,0.0,0.0
2018,6,18,5,0,88.0,14.0,1.0,13.2,16.0,13.34,0.0
2018,6,18,5,15,211.0,26.0,1.0,13.6,47.0,21.42,8.5
2018,6,18,5,30,334.0,38.0,1.0,14.0,78.0,30.46,20.54
2018,6,18,5,45,421.5,46.5,1.0,14.4,121.0,35.69,25.85
2018,6,18,6,0,509.0,55.0,1.0,14.8,164.0,40.7,30.63
2018,6,18,6,15,566.5,61.0,1.0,15.45,212.5,43.32,33.04
2018,6,18,6,30,624.0,67.0,1.0,16.1,261.0,45.83,35.2
2018,6,18,6,45,665.0,72.0,1.0,16.7,312.0,47.38,36.43
2018,6,18,7,0,706.0,77.0,1.0,17.3,363.0,54.03,42.05
2018,6,18,7,15,735.0,81.0,1.05,18.1,414.0,86.8,47.88
2018,6,18,7,30,764.0,85.0,1.1,18.9,465.0,130.75,71.41
2018,6,18,7,45,785.5,88.5,1.15,19.7,515.0,176.6,104.12
2018,6,18,8,0,807.0,92.0,1.2,20.5,565.0,224.92,142.87
2018,6,18,8,15,823.0,95.0,1.3,21.1,611.5,273.81,184.29
2018,6,18,8,30,839.0,98.0,1.4,21.7,658.0,330.71,232.22
2018,6,18,8,45,851.0,100.0,1.5,22.25,700.5,380.01,274.07
2018,6,18,9,0,863.0,102.0,1.6,22.8,743.0,429.99,315.62
2018,6,18,9,15,870.5,105.5,1.7,23.1,781.0,479.68,356.23
2018,6,18,9,30,878.0,109.0,1.8,23.4,819.0,529.25,395.66
2018,6,18,9,45,881.5,113.0,1.9,23.7,850.5,576.76,432.52
2018,6,18,10,0,885.0,117.0,2.0,24.0,882.0,623.4,467.78
2018,6,18,10,15,890.5,118.5,2.1,24.2,908.5,668.17,501.1
2018,6,18,10,30,896.0,120.0,2.2,24.4,935.0,711.86,532.95
2018,6,18,10,45,900.0,120.5,2.3,24.6,954.5,752.38,561.54
2018,6,18,11,0,904.0,121.0,2.4,24.8,974.0,791.36,587.53
2018,6,18,11,15,907.0,121.0,2.5,24.95,987.0,827.41,611.51
2018,6,18,11,30,910.0,121.0,2.6,25.1,1000.0,861.55,634.13
2018,6,18,11,45,911.0,121.5,2.65,25.25,1005.5,892.41,654.14
2018,6,18,12,0,912.0,122.0,2.7,25.4,1011.0,921.04,672.64
2018,6,18,12,15,916.0,118.5,2.8,25.5,1010.0,946.32,689.49
2018,6,18,12,30,920.0,115.0,2.9,25.6,1009.0,969.13,704.78
2018,6,18,12,45,923.5,111.0,3.0,25.7,1001.0,988.32,717.8
2018,6,18,13,0,927.0,107.0,3.1,25.8,993.0,1004.65,729.07
2018,6,18,13,15,923.5,106.5,3.2,25.75,976.0,1014.67,736.82
2018,6,18,13,30,920.0,106.0,3.3,25.7,959.0,1021.58,742.72
2018,6,18,13,45,915.5,104.5,3.35,25.7,935.0,1023.32,744.88
2018,6,18,14,0,911.0,103.0,3.4,25.7,911.0,1021.91,745.16
2018,6,18,14,15,904.5,102.0,3.45,25.6,881.0,1015.92,742.89
2018,6,18,14,30,898.0,101.0,3.5,25.5,851.0,1006.87,738.76
2018,6,18,14,45,889.5,99.0,3.55,25.35,815.0,991.78,730.91
2018,6,18,15,0,881.0,97.0,3.6,25.2,779.0,973.83,721.25
2018,6,18,15,15,870.0,95.0,3.6,25.2,738.0,950.74,707.45
2018,6,18,15,30,859.0,93.0,3.6,25.2,697.0,925.14,692.0
2018,6,18,15,45,844.5,91.0,3.7,24.8,652.0,893.98,674.35
2018,6,18,16,0,830.0,89.0,3.8,24.4,607.0,860.82,655.1
2018,6,18,16,15,811.5,86.0,3.8,24.1,559.0,828.6,635.49
2018,6,18,16,30,793.0,83.0,3.8,23.8,511.0,787.43,609.24
2018,6,18,16,45,769.0,79.5,3.8,23.5,460.5,739.99,578.05
2018,6,18,17,0,745.0,76.0,3.8,23.2,410.0,692.02,545.8
2018,6,18,17,15,712.0,71.5,3.7,22.75,359.0,635.85,506.58
2018,6,18,17,30,679.0,67.0,3.6,22.3,308.0,580.37,466.77
2018,6,18,17,45,632.5,62.5,3.55,21.85,258.5,520.67,421.35
2018,6,18,18,0,586.0,58.0,3.5,21.4,209.0,460.22,372.97
2018,6,18,18,15,516.0,51.0,3.3,20.75,162.5,385.86,311.56
2018,6,18,18,30,446.0,44.0,3.1,20.1,116.0,316.91,252.31
2018,6,18,18,45,338.5,34.5,2.85,19.5,78.5,232.69,178.2
2018,6,18,19,0,231.0,25.0,2.6,18.9,41.0,151.21,78.06
2018,6,18,19,15,122.5,13.5,2.55,18.5,21.5,61.0,0.0
2018,6,18,19,30,14.0,2.0,2.5,18.1,2.0,0.0,0.0
2018,6,18,19,45,7.0,1.0,2.4,17.7,1.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,2.25,17.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,2.15,16.55,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,2.0,16.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,19,4,45,53.0,6.5,1.5,14.55,8.0,0.0,0.0
2018,6,19,5,0,106.0,13.0,1.6,14.8,16.0,12.39,0.0
2018,6,19,5,15,239.5,24.5,1.6,15.2,48.0,19.97,7.31
2018,6,19,5,30,373.0,36.0,1.6,15.6,80.0,28.6,18.77
2018,6,19,5,45,461.0,43.0,1.65,16.05,123.5,32.61,22.95
2018,6,19,6,0,549.0,50.0,1.7,16.5,167.0,36.51,26.68
2018,6,19,6,15,605.5,55.5,1.75,17.15,216.5,38.96,28.93
2018,6,19,6,30,662.0,61.0,1.8,17.8,266.0,45.38,34.54
2018,6,19,6,45,702.0,64.5,1.8,18.4,317.0,46.21,35.12
2018,6,19,7,0,742.0,68.0,1.8,19.0,368.0,47.04,35.64
2018,6,19,7,15,770.0,71.0,1.8,19.65,419.5,80.04,41.34
2018,6,19,7,30,798.0,74.0,1.8,20.3,471.0,124.86,65.06
2018,6,19,7,45,819.0,76.5,1.8,20.95,521.0,178.72,104.12
2018,6,19,8,0,840.0,79.0,1.8,21.6,571.0,227.66,143.47
2018,6,19,8,15,856.0,81.5,1.8,22.3,618.5,277.52,185.67
2018,6,19,8,30,872.0,84.0,1.8,23.0,666.0,328.85,229.4
2018,6,19,8,45,884.0,86.0,1.75,23.75,709.5,379.67,272.18
2018,6,19,9,0,896.0,88.0,1.7,24.5,753.0,431.18,314.33
2018,6,19,9,15,904.5,90.0,1.7,25.05,791.5,481.6,354.79
2018,6,19,9,30,913.0,92.0,1.7,25.6,830.0,531.95,393.86
2018,6,19,9,45,918.5,94.5,1.75,26.1,863.0,580.83,430.89
2018,6,19,10,0,924.0,97.0,1.8,26.6,896.0,628.96,466.27
2018,6,19,10,15,929.5,98.0,1.85,26.9,923.0,674.87,499.51
2018,6,19,10,30,935.0,99.0,1.9,27.2,950.0,719.64,531.13
2018,6,19,10,45,939.0,99.5,1.95,27.5,970.0,761.56,558.93
2018,6,19,11,0,943.0,100.0,2.0,27.8,990.0,801.85,584.66
2018,6,19,11,15,945.5,100.5,2.1,28.0,1003.0,839.17,608.87
2018,6,19,11,30,948.0,101.0,2.2,28.2,1016.0,874.44,631.65
2018,6,19,11,45,949.0,101.0,2.25,28.35,1021.5,905.82,651.51
2018,6,19,12,0,950.0,101.0,2.3,28.5,1027.0,934.81,669.82
2018,6,19,12,15,948.0,102.0,2.45,28.55,1024.5,959.54,686.61
2018,6,19,12,30,946.0,103.0,2.6,28.6,1022.0,981.54,701.74
2018,6,19,12,45,941.5,105.0,2.7,28.6,1012.0,999.31,713.96
2018,6,19,13,0,937.0,107.0,2.8,28.6,1002.0,1014.09,724.41
2018,6,19,13,15,934.0,106.0,2.9,28.5,985.0,1024.27,732.36
2018,6,19,13,30,931.0,105.0,3.0,28.4,968.0,1031.3,738.47
2018,6,19,13,45,926.0,104.0,3.1,28.3,944.0,1033.17,741.44
2018,6,19,14,0,921.0,103.0,3.2,28.2,920.0,1031.85,742.53
2018,6,19,14,15,914.5,102.0,3.3,27.95,890.0,1025.9,741.22
2018,6,19,14,30,908.0,101.0,3.4,27.7,860.0,1016.86,738.02
2018,6,19,14,45,899.0,99.5,3.45,27.5,823.5,1001.81,730.49
2018,6,19,15,0,890.0,98.0,3.5,27.3,787.0,983.88,721.16
2018,6,19,15,15,879.0,95.5,3.5,27.3,745.5,960.16,707.13
2018,6,19,15,30,868.0,93.0,3.5,27.3,704.0,933.88,691.44
2018,6,19,15,45,854.0,91.0,3.65,26.65,659.0,903.03,675.25
2018,6,19,16,0,840.0,89.0,3.8,26.0,614.0,870.15,657.35
2018,6,19,16,15,821.5,86.0,3.8,25.55,565.5,837.7,638.16
2018,6,19,16,30,803.0,83.0,3.8,25.1,517.0,796.26,612.34
2018,6,19,16,45,778.5,79.5,3.85,24.7,466.0,748.13,581.33
2018,6,19,17,0,754.0,76.0,3.9,24.3,415.0,699.47,549.2
2018,6,19,17,15,719.5,72.5,3.9,23.7,363.5,643.08,510.65
2018,6,19,17,30,685.0,69.0,3.9,23.1,312.0,587.43,471.39
2018,6,19,17,45,637.0,63.5,3.9,22.5,261.5,525.38,424.62
2018,6,19,18,0,589.0,58.0,3.9,21.9,211.0,462.48,374.7
2018,6,19,18,15,517.5,51.0,3.8,21.15,164.0,387.09,312.71
2018,6,19,18,30,446.0,44.0,3.7,20.4,117.0,317.24,252.87
2018,6,19,18,45,336.0,35.0,3.55,19.65,79.5,232.27,178.28
2018,6,19,19,0,226.0,26.0,3.4,18.9,42.0,150.26,79.63
2018,6,19,19,15,119.5,14.0,3.35,18.45,22.0,60.38,0.0
2018,6,19,19,30,13.0,2.0,3.3,18.0,2.0,0.0,0.0
2018,6,19,19,45,6.5,1.0,3.25,17.55,1.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,3.1,16.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.8,13.45,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,20,4,45,58.0,6.5,2.05,13.55,8.0,0.0,0.0
2018,6,20,5,0,116.0,13.0,2.2,13.7,16.0,12.39,0.0
2018,6,20,5,15,256.0,24.0,2.2,14.15,48.5,19.52,6.9
2018,6,20,5,30,396.0,35.0,2.2,14.6,81.0,27.71,18.07
2018,6,20,5,45,484.0,41.5,2.25,15.05,125.5,31.34,21.92
2018,6,20,6,0,572.0,48.0,2.3,15.5,170.0,34.9,25.36
2018,6,20,6,15,628.5,53.5,2.25,16.25,220.5,41.03,30.87
2018,6,20,6,30,685.0,59.0,2.2,17.0,271.0,43.76,33.22
2018,6,20,6,45,724.5,62.5,2.15,17.75,323.0,44.69,33.87
2018,6,20,7,0,764.0,66.0,2.1,18.5,375.0,45.6,34.46
2018,6,20,7,15,792.0,69.5,2.1,19.3,427.5,79.32,40.48
2018,6,20,7,30,820.0,73.0,2.1,20.1,480.0,125.59,64.95
2018,6,20,7,45,841.5,75.0,2.1,20.85,531.0,180.23,104.48
2018,6,20,8,0,863.0,77.0,2.1,21.6,582.0,229.99,144.48
2018,6,20,8,15,879.0,79.0,2.15,22.3,630.0,280.6,187.49
2018,6,20,8,30,895.0,81.0,2.2,23.0,678.0,332.66,232.11
2018,6,20,8,45,907.5,83.0,2.25,23.65,722.5,384.78,276.45
2018,6,20,9,0,920.0,85.0,2.3,24.3,767.0,437.63,320.34
2018,6,20,9,15,925.5,88.5,2.35,24.9,805.5,489.11,362.11
2018,6,20,9,30,931.0,92.0,2.4,25.5,844.0,540.24,402.27
2018,6,20,9,45,934.0,96.5,2.4,26.1,877.0,590.31,440.18
2018,6,20,10,0,937.0,101.0,2.4,26.7,910.0,639.41,476.11
2018,6,20,10,15,943.5,101.5,2.5,27.0,938.0,686.15,510.46
2018,6,20,10,30,950.0,102.0,2.6,27.3,966.0,731.79,543.25
2018,6,20,10,45,955.0,102.0,2.7,27.6,987.0,774.65,572.28
2018,6,20,11,0,960.0,102.0,2.8,27.9,1008.0,815.91,599.2
2018,6,20,11,15,963.0,102.0,2.9,28.05,1021.5,853.83,624.08
2018,6,20,11,30,966.0,102.0,3.0,28.2,1035.0,889.7,647.49
2018,6,20,11,45,967.5,102.0,3.15,28.3,1041.0,922.09,669.03
2018,6,20,12,0,969.0,102.0,3.3,28.4,1047.0,952.1,689.01
2018,6,20,12,15,967.5,103.0,3.4,28.4,1045.0,977.81,706.17
2018,6,20,12,30,966.0,104.0,3.5,28.4,1043.0,1000.77,721.62
2018,6,20,12,45,963.0,104.5,3.65,28.4,1033.0,1018.94,734.43
2018,6,20,13,0,960.0,105.0,3.8,28.4,1023.0,1034.06,745.41
2018,6,20,13,15,957.0,104.0,3.85,28.35,1005.5,1044.54,752.99
2018,6,20,13,30,954.0,103.0,3.9,28.3,988.0,1051.8,758.66
2018,6,20,13,45,949.0,102.5,4.0,28.2,964.0,1054.36,761.94
2018,6,20,14,0,944.0,102.0,4.1,28.1,940.0,1053.67,763.28
2018,6,20,14,15,938.0,100.5,4.15,27.9,909.5,1047.69,761.33
2018,6,20,14,30,932.0,99.0,4.2,27.7,879.0,1038.54,757.44
2018,6,20,14,45,924.0,97.5,4.25,27.5,842.5,1024.32,750.35
2018,6,20,15,0,916.0,96.0,4.3,27.3,806.0,1007.12,741.39
2018,6,20,15,15,905.0,94.0,4.3,27.3,764.0,983.63,727.42
2018,6,20,15,30,894.0,92.0,4.3,27.3,722.0,957.51,711.74
2018,6,20,15,45,880.5,89.0,4.35,26.75,675.5,925.46,693.78
2018,6,20,16,0,867.0,86.0,4.4,26.2,629.0,891.23,674.12
2018,6,20,16,15,849.0,83.5,4.4,25.75,579.5,851.7,649.99
2018,6,20,16,30,831.0,81.0,4.4,25.3,530.0,817.89,629.57
2018,6,20,16,45,807.0,78.0,4.4,24.9,478.5,769.93,598.46
2018,6,20,17,0,783.0,75.0,4.4,24.5,427.0,721.33,566.27
2018,6,20,17,15,750.5,70.5,4.3,23.9,374.5,664.18,526.98
2018,6,20,17,30,718.0,66.0,4.2,23.3,322.0,607.61,486.95
2018,6,20,17,45,672.0,61.0,4.15,22.65,270.5,542.28,438.23
2018,6,20,18,0,626.0,56.0,4.1,22.0,219.0,483.4,391.4
2018,6,20,18,15,555.5,50.0,3.95,21.25,171.0,408.25,329.58
2018,6,20,18,30,485.0,44.0,3.8,20.5,123.0,338.44,269.66
2018,6,20,18,45,372.5,35.5,3.65,19.7,84.0,250.89,192.86
2018,6,20,19,0,260.0,27.0,3.5,18.9,45.0,166.42,90.52
2018,6,20,19,15,138.0,14.5,3.45,18.4,23.5,68.24,0.0
2018,6,20,19,30,16.0,2.0,3.4,17.9,2.0,0.0,0.0
2018,6,20,19,45,8.0,1.0,3.35,17.4,1.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.25,16.65,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.15,16.1,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,21,4,45,66.5,7.0,2.25,12.65,8.5,0.0,0.0
2018,6,21,5,0,133.0,14.0,2.3,12.8,17.0,13.34,0.0
2018,6,21,5,15,281.5,24.0,2.25,13.25,50.5,19.57,6.78
2018,6,21,5,30,430.0,34.0,2.2,13.7,84.0,26.84,17.38
2018,6,21,5,45,517.0,40.5,2.2,14.1,129.5,30.54,21.31
2018,6,21,6,0,604.0,47.0,2.2,14.5,175.0,37.36,27.66
2018,6,21,6,15,658.5,52.0,2.15,15.25,226.0,39.8,29.91
2018,6,21,6,30,713.0,57.0,2.1,16.0,277.0,42.17,31.96
2018,6,21,6,45,750.5,60.5,2.1,16.7,329.5,43.19,32.71
2018,6,21,7,0,788.0,64.0,2.1,17.4,382.0,44.18,33.38
2018,6,21,7,15,815.0,66.5,2.1,18.2,434.5,77.42,38.79
2018,6,21,7,30,842.0,69.0,2.1,19.0,487.0,131.21,69.07
2018,6,21,7,45,862.0,72.0,2.1,19.75,538.5,180.23,104.04
2018,6,21,8,0,882.0,75.0,2.1,20.5,590.0,231.46,145.46
2018,6,21,8,15,897.0,76.5,2.15,21.2,638.0,282.36,188.97
2018,6,21,8,30,912.0,78.0,2.2,21.9,686.0,334.6,234.05
2018,6,21,8,45,923.5,80.0,2.25,22.6,730.5,387.21,279.01
2018,6,21,9,0,935.0,82.0,2.3,23.3,775.0,440.43,323.4
2018,6,21,9,15,945.0,83.0,2.4,23.8,815.0,492.56,366.13
2018,6,21,9,30,955.0,84.0,2.5,24.3,855.0,544.73,407.65
2018,6,21,9,45,963.5,84.0,2.6,24.8,889.0,595.04,446.64
2018,6,21,10,0,972.0,84.0,2.7,25.3,923.0,644.8,484.12
2018,6,21,10,15,976.5,85.0,2.75,25.75,950.5,692.13,518.71
