Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,2,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,11,4,45,27.0,3.0,1.4,15.05,3.0,0.0,0.0
2018,7,11,5,0,54.0,6.0,1.4,15.2,6.0,5.72,0.0
2018,7,11,5,15,200.0,17.5,1.4,15.65,33.0,14.41,0.0
2018,7,11,5,30,346.0,29.0,1.4,16.1,60.0,23.37,13.04
2018,7,11,5,45,443.0,35.5,1.35,16.55,101.5,27.16,17.86
2018,7,11,6,0,540.0,42.0,1.3,17.0,143.0,30.89,21.54
2018,7,11,6,15,600.5,47.0,1.3,17.7,191.5,36.3,26.46
2018,7,11,6,30,661.0,52.0,1.3,18.4,240.0,38.8,28.67
2018,7,11,6,45,702.0,56.0,1.3,19.15,291.5,40.35,29.92
2018,7,11,7,0,743.0,60.0,1.3,19.9,343.0,41.83,31.04
2018,7,11,7,15,772.0,63.0,1.35,20.6,394.5,51.93,30.54
2018,7,11,7,30,801.0,66.0,1.4,21.3,446.0,103.71,52.63
2018,7,11,7,45,823.0,68.5,1.45,22.05,496.5,150.36,81.67
2018,7,11,8,0,845.0,71.0,1.5,22.8,547.0,199.46,118.93
2018,7,11,8,15,861.5,72.5,1.55,23.5,595.0,248.88,159.87
2018,7,11,8,30,878.0,74.0,1.6,24.2,643.0,299.86,203.18
2018,7,11,8,45,891.0,75.5,1.65,24.9,687.5,351.1,246.69
2018,7,11,9,0,904.0,77.0,1.7,25.6,732.0,403.17,290.02
2018,7,11,9,15,909.5,81.0,1.85,26.25,771.0,454.78,332.23
2018,7,11,9,30,915.0,85.0,2.0,26.9,810.0,506.11,372.98
2018,7,11,9,45,917.5,89.5,2.1,27.55,843.0,555.83,411.15
2018,7,11,10,0,920.0,94.0,2.2,28.2,876.0,604.59,447.43
2018,7,11,10,15,925.5,95.0,2.3,28.6,904.0,651.05,481.59
2018,7,11,10,30,931.0,96.0,2.4,29.0,932.0,696.42,514.12
2018,7,11,10,45,935.0,97.0,2.5,29.4,953.5,739.45,543.88
2018,7,11,11,0,939.0,98.0,2.6,29.8,975.0,780.89,570.67
2018,7,11,11,15,941.5,98.5,2.65,29.95,989.0,818.97,595.29
2018,7,11,11,30,944.0,99.0,2.7,30.1,1003.0,855.04,618.42
2018,7,11,11,45,945.0,99.5,2.75,30.25,1009.5,887.7,639.22
2018,7,11,12,0,946.0,100.0,2.8,30.4,1016.0,918.0,658.44
2018,7,11,12,15,946.0,99.5,2.85,30.4,1015.0,943.98,675.26
2018,7,11,12,30,946.0,99.0,2.9,30.4,1014.0,967.28,690.43
2018,7,11,12,45,944.0,99.5,2.9,30.35,1005.5,986.87,703.05
2018,7,11,13,0,942.0,100.0,2.9,30.3,997.0,1003.5,713.87
2018,7,11,13,15,939.0,99.5,2.9,30.2,981.0,1015.1,721.77
2018,7,11,13,30,936.0,99.0,2.9,30.1,965.0,1023.55,727.83
2018,7,11,13,45,931.0,98.5,2.9,30.0,942.0,1026.82,730.78
2018,7,11,14,0,926.0,98.0,2.9,29.9,919.0,1026.89,731.88
2018,7,11,14,15,919.5,96.5,2.9,29.7,889.0,1021.21,729.78
2018,7,11,14,30,913.0,95.0,2.9,29.5,859.0,1012.36,725.85
2018,7,11,14,45,904.5,93.5,2.9,29.35,823.0,998.48,718.67
2018,7,11,15,0,896.0,92.0,2.9,29.2,787.0,981.65,709.72
2018,7,11,15,15,885.0,90.0,2.9,29.2,746.0,959.02,696.66
2018,7,11,15,30,874.0,88.0,2.9,29.2,705.0,933.77,681.95
2018,7,11,15,45,859.0,86.5,2.9,28.6,659.5,902.97,665.15
2018,7,11,16,0,844.0,85.0,2.9,28.0,614.0,870.11,646.8
2018,7,11,16,15,824.0,82.5,2.85,27.55,565.0,829.81,622.43
2018,7,11,16,30,804.0,80.0,2.8,27.1,516.0,795.35,601.78
2018,7,11,16,45,778.5,77.5,2.8,26.7,465.0,747.9,571.8
2018,7,11,17,0,753.0,75.0,2.8,26.3,414.0,699.92,540.81
2018,7,11,17,15,717.5,71.0,2.75,25.7,362.0,642.35,502.14
2018,7,11,17,30,682.0,67.0,2.7,25.1,310.0,585.56,462.82
2018,7,11,17,45,632.5,62.0,2.65,24.5,259.0,523.03,416.75
2018,7,11,18,0,583.0,57.0,2.6,23.9,208.0,459.97,367.63
2018,7,11,18,15,510.5,50.5,2.45,23.15,161.5,384.69,306.73
2018,7,11,18,30,438.0,44.0,2.3,22.4,115.0,314.97,247.9
2018,7,11,18,45,328.5,34.5,2.15,21.7,77.5,229.65,173.89
2018,7,11,19,0,219.0,25.0,2.0,21.0,40.0,146.44,70.51
2018,7,11,19,15,115.5,13.5,1.9,20.6,21.0,58.71,0.0
2018,7,11,19,30,12.0,2.0,1.8,20.2,2.0,0.0,0.0
2018,7,11,19,45,6.0,1.0,1.75,19.8,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.7,19.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,18.6,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.5,18.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.5,18.45,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.5,18.4,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,17.45,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,7,12,4,45,9.0,2.5,1.05,17.3,2.5,0.0,0.0
2018,7,12,5,0,18.0,5.0,1.1,17.4,5.0,4.77,0.0
2018,7,12,5,15,62.0,18.5,1.15,17.7,23.0,17.63,0.0
2018,7,12,5,30,106.0,32.0,1.2,18.0,41.0,26.24,14.99
2018,7,12,5,45,152.5,47.5,1.25,18.25,70.5,38.34,27.24
2018,7,12,6,0,199.0,63.0,1.3,18.5,100.0,50.08,38.04
2018,7,12,6,15,245.0,79.0,1.3,18.85,138.5,61.81,48.57
2018,7,12,6,30,291.0,95.0,1.3,19.2,177.0,68.46,54.44
2018,7,12,6,45,214.5,120.5,1.3,19.55,187.5,90.14,73.1
2018,7,12,7,0,138.0,146.0,1.3,19.9,198.0,112.95,92.34
2018,7,12,7,15,145.5,170.5,1.35,20.35,232.5,131.44,101.42
2018,7,12,7,30,153.0,195.0,1.4,20.8,267.0,159.8,119.66
2018,7,12,7,45,283.0,191.5,1.45,21.25,343.5,176.37,125.24
2018,7,12,8,0,413.0,188.0,1.5,21.7,420.0,205.39,141.89
2018,7,12,8,15,572.0,154.0,1.6,22.05,506.0,236.43,161.51
2018,7,12,8,30,731.0,120.0,1.7,22.4,592.0,289.1,200.63
2018,7,12,8,45,721.0,133.0,1.85,22.8,626.0,330.54,237.0
2018,7,12,9,0,711.0,146.0,2.0,23.2,660.0,375.88,275.6
2018,7,12,9,15,663.5,178.0,2.1,23.6,678.5,419.57,311.99
2018,7,12,9,30,616.0,210.0,2.2,24.0,697.0,458.67,343.44
2018,7,12,9,45,714.5,171.0,2.3,24.4,759.5,509.95,383.32
2018,7,12,10,0,813.0,132.0,2.4,24.8,822.0,574.62,432.4
2018,7,12,10,15,820.0,133.0,2.5,25.1,849.0,617.56,464.65
2018,7,12,10,30,827.0,134.0,2.6,25.4,876.0,659.72,495.75
2018,7,12,10,45,822.0,141.0,2.65,25.75,893.0,697.63,522.69
2018,7,12,11,0,817.0,148.0,2.7,26.1,910.0,733.55,547.62
2018,7,12,11,15,820.5,148.5,2.65,26.3,923.5,768.45,570.18
2018,7,12,11,30,824.0,149.0,2.6,26.5,937.0,801.73,591.41
2018,7,12,11,45,836.5,142.5,2.55,26.7,947.5,834.67,612.2
2018,7,12,12,0,849.0,136.0,2.5,26.9,958.0,866.08,631.79
2018,7,12,12,15,849.0,136.0,2.4,27.05,957.0,890.54,646.39
2018,7,12,12,30,849.0,136.0,2.3,27.2,956.0,912.66,659.39
2018,7,12,12,45,847.5,135.5,2.25,27.35,948.0,930.44,669.98
2018,7,12,13,0,846.0,135.0,2.2,27.5,940.0,945.55,678.91
2018,7,12,13,15,844.0,133.5,2.15,27.6,925.5,956.44,685.33
2018,7,12,13,30,842.0,132.0,2.1,27.7,911.0,964.46,690.04
2018,7,12,13,45,827.5,136.5,2.1,27.8,886.5,963.32,689.58
2018,7,12,14,0,813.0,141.0,2.1,27.9,862.0,968.03,693.07
2018,7,12,14,15,797.0,142.5,2.1,27.9,829.5,957.03,686.88
2018,7,12,14,30,781.0,144.0,2.1,27.9,797.0,943.27,679.19
2018,7,12,14,45,701.5,176.0,2.1,27.9,743.5,903.15,654.53
2018,7,12,15,0,622.0,208.0,2.1,27.9,690.0,856.93,625.88
2018,7,12,15,15,592.0,208.5,2.1,27.9,647.5,823.22,604.95
2018,7,12,15,30,562.0,209.0,2.1,27.9,605.0,782.7,578.99
2018,7,12,15,45,658.5,156.5,2.1,27.65,591.0,810.92,601.26
2018,7,12,16,0,755.0,104.0,2.1,27.4,577.0,819.78,609.27
2018,7,12,16,15,736.5,100.0,2.05,27.15,530.5,781.26,585.07
2018,7,12,16,30,718.0,96.0,2.0,26.9,484.0,741.43,560.08
2018,7,12,16,45,686.0,93.0,2.0,26.7,434.0,694.34,529.82
2018,7,12,17,0,654.0,90.0,2.0,26.5,384.0,643.98,496.58
2018,7,12,17,15,591.0,89.5,1.95,26.05,330.5,573.92,448.26
2018,7,12,17,30,528.0,89.0,1.9,25.6,277.0,506.71,399.31
2018,7,12,17,45,388.0,89.0,1.85,25.15,215.0,387.21,307.89
2018,7,12,18,0,248.0,89.0,1.8,24.7,153.0,273.28,217.69
2018,7,12,18,15,193.0,72.5,1.75,24.1,115.5,212.3,168.09
2018,7,12,18,30,138.0,56.0,1.7,23.5,78.0,155.87,120.8
2018,7,12,18,45,89.5,39.5,1.6,22.9,52.0,107.37,78.75
2018,7,12,19,0,41.0,23.0,1.5,22.3,26.0,50.11,19.52
2018,7,12,19,15,24.0,12.5,1.5,21.95,14.0,21.43,0.0
2018,7,12,19,30,7.0,2.0,1.5,21.6,2.0,0.0,0.0
2018,7,12,19,45,3.5,1.0,1.45,21.25,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,20.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.2,20.35,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,18.85,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,13,4,45,13.0,2.5,1.05,16.9,2.5,0.0,0.0
2018,7,13,5,0,26.0,5.0,1.0,17.0,5.0,4.77,0.0
2018,7,13,5,15,123.0,18.0,0.95,17.4,27.5,17.16,0.0
2018,7,13,5,30,220.0,31.0,0.9,17.8,50.0,24.34,13.32
2018,7,13,5,45,313.0,41.0,0.85,18.2,87.5,32.28,22.06
2018,7,13,6,0,406.0,51.0,0.8,18.6,125.0,38.74,28.2
2018,7,13,6,15,471.0,58.5,0.8,19.15,170.5,42.64,31.84
2018,7,13,6,30,536.0,66.0,0.8,19.7,216.0,46.36,35.12
2018,7,13,6,45,582.0,71.5,0.8,20.25,265.0,48.24,36.66
2018,7,13,7,0,628.0,77.0,0.8,20.8,314.0,50.0,38.02
2018,7,13,7,15,661.5,81.5,0.75,21.45,363.5,56.6,43.46
2018,7,13,7,30,695.0,86.0,0.7,22.1,413.0,97.18,51.42
2018,7,13,7,45,721.0,89.0,0.7,22.75,462.0,144.46,81.01
2018,7,13,8,0,747.0,92.0,0.7,23.4,511.0,189.59,114.38
2018,7,13,8,15,766.5,94.5,0.7,24.05,557.5,235.76,151.74
2018,7,13,8,30,786.0,97.0,0.7,24.7,604.0,283.95,191.68
2018,7,13,8,45,801.5,99.0,0.75,25.35,647.5,332.28,231.92
2018,7,13,9,0,817.0,101.0,0.8,26.0,691.0,387.74,276.58
2018,7,13,9,15,823.5,105.5,0.9,26.45,728.5,436.09,315.56
2018,7,13,9,30,830.0,110.0,1.0,26.9,766.0,484.34,353.43
2018,7,13,9,45,832.0,115.5,1.1,27.35,797.5,530.79,388.95
2018,7,13,10,0,834.0,121.0,1.2,27.8,829.0,576.37,422.83
2018,7,13,10,15,841.5,122.0,1.3,28.0,856.5,620.51,455.35
2018,7,13,10,30,849.0,123.0,1.4,28.2,884.0,663.87,486.62
2018,7,13,10,45,855.0,124.0,1.55,28.45,905.5,705.24,516.21
2018,7,13,11,0,861.0,125.0,1.7,28.7,927.0,745.35,543.57
2018,7,13,11,15,864.5,125.0,1.8,28.85,941.0,781.26,567.12
2018,7,13,11,30,868.0,125.0,1.9,29.0,955.0,815.42,589.43
2018,7,13,11,45,870.5,124.5,1.95,29.1,961.5,846.41,609.31
2018,7,13,12,0,873.0,124.0,2.0,29.2,968.0,875.33,627.81
2018,7,13,12,15,874.5,123.0,2.1,29.25,968.0,900.71,644.63
2018,7,13,12,30,876.0,122.0,2.2,29.3,968.0,923.71,659.99
2018,7,13,12,45,876.5,120.0,2.3,29.3,960.0,942.27,672.74
2018,7,13,13,0,877.0,118.0,2.4,29.3,952.0,958.1,683.86
2018,7,13,13,15,874.0,117.5,2.45,29.3,937.0,969.18,691.63
2018,7,13,13,30,871.0,117.0,2.5,29.3,922.0,977.31,697.67
2018,7,13,13,45,867.0,115.0,2.55,29.25,899.5,979.92,700.49
2018,7,13,14,0,863.0,113.0,2.6,29.2,877.0,979.48,701.54
2018,7,13,14,15,857.0,111.0,2.65,29.1,848.5,974.04,699.68
2018,7,13,14,30,851.0,109.0,2.7,29.0,820.0,965.61,696.04
2018,7,13,14,45,842.5,107.5,2.7,28.9,786.0,952.38,689.0
2018,7,13,15,0,834.0,106.0,2.7,28.8,752.0,936.39,680.28
2018,7,13,15,15,822.0,103.5,2.7,28.8,712.0,913.29,666.71
2018,7,13,15,30,810.0,101.0,2.7,28.8,672.0,887.77,651.61
2018,7,13,15,45,796.0,98.0,2.8,28.45,628.0,865.46,640.21
2018,7,13,16,0,782.0,95.0,2.9,28.1,584.0,833.18,621.89
2018,7,13,16,15,763.5,92.0,2.9,27.75,537.5,795.15,598.78
2018,7,13,16,30,745.0,89.0,2.9,27.4,491.0,755.75,574.39
2018,7,13,16,45,720.0,85.0,2.95,27.1,442.0,708.7,544.24
2018,7,13,17,0,695.0,81.0,3.0,26.8,393.0,661.19,513.06
2018,7,13,17,15,661.0,76.0,3.0,26.25,343.0,609.06,477.88
2018,7,13,17,30,627.0,71.0,3.0,25.7,293.0,554.57,439.77
2018,7,13,17,45,579.5,65.0,3.0,25.2,244.5,490.98,391.91
2018,7,13,18,0,532.0,59.0,3.0,24.7,196.0,430.09,344.08
2018,7,13,18,15,462.0,51.5,2.95,24.0,151.5,357.24,284.89
2018,7,13,18,30,392.0,44.0,2.9,23.3,107.0,289.85,227.85
2018,7,13,18,45,289.0,34.0,2.8,22.65,71.5,209.42,157.65
2018,7,13,19,0,186.0,24.0,2.7,22.0,36.0,130.29,55.99
2018,7,13,19,15,97.5,13.0,2.7,21.55,19.0,50.98,0.0
2018,7,13,19,30,9.0,2.0,2.7,21.1,2.0,0.0,0.0
2018,7,13,19,45,4.5,1.0,2.7,20.65,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.65,19.95,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.6,19.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.6,19.4,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,18.95,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,18.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,18.2,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.25,18.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.15,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.0,16.65,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.0,16.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,14,4,45,16.5,2.5,2.0,16.55,2.5,0.0,0.0
2018,7,14,5,0,33.0,5.0,2.0,16.6,5.0,4.77,0.0
2018,7,14,5,15,146.5,17.0,1.95,17.0,28.0,16.2,0.0
2018,7,14,5,30,260.0,29.0,1.9,17.4,51.0,23.63,12.54
2018,7,14,5,45,357.0,37.5,1.9,17.8,89.5,29.15,19.36
2018,7,14,6,0,454.0,46.0,1.9,18.2,128.0,34.45,24.46
2018,7,14,6,15,518.0,52.5,1.85,18.85,174.5,37.75,27.56
2018,7,14,6,30,582.0,59.0,1.8,19.5,221.0,40.91,30.36
2018,7,14,6,45,627.0,64.0,1.8,20.1,271.0,42.7,31.84
2018,7,14,7,0,672.0,69.0,1.8,20.7,321.0,48.94,37.1
2018,7,14,7,15,703.5,73.0,1.8,21.35,371.5,54.41,41.59
2018,7,14,7,30,735.0,77.0,1.8,22.0,422.0,96.3,49.96
2018,7,14,7,45,759.0,79.5,1.8,22.65,471.0,139.87,76.18
2018,7,14,8,0,783.0,82.0,1.8,23.3,520.0,186.22,110.83
2018,7,14,8,15,801.0,84.5,1.8,24.0,567.0,240.87,155.36
2018,7,14,8,30,819.0,87.0,1.8,24.7,614.0,290.14,196.85
2018,7,14,8,45,833.0,89.5,1.8,25.4,658.0,339.72,238.7
2018,7,14,9,0,847.0,92.0,1.8,26.1,702.0,390.27,280.55
2018,7,14,9,15,858.5,93.0,1.85,26.65,741.0,439.33,320.57
2018,7,14,9,30,870.0,94.0,1.9,27.2,780.0,488.7,359.66
2018,7,14,9,45,878.5,95.0,1.95,27.7,814.0,536.63,396.63
2018,7,14,10,0,887.0,96.0,2.0,28.2,848.0,584.18,432.21
2018,7,14,10,15,893.0,97.0,2.1,28.55,875.5,629.63,465.81
2018,7,14,10,30,899.0,98.0,2.2,28.9,903.0,674.08,497.9
2018,7,14,10,45,903.5,99.0,2.3,29.3,924.5,716.3,527.52
2018,7,14,11,0,908.0,100.0,2.4,29.7,946.0,757.04,553.97
2018,7,14,11,15,911.0,100.5,2.5,29.85,960.0,794.55,578.61
2018,7,14,11,30,914.0,101.0,2.6,30.0,974.0,830.14,601.88
2018,7,14,11,45,915.5,101.0,2.7,30.15,980.5,861.97,622.6
2018,7,14,12,0,917.0,101.0,2.8,30.3,987.0,891.54,641.83
2018,7,14,12,15,916.5,101.5,2.85,30.3,986.5,917.41,658.69
2018,7,14,12,30,916.0,102.0,2.9,30.3,986.0,940.68,673.93
2018,7,14,12,45,913.5,102.5,3.0,30.35,977.5,959.37,686.54
2018,7,14,13,0,911.0,103.0,3.1,30.4,969.0,975.17,697.42
2018,7,14,13,15,908.5,102.0,3.15,30.35,953.5,986.48,705.45
2018,7,14,13,30,906.0,101.0,3.2,30.3,938.0,994.72,711.67
2018,7,14,13,45,901.5,100.0,3.25,30.25,915.5,997.89,714.8
2018,7,14,14,0,897.0,99.0,3.3,30.2,893.0,997.91,716.08
2018,7,14,14,15,890.5,98.5,3.4,30.0,864.5,993.39,715.38
2018,7,14,14,30,884.0,98.0,3.5,29.8,836.0,985.84,712.84
2018,7,14,14,45,876.0,96.0,3.55,29.65,801.0,972.18,705.95
2018,7,14,15,0,868.0,94.0,3.6,29.5,766.0,955.64,697.26
2018,7,14,15,15,857.0,92.5,3.6,29.5,726.0,934.02,684.56
2018,7,14,15,30,846.0,91.0,3.6,29.5,686.0,909.89,670.24
2018,7,14,15,45,832.0,88.5,3.7,28.85,641.5,879.46,653.91
2018,7,14,16,0,818.0,86.0,3.8,28.2,597.0,846.96,635.93
2018,7,14,16,15,800.0,83.0,3.8,27.8,549.5,815.85,617.53
2018,7,14,16,30,782.0,80.0,3.8,27.4,502.0,775.83,592.6
2018,7,14,16,45,758.0,76.5,3.8,26.95,452.0,729.05,562.53
2018,7,14,17,0,734.0,73.0,3.8,26.5,402.0,681.7,531.38
2018,7,14,17,15,701.5,69.0,3.75,25.95,351.5,627.08,494.04
2018,7,14,17,30,669.0,65.0,3.7,25.4,301.0,573.07,456.01
2018,7,14,17,45,623.5,60.0,3.65,24.8,252.0,513.61,411.57
2018,7,14,18,0,578.0,55.0,3.6,24.2,203.0,453.5,364.1
2018,7,14,18,15,509.5,48.0,3.55,23.6,157.0,380.25,304.14
2018,7,14,18,30,441.0,41.0,3.5,23.0,111.0,312.38,246.14
2018,7,14,18,45,335.5,32.0,3.4,22.35,74.5,229.88,173.36
2018,7,14,19,0,230.0,23.0,3.3,21.7,38.0,147.95,59.95
2018,7,14,19,15,122.0,12.5,3.25,21.25,20.0,60.12,0.0
2018,7,14,19,30,14.0,2.0,3.2,20.8,2.0,0.0,0.0
2018,7,14,19,45,7.0,1.0,3.15,20.4,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.05,19.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.0,19.25,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.95,18.85,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.9,18.7,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.8,18.1,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.75,17.95,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,17.65,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.65,17.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,1.75,15.85,2.5,0.0,0.0
2018,7,15,5,0,42.0,6.0,1.7,15.9,5.0,5.72,0.0
2018,7,15,5,15,172.0,16.5,1.65,16.35,28.5,15.73,0.0
2018,7,15,5,30,302.0,27.0,1.6,16.8,52.0,21.81,10.93
2018,7,15,5,45,400.5,34.5,1.5,17.25,92.0,26.55,17.15
2018,7,15,6,0,499.0,42.0,1.4,17.7,132.0,31.13,21.62
2018,7,15,6,15,562.5,48.0,1.4,18.4,179.5,34.22,24.52
2018,7,15,6,30,626.0,54.0,1.4,19.1,227.0,40.72,30.26
2018,7,15,6,45,669.0,58.0,1.35,19.85,277.5,42.15,31.4
2018,7,15,7,0,712.0,62.0,1.3,20.6,328.0,43.54,32.44
2018,7,15,7,15,743.0,65.0,1.3,21.25,379.0,47.15,35.36
2018,7,15,7,30,774.0,68.0,1.3,21.9,430.0,90.23,44.29
2018,7,15,7,45,797.0,70.5,1.3,22.6,480.5,142.95,77.16
2018,7,15,8,0,820.0,73.0,1.3,23.3,531.0,190.95,112.75
2018,7,15,8,15,837.5,75.5,1.35,23.95,579.0,240.19,153.03
2018,7,15,8,30,855.0,78.0,1.4,24.6,627.0,291.13,195.97
2018,7,15,8,45,869.0,79.5,1.45,25.25,671.5,341.68,238.76
2018,7,15,9,0,883.0,81.0,1.5,25.9,716.0,393.18,281.56
2018,7,15,9,15,890.0,84.0,1.65,26.4,755.0,443.76,323.14
2018,7,15,9,30,897.0,87.0,1.8,26.9,794.0,494.21,363.48
2018,7,15,9,45,900.5,91.5,1.9,27.45,827.5,543.8,401.76
2018,7,15,10,0,904.0,96.0,2.0,28.0,861.0,592.55,438.27
2018,7,15,10,15,911.0,96.5,2.1,28.35,889.5,639.0,472.58
2018,7,15,10,30,918.0,97.0,2.2,28.7,918.0,684.49,505.39
2018,7,15,10,45,923.0,98.0,2.3,29.1,940.0,727.89,535.75
2018,7,15,11,0,928.0,99.0,2.4,29.5,962.0,769.81,562.91
2018,7,15,11,15,932.0,99.0,2.5,29.65,977.0,808.42,588.22
2018,7,15,11,30,936.0,99.0,2.6,29.8,992.0,845.13,612.15
2018,7,15,11,45,938.0,98.5,2.75,29.9,999.0,877.65,633.73
2018,7,15,12,0,940.0,98.0,2.9,30.0,1006.0,907.86,653.81
2018,7,15,12,15,938.5,99.0,2.95,30.0,1005.0,933.92,670.78
2018,7,15,12,30,937.0,100.0,3.0,30.0,1004.0,957.28,686.07
2018,7,15,12,45,933.5,101.5,3.1,30.0,995.5,976.45,699.11
2018,7,15,13,0,930.0,103.0,3.2,30.0,987.0,992.66,710.38
2018,7,15,13,15,927.5,102.5,3.25,29.9,971.5,1004.78,719.08
2018,7,15,13,30,925.0,102.0,3.3,29.8,956.0,1013.78,725.94
2018,7,15,13,45,921.0,100.5,3.35,29.7,933.0,1017.11,729.32
2018,7,15,14,0,917.0,99.0,3.4,29.6,910.0,1017.22,730.82
2018,7,15,14,15,911.0,97.5,3.45,29.4,880.5,1012.15,729.44
2018,7,15,14,30,905.0,96.0,3.5,29.2,851.0,1003.95,726.19
2018,7,15,14,45,897.0,94.5,3.55,29.0,816.0,990.71,719.78
2018,7,15,15,0,889.0,93.0,3.6,28.8,781.0,974.52,711.54
2018,7,15,15,15,878.0,91.0,3.6,28.8,740.0,952.07,698.34
2018,7,15,15,30,867.0,89.0,3.6,28.8,699.0,927.0,683.46
2018,7,15,15,45,854.0,86.5,3.7,28.2,654.0,897.07,667.46
2018,7,15,16,0,841.0,84.0,3.8,27.6,609.0,864.96,649.74
2018,7,15,16,15,823.5,81.0,3.8,27.15,560.5,826.33,626.34
2018,7,15,16,30,806.0,78.0,3.8,26.7,512.0,793.35,606.58
2018,7,15,16,45,782.5,74.5,3.8,26.3,461.5,746.23,576.24
2018,7,15,17,0,759.0,71.0,3.8,25.9,411.0,698.45,544.79
2018,7,15,17,15,726.0,67.5,3.75,25.3,359.5,643.19,507.2
2018,7,15,17,30,693.0,64.0,3.7,24.7,308.0,588.53,468.87
2018,7,15,17,45,646.5,59.0,3.65,24.1,257.5,523.9,420.77
2018,7,15,18,0,600.0,54.0,3.6,23.5,207.0,465.66,374.56
2018,7,15,18,15,529.0,47.5,3.5,22.85,160.0,390.68,313.07
2018,7,15,18,30,458.0,41.0,3.4,22.2,113.0,321.24,253.6
2018,7,15,18,45,341.5,32.0,3.35,21.55,75.0,232.62,175.54
2018,7,15,19,0,225.0,23.0,3.3,20.9,37.0,145.03,53.8
2018,7,15,19,15,114.0,11.5,3.25,20.45,18.5,55.93,0.0
2018,7,15,19,30,3.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,7,15,19,45,1.5,0.0,3.15,19.6,0.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.1,19.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.05,18.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,16,4,45,20.5,3.0,1.95,15.45,2.5,0.0,0.0
2018,7,16,5,0,41.0,6.0,2.0,15.5,5.0,0.0,0.0
2018,7,16,5,15,173.5,16.5,1.95,16.0,28.5,15.73,0.0
2018,7,16,5,30,306.0,27.0,1.9,16.5,52.0,21.92,10.75
2018,7,16,5,45,408.0,35.0,1.85,16.95,93.0,27.11,17.62
2018,7,16,6,0,510.0,43.0,1.8,17.4,134.0,32.1,22.47
2018,7,16,6,15,574.5,48.5,1.8,18.1,182.0,34.73,24.99
2018,7,16,6,30,639.0,54.0,1.8,18.8,230.0,40.84,30.39
2018,7,16,6,45,683.0,58.0,1.75,19.45,281.5,42.26,31.55
2018,7,16,7,0,727.0,62.0,1.7,20.1,333.0,43.66,32.61
2018,7,16,7,15,758.0,65.5,1.7,20.85,385.0,46.09,34.5
2018,7,16,7,30,789.0,69.0,1.7,21.6,437.0,90.29,44.48
2018,7,16,7,45,812.0,71.5,1.7,22.3,488.0,143.79,77.53
2018,7,16,8,0,835.0,74.0,1.7,23.0,539.0,192.58,113.65
2018,7,16,8,15,852.0,76.5,1.75,23.8,587.5,242.53,154.53
2018,7,16,8,30,869.0,79.0,1.8,24.6,636.0,294.13,198.08
2018,7,16,8,45,882.5,81.0,1.8,25.35,681.0,345.69,241.71
2018,7,16,9,0,896.0,83.0,1.8,26.1,726.0,398.16,285.23
2018,7,16,9,15,905.5,84.5,1.9,26.7,766.0,449.25,327.06
2018,7,16,9,30,915.0,86.0,2.0,27.3,806.0,500.43,367.74
2018,7,16,9,45,921.0,88.0,2.05,27.95,840.0,550.11,405.85
2018,7,16,10,0,927.0,90.0,2.1,28.6,874.0,599.13,442.23
2018,7,16,10,15,932.5,91.5,2.15,29.0,902.5,646.56,476.85
2018,7,16,10,30,938.0,93.0,2.2,29.4,931.0,692.89,509.76
2018,7,16,10,45,942.0,94.0,2.3,29.8,952.5,736.45,539.99
2018,7,16,11,0,946.0,95.0,2.4,30.2,974.0,778.41,567.03
2018,7,16,11,15,949.0,95.0,2.5,30.4,988.5,816.93,592.02
2018,7,16,11,30,952.0,95.0,2.6,30.6,1003.0,853.43,615.57
2018,7,16,11,45,953.0,95.0,2.7,30.8,1009.5,886.1,636.53
2018,7,16,12,0,954.0,95.0,2.8,31.0,1016.0,916.35,655.91
2018,7,16,12,15,951.5,97.0,2.85,31.0,1015.0,942.85,673.03
2018,7,16,12,30,949.0,99.0,2.9,31.0,1014.0,966.58,688.43
2018,7,16,12,45,945.0,100.5,3.0,31.0,1004.5,985.55,701.28
2018,7,16,13,0,941.0,102.0,3.1,31.0,995.0,1001.5,712.33
2018,7,16,13,15,938.0,101.0,3.15,30.9,979.0,1012.81,720.47
2018,7,16,13,30,935.0,100.0,3.2,30.8,963.0,1020.93,726.75
2018,7,16,13,45,931.0,99.5,3.25,30.7,940.5,1025.37,730.85
2018,7,16,14,0,927.0,99.0,3.3,30.6,918.0,1026.59,733.06
2018,7,16,14,15,921.0,97.5,3.35,30.5,888.5,1021.56,731.45
2018,7,16,14,30,915.0,96.0,3.4,30.4,859.0,1013.35,727.97
2018,7,16,14,45,907.5,94.5,3.4,30.25,823.5,1000.55,721.45
2018,7,16,15,0,900.0,93.0,3.4,30.1,788.0,984.77,713.11
2018,7,16,15,15,889.0,91.0,3.4,30.1,746.5,962.19,700.0
2018,7,16,15,30,878.0,89.0,3.4,30.1,705.0,936.96,685.22
2018,7,16,15,45,864.5,87.0,3.35,29.6,660.0,906.95,668.28
2018,7,16,16,0,851.0,85.0,3.3,29.1,615.0,874.77,649.77
2018,7,16,16,15,833.5,81.5,3.3,28.75,566.0,835.3,626.0
2018,7,16,16,30,816.0,78.0,3.3,28.4,517.0,801.43,605.79
2018,7,16,16,45,792.0,75.0,3.25,28.05,466.0,754.22,575.59
2018,7,16,17,0,768.0,72.0,3.2,27.7,415.0,706.36,544.35
2018,7,16,17,15,735.0,68.0,3.1,27.15,363.0,650.14,506.44
2018,7,16,17,30,702.0,64.0,3.0,26.6,311.0,594.51,467.81
2018,7,16,17,45,654.5,59.0,2.9,26.05,259.5,528.85,419.53
2018,7,16,18,0,607.0,54.0,2.8,25.5,208.0,469.69,373.15
2018,7,16,18,15,535.5,48.0,2.65,24.7,161.0,394.79,312.67
2018,7,16,18,30,464.0,42.0,2.5,23.9,114.0,325.36,254.02
2018,7,16,18,45,343.5,32.0,2.35,23.1,75.0,233.37,174.06
2018,7,16,19,0,223.0,22.0,2.2,22.3,36.0,142.6,46.41
2018,7,16,19,15,111.5,11.0,2.2,21.85,18.0,54.38,0.0
2018,7,16,19,30,0.0,0.0,2.2,21.4,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.2,20.95,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.95,19.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.85,19.25,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.6,18.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.35,18.2,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.0,16.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,17,4,45,19.5,2.5,1.15,17.25,2.0,0.0,0.0
2018,7,17,5,0,39.0,5.0,1.2,17.4,4.0,0.0,0.0
2018,7,17,5,15,169.5,16.0,1.3,17.9,27.5,15.25,0.0
2018,7,17,5,30,300.0,27.0,1.4,18.4,51.0,22.03,10.39
2018,7,17,5,45,402.5,35.0,1.45,18.85,91.5,27.2,17.5
2018,7,17,6,0,505.0,43.0,1.5,19.3,132.0,32.18,22.33
2018,7,17,6,15,570.0,49.0,1.45,19.95,180.5,35.21,25.2
2018,7,17,6,30,635.0,55.0,1.4,20.6,229.0,41.79,30.98
2018,7,17,6,45,678.5,59.5,1.4,21.2,280.0,43.58,32.46
2018,7,17,7,0,722.0,64.0,1.4,21.8,331.0,45.3,33.8
2018,7,17,7,15,753.0,67.0,1.4,22.6,383.0,45.75,33.95
2018,7,17,7,30,784.0,70.0,1.4,23.4,435.0,89.18,43.94
2018,7,17,7,45,807.0,73.0,1.4,24.2,486.0,135.53,70.67
2018,7,17,8,0,830.0,76.0,1.4,25.0,537.0,191.75,112.15
2018,7,17,8,15,847.0,78.0,1.5,25.6,585.0,241.11,152.19
2018,7,17,8,30,864.0,80.0,1.6,26.2,633.0,292.1,195.03
2018,7,17,8,45,858.0,90.0,1.65,26.85,672.0,343.77,238.95
2018,7,17,9,0,852.0,100.0,1.7,27.5,711.0,394.46,281.16
2018,7,17,9,15,857.5,105.0,1.75,28.05,749.5,444.73,321.82
2018,7,17,9,30,863.0,110.0,1.8,28.6,788.0,494.78,361.07
2018,7,17,9,45,885.0,105.0,1.9,29.1,827.0,544.6,399.3
2018,7,17,10,0,907.0,100.0,2.0,29.6,866.0,595.18,437.06
2018,7,17,10,15,913.5,101.0,2.0,30.0,894.5,642.02,470.81
2018,7,17,10,30,920.0,102.0,2.0,30.4,923.0,687.88,502.9
2018,7,17,10,45,924.0,102.5,2.05,30.8,944.0,730.39,532.2
2018,7,17,11,0,928.0,103.0,2.1,31.2,965.0,771.32,558.14
2018,7,17,11,15,930.5,103.5,2.15,31.45,979.0,809.37,582.2
2018,7,17,11,30,933.0,104.0,2.2,31.7,993.0,845.43,604.79
2018,7,17,11,45,934.0,104.0,2.25,31.9,999.5,877.65,624.91
2018,7,17,12,0,935.0,104.0,2.3,32.1,1006.0,907.51,643.47
2018,7,17,12,15,932.0,106.0,2.35,32.2,1004.5,933.22,659.65
2018,7,17,12,30,929.0,108.0,2.4,32.3,1003.0,956.2,674.16
2018,7,17,12,45,907.5,120.0,2.45,32.35,988.0,968.74,682.32
2018,7,17,13,0,886.0,132.0,2.5,32.4,973.0,977.92,688.57
2018,7,17,13,15,899.0,121.0,2.55,32.35,962.0,994.58,699.91
2018,7,17,13,30,912.0,110.0,2.6,32.3,951.0,1008.13,709.36
2018,7,17,13,45,907.0,109.0,2.7,32.25,928.0,1011.09,712.8
2018,7,17,14,0,902.0,108.0,2.8,32.2,905.0,1010.88,714.46
2018,7,17,14,15,895.5,106.5,2.85,32.0,875.0,1005.52,713.0
2018,7,17,14,30,889.0,105.0,2.9,31.8,845.0,997.05,709.74
2018,7,17,14,45,880.0,103.5,2.95,31.65,809.5,983.11,702.95
2018,7,17,15,0,871.0,102.0,3.0,31.5,774.0,966.29,694.42
2018,7,17,15,15,859.0,99.5,3.0,31.5,732.5,942.7,680.76
2018,7,17,15,30,847.0,97.0,3.0,31.5,691.0,916.57,665.5
2018,7,17,15,45,832.0,94.5,3.05,30.9,646.0,885.32,648.73
2018,7,17,16,0,817.0,92.0,3.1,30.3,601.0,859.68,635.52
2018,7,17,16,15,797.5,89.5,3.15,29.9,552.5,820.49,612.36
2018,7,17,16,30,778.0,87.0,3.2,29.5,504.0,779.89,587.88
2018,7,17,16,45,752.0,83.0,3.25,29.1,453.0,731.01,557.04
2018,7,17,17,0,726.0,79.0,3.3,28.7,402.0,681.66,525.1
2018,7,17,17,15,690.5,74.5,3.25,28.05,350.5,624.42,486.59
2018,7,17,17,30,655.0,70.0,3.2,27.4,299.0,571.82,450.27
2018,7,17,17,45,605.0,64.5,3.15,26.75,249.0,506.13,401.35
2018,7,17,18,0,555.0,59.0,3.1,26.1,199.0,443.28,352.32
2018,7,17,18,15,481.0,51.5,3.0,25.3,153.0,367.19,290.86
2018,7,17,18,30,407.0,44.0,2.9,24.5,107.0,296.84,231.59
2018,7,17,18,45,291.5,33.5,2.8,23.7,70.0,209.29,155.3
2018,7,17,19,0,176.0,23.0,2.7,22.9,33.0,122.69,33.08
2018,7,17,19,15,88.0,11.5,2.6,22.45,16.5,45.53,0.0
2018,7,17,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.45,21.55,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.3,20.85,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.0,20.05,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.85,19.75,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.8,19.6,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.65,19.4,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.45,19.1,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.35,18.95,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.3,18.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.25,18.6,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,17.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,7,18,4,45,8.5,1.0,1.4,17.8,1.0,0.0,0.0
2018,7,18,5,0,17.0,2.0,1.5,17.8,2.0,0.0,0.0
2018,7,18,5,15,82.5,14.5,1.5,18.15,20.0,13.82,0.0
2018,7,18,5,30,148.0,27.0,1.5,18.5,38.0,21.2,9.4
2018,7,18,5,45,188.5,42.0,1.55,18.8,67.5,32.39,21.86
2018,7,18,6,0,229.0,57.0,1.6,19.1,97.0,43.07,31.75
2018,7,18,6,15,288.5,71.5,1.5,19.65,138.5,52.91,40.62
2018,7,18,6,30,348.0,86.0,1.4,20.2,180.0,62.27,48.84
2018,7,18,6,45,513.0,77.5,1.25,20.75,249.5,53.32,40.98
2018,7,18,7,0,678.0,69.0,1.1,21.3,319.0,49.29,37.33
2018,7,18,7,15,710.0,73.0,1.15,22.05,370.0,50.29,37.95
2018,7,18,7,30,742.0,77.0,1.2,22.8,421.0,90.75,47.14
2018,7,18,7,45,766.0,80.5,1.2,23.55,471.0,135.46,72.61
2018,7,18,8,0,790.0,84.0,1.2,24.3,521.0,182.97,107.13
2018,7,18,8,15,808.5,86.0,1.3,24.9,568.5,230.81,145.86
2018,7,18,8,30,827.0,88.0,1.4,25.5,616.0,287.29,192.67
2018,7,18,8,45,831.5,94.5,1.55,26.1,657.5,337.64,235.38
2018,7,18,9,0,836.0,101.0,1.7,26.7,699.0,388.07,277.51
2018,7,18,9,15,755.5,146.0,1.8,27.2,709.5,429.79,312.89
2018,7,18,9,30,675.0,191.0,1.9,27.7,720.0,464.66,341.34
2018,7,18,9,45,613.5,237.5,2.0,28.2,734.5,507.3,373.48
2018,7,18,10,0,552.0,284.0,2.1,28.7,749.0,545.53,400.97
2018,7,18,10,15,546.0,296.5,2.25,28.9,769.5,581.51,427.35
2018,7,18,10,30,540.0,309.0,2.4,29.1,790.0,616.41,452.46
2018,7,18,10,45,518.5,336.0,2.55,29.25,807.0,651.84,477.13
2018,7,18,11,0,497.0,363.0,2.7,29.4,824.0,685.16,499.91
2018,7,18,11,15,609.0,297.5,2.8,29.4,871.0,735.45,537.56
2018,7,18,11,30,721.0,232.0,2.9,29.4,918.0,793.28,579.97
2018,7,18,11,45,809.5,175.5,3.0,29.35,951.0,841.31,613.23
2018,7,18,12,0,898.0,119.0,3.1,29.3,984.0,888.62,644.75
2018,7,18,12,15,901.0,116.5,3.0,29.3,984.0,914.73,660.78
2018,7,18,12,30,904.0,114.0,2.9,29.3,984.0,938.38,675.27
2018,7,18,12,45,906.5,111.0,2.8,29.3,977.0,958.45,687.41
2018,7,18,13,0,909.0,108.0,2.7,29.3,970.0,975.71,697.74
2018,7,18,13,15,898.0,112.0,2.6,29.4,951.5,984.03,702.12
2018,7,18,13,30,887.0,116.0,2.5,29.5,933.0,989.25,704.66
2018,7,18,13,45,882.0,114.5,2.4,29.6,910.0,991.64,705.51
2018,7,18,14,0,877.0,113.0,2.3,29.7,887.0,990.92,704.5
2018,7,18,14,15,871.5,111.0,2.35,29.7,858.0,986.09,702.87
2018,7,18,14,30,866.0,109.0,2.4,29.7,829.0,978.22,699.45
2018,7,18,14,45,860.0,106.0,2.4,29.65,795.0,965.79,692.9
2018,7,18,15,0,854.0,103.0,2.4,29.6,761.0,950.43,684.61
2018,7,18,15,15,842.5,100.5,2.4,29.6,720.5,927.57,671.43
2018,7,18,15,30,831.0,98.0,2.4,29.6,680.0,902.2,656.67
2018,7,18,15,45,817.5,94.0,2.5,29.2,635.0,870.9,639.8
2018,7,18,16,0,804.0,90.0,2.6,28.8,590.0,845.09,626.37
2018,7,18,16,15,783.5,87.0,2.65,28.35,541.5,804.74,602.53
2018,7,18,16,30,763.0,84.0,2.7,27.9,493.0,763.08,577.4
2018,7,18,16,45,736.5,81.0,2.8,27.45,443.0,715.47,547.74
2018,7,18,17,0,710.0,78.0,2.9,27.0,393.0,667.47,516.94
2018,7,18,17,15,674.5,73.5,2.85,26.35,342.5,614.15,481.04
2018,7,18,17,30,639.0,69.0,2.8,25.7,292.0,558.77,442.4
2018,7,18,17,45,588.5,63.5,2.8,25.1,242.5,493.42,393.43
2018,7,18,18,0,538.0,58.0,2.8,24.5,193.0,431.01,344.46
2018,7,18,18,15,465.0,50.5,2.7,23.85,148.0,356.33,283.56
2018,7,18,18,30,392.0,43.0,2.6,23.2,103.0,287.37,224.98
2018,7,18,18,45,280.0,32.0,2.45,22.55,67.0,201.92,149.79
2018,7,18,19,0,168.0,21.0,2.3,21.9,31.0,115.58,24.16
2018,7,18,19,15,84.0,10.5,2.15,21.65,15.5,42.93,0.0
2018,7,18,19,30,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,0.95,20.7,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,19.4,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.4,18.75,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,18.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.05,18.1,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.05,17.75,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,19,4,45,2.5,1.0,1.8,17.85,1.0,0.0,0.0
2018,7,19,5,0,5.0,2.0,1.7,17.9,2.0,0.0,0.0
2018,7,19,5,15,54.5,15.0,1.55,18.25,19.0,14.3,0.0
2018,7,19,5,30,104.0,28.0,1.4,18.6,36.0,23.06,10.23
2018,7,19,5,45,177.5,45.5,1.25,19.0,71.0,36.77,25.49
2018,7,19,6,0,251.0,63.0,1.1,19.4,106.0,47.95,35.9
2018,7,19,6,15,309.5,76.5,1.05,19.9,147.5,56.9,44.03
2018,7,19,6,30,368.0,90.0,1.0,20.4,189.0,65.43,51.53
2018,7,19,6,45,405.5,102.5,1.0,20.95,233.5,72.71,57.71
2018,7,19,7,0,443.0,115.0,1.0,21.5,278.0,79.59,63.35
2018,7,19,7,15,436.5,133.0,1.0,22.1,313.5,89.73,71.62
2018,7,19,7,30,430.0,151.0,1.0,22.7,349.0,124.88,83.95
2018,7,19,7,45,426.0,172.0,1.0,23.25,387.5,164.65,109.62
2018,7,19,8,0,422.0,193.0,1.0,23.8,426.0,204.51,139.23
2018,7,19,8,15,524.0,179.5,1.1,24.4,495.5,240.28,163.6
2018,7,19,8,30,626.0,166.0,1.2,25.0,565.0,284.19,196.24
2018,7,19,8,45,662.0,164.5,1.25,25.6,613.5,328.6,232.13
2018,7,19,9,0,698.0,163.0,1.3,26.2,662.0,376.56,270.51
2018,7,19,9,15,720.5,162.0,1.35,26.7,702.5,422.64,307.25
2018,7,19,9,30,743.0,161.0,1.4,27.2,743.0,474.64,347.32
2018,7,19,9,45,764.5,157.5,1.5,27.75,779.5,520.52,382.3
2018,7,19,10,0,786.0,154.0,1.6,28.3,816.0,567.51,417.24
2018,7,19,10,15,794.5,155.5,1.7,28.65,844.0,611.78,449.68
2018,7,19,10,30,803.0,157.0,1.8,29.0,872.0,655.55,481.02
2018,7,19,10,45,810.0,157.5,1.85,29.35,893.5,696.72,509.64
2018,7,19,11,0,817.0,158.0,1.9,29.7,915.0,736.87,536.97
2018,7,19,11,15,821.0,158.0,2.0,29.85,929.0,773.11,561.25
2018,7,19,11,30,825.0,158.0,2.1,30.0,943.0,807.76,583.9
2018,7,19,11,45,828.0,158.0,2.15,30.15,950.5,839.87,604.41
2018,7,19,12,0,831.0,158.0,2.2,30.3,958.0,870.05,623.61
2018,7,19,12,15,831.0,157.5,2.25,30.3,957.0,895.02,639.81
2018,7,19,12,30,831.0,157.0,2.3,30.3,956.0,917.61,654.56
2018,7,19,12,45,828.5,157.0,2.4,30.35,947.5,935.83,666.92
2018,7,19,13,0,826.0,157.0,2.5,30.4,939.0,951.33,677.65
2018,7,19,13,15,822.5,155.5,2.5,30.35,923.5,961.53,684.53
2018,7,19,13,30,819.0,154.0,2.5,30.3,908.0,968.8,689.7
2018,7,19,13,45,814.0,152.0,2.55,30.25,885.5,971.13,692.34
2018,7,19,14,0,809.0,150.0,2.6,30.2,863.0,970.47,693.24
2018,7,19,14,15,801.5,147.5,2.6,30.0,834.0,963.86,690.46
2018,7,19,14,30,794.0,145.0,2.6,29.8,805.0,954.34,685.98
2018,7,19,14,45,784.0,142.0,2.65,29.65,770.0,939.01,678.16
2018,7,19,15,0,774.0,139.0,2.7,29.5,735.0,920.99,668.66
2018,7,19,15,15,760.0,136.0,2.7,29.5,695.0,896.58,654.21
2018,7,19,15,30,746.0,133.0,2.7,29.5,655.0,869.88,638.28
2018,7,19,15,45,729.0,129.0,2.7,29.0,611.0,841.76,622.61
2018,7,19,16,0,712.0,125.0,2.7,28.5,567.0,807.44,602.56
2018,7,19,16,15,690.5,120.5,2.7,28.15,520.0,767.05,577.73
2018,7,19,16,30,669.0,116.0,2.7,27.8,473.0,725.6,551.77
2018,7,19,16,45,640.5,110.0,2.7,27.4,424.0,675.85,519.48
2018,7,19,17,0,612.0,104.0,2.7,27.0,375.0,626.01,486.37
2018,7,19,17,15,574.0,97.0,2.65,26.5,325.5,568.13,445.99
2018,7,19,17,30,536.0,90.0,2.6,26.0,276.0,511.46,404.62
2018,7,19,17,45,485.0,81.0,2.55,25.45,228.0,445.38,354.54
2018,7,19,18,0,434.0,72.0,2.5,24.9,180.0,378.51,302.02
2018,7,19,18,15,364.5,60.5,2.35,24.25,137.0,306.6,243.33
2018,7,19,18,30,295.0,49.0,2.2,23.6,94.0,240.75,187.63
2018,7,19,18,45,204.5,35.0,2.05,22.95,60.5,167.9,123.22
2018,7,19,19,0,114.0,21.0,1.9,22.3,27.0,91.48,11.4
2018,7,19,19,15,57.0,10.5,1.8,22.0,13.5,32.3,0.0
2018,7,19,19,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.05,19.75,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.45,18.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.35,17.65,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,7,20,4,45,3.5,1.0,1.35,17.8,1.0,0.0,0.0
2018,7,20,5,0,7.0,2.0,1.4,17.9,2.0,0.0,0.0
2018,7,20,5,15,69.5,14.0,1.45,18.35,19.0,13.34,0.0
2018,7,20,5,30,132.0,26.0,1.5,18.8,36.0,20.45,7.92
2018,7,20,5,45,213.0,40.5,1.6,19.25,70.5,31.31,20.8
2018,7,20,6,0,294.0,55.0,1.7,19.7,105.0,41.72,30.45
2018,7,20,6,15,357.5,67.0,1.75,20.35,148.5,49.71,37.7
2018,7,20,6,30,421.0,79.0,1.8,21.0,192.0,57.33,44.4
2018,7,20,6,45,468.0,88.5,1.85,21.6,239.0,62.7,48.95
2018,7,20,7,0,515.0,98.0,1.9,22.2,286.0,66.89,52.34
2018,7,20,7,15,551.5,105.0,1.95,22.85,334.5,68.78,53.64
2018,7,20,7,30,588.0,112.0,2.0,23.5,383.0,101.42,61.03
2018,7,20,7,45,615.5,118.5,2.0,24.1,431.0,141.16,83.52
2018,7,20,8,0,643.0,125.0,2.0,24.7,479.0,184.11,114.21
2018,7,20,8,15,665.0,129.5,2.05,25.35,525.0,227.5,148.61
2018,7,20,8,30,687.0,134.0,2.1,26.0,571.0,273.25,186.28
2018,7,20,8,45,634.0,163.5,2.1,26.6,589.0,318.0,225.18
2018,7,20,9,0,581.0,193.0,2.1,27.2,607.0,357.65,258.85
2018,7,20,9,15,673.0,166.5,2.1,27.7,672.5,405.64,296.08
2018,7,20,9,30,765.0,140.0,2.1,28.2,738.0,465.96,342.13
2018,7,20,9,45,785.5,136.5,2.1,28.65,774.5,512.35,377.7
2018,7,20,10,0,806.0,133.0,2.1,29.1,811.0,559.66,413.02
2018,7,20,10,15,814.5,133.5,2.15,29.4,838.5,606.28,447.22
2018,7,20,10,30,823.0,134.0,2.2,29.7,866.0,649.12,478.04
2018,7,20,10,45,829.5,134.5,2.25,30.0,887.5,689.76,506.66
2018,7,20,11,0,836.0,135.0,2.3,30.3,909.0,729.23,533.72
2018,7,20,11,15,840.0,135.5,2.3,30.45,923.5,765.47,556.99
2018,7,20,11,30,844.0,136.0,2.3,30.6,938.0,800.06,578.98
2018,7,20,11,45,847.0,135.5,2.35,30.75,945.0,831.16,598.9
2018,7,20,12,0,850.0,135.0,2.4,30.9,952.0,860.27,617.48
2018,7,20,12,15,853.5,132.5,2.45,30.9,952.5,885.88,634.16
2018,7,20,12,30,857.0,130.0,2.5,30.9,953.0,909.2,649.41
2018,7,20,12,45,859.5,126.5,2.6,30.9,946.0,928.18,662.36
2018,7,20,13,0,862.0,123.0,2.7,30.9,939.0,944.48,673.71
2018,7,20,13,15,859.0,122.0,2.75,30.75,923.5,955.16,681.6
2018,7,20,13,30,856.0,121.0,2.8,30.6,908.0,962.9,687.78
2018,7,20,13,45,851.0,120.0,2.85,30.5,886.0,965.7,690.81
2018,7,20,14,0,846.0,119.0,2.9,30.4,864.0,965.5,692.09
2018,7,20,14,15,839.5,117.0,2.9,30.15,835.0,959.8,690.01
2018,7,20,14,30,833.0,115.0,2.9,29.9,806.0,951.16,686.18
2018,7,20,14,45,823.5,113.0,2.95,29.7,771.5,936.72,678.95
2018,7,20,15,0,814.0,111.0,3.0,29.5,737.0,919.56,670.02
2018,7,20,15,15,802.0,108.0,3.0,29.5,697.0,904.43,661.61
2018,7,20,15,30,790.0,105.0,3.0,29.5,657.0,878.74,646.22
2018,7,20,15,45,774.5,102.0,3.0,28.85,613.0,847.57,628.81
2018,7,20,16,0,759.0,99.0,3.0,28.2,569.0,814.48,609.91
2018,7,20,16,15,738.5,95.5,3.0,27.75,522.0,774.71,585.62
2018,7,20,16,30,718.0,92.0,3.0,27.3,475.0,733.72,560.09
2018,7,20,16,45,691.0,88.0,2.95,26.9,426.0,689.25,531.23
2018,7,20,17,0,664.0,84.0,2.9,26.5,377.0,641.42,499.31
2018,7,20,17,15,627.5,79.0,2.85,26.0,327.5,585.35,460.64
2018,7,20,17,30,591.0,74.0,2.8,25.5,278.0,530.41,421.2
2018,7,20,17,45,540.0,67.5,2.7,25.0,230.0,465.39,371.57
2018,7,20,18,0,489.0,61.0,2.6,24.5,182.0,403.39,322.37
2018,7,20,18,15,416.5,52.5,2.5,24.05,139.0,329.93,262.11
2018,7,20,18,30,344.0,44.0,2.4,23.6,96.0,262.2,204.45
2018,7,20,18,45,241.0,32.5,2.35,23.1,62.0,181.68,133.04
2018,7,20,19,0,138.0,21.0,2.3,22.6,28.0,101.52,4.43
2018,7,20,19,15,69.0,10.5,2.2,22.35,14.0,36.92,0.0
2018,7,20,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.05,21.85,0.0,0.0,0.0
