Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,15,15,837.5,105.5,3.2,32.5,708.5,920.34,665.77
2018,7,30,15,30,825.0,103.0,3.2,32.5,667.0,902.11,655.61
2018,7,30,15,45,808.5,100.0,3.3,31.85,621.0,869.29,638.05
2018,7,30,16,0,792.0,97.0,3.4,31.2,575.0,834.46,618.88
2018,7,30,16,15,770.0,94.0,3.4,30.75,526.0,793.1,593.87
2018,7,30,16,30,748.0,91.0,3.4,30.3,477.0,750.49,567.55
2018,7,30,16,45,719.0,87.0,3.45,29.8,426.0,700.07,535.43
2018,7,30,17,0,690.0,83.0,3.5,29.3,375.0,653.32,505.09
2018,7,30,17,15,650.0,77.5,3.45,28.5,323.0,593.22,464.17
2018,7,30,17,30,610.0,72.0,3.4,27.7,271.0,534.48,422.17
2018,7,30,17,45,553.5,65.0,3.3,26.9,221.0,464.82,369.16
2018,7,30,18,0,497.0,58.0,3.2,26.1,171.0,398.64,316.57
2018,7,30,18,15,415.5,48.5,3.1,25.25,126.5,319.29,251.44
2018,7,30,18,30,334.0,39.0,3.0,24.4,82.0,246.7,189.12
2018,7,30,18,45,215.5,26.0,2.85,23.55,49.0,157.6,100.06
2018,7,30,19,0,97.0,13.0,2.7,22.7,16.0,53.26,0.0
2018,7,30,19,15,48.5,6.5,2.6,22.3,8.0,0.0,0.0
2018,7,30,19,30,0.0,0.0,2.5,21.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,2.3,21.1,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,2.15,20.4,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,2.1,20.2,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,2.0,19.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.95,19.65,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,1.85,19.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,1.75,19.15,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,1.7,18.65,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,1.65,18.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,1.6,17.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,7,31,5,15,55.0,9.5,1.2,17.65,12.0,9.05,0.0
2018,7,31,5,30,110.0,19.0,1.2,18.1,24.0,15.07,0.0
2018,7,31,5,45,201.0,33.5,1.2,18.55,57.5,26.17,15.56
2018,7,31,6,0,292.0,48.0,1.2,19.0,91.0,36.81,26.01
2018,7,31,6,15,364.0,60.0,1.15,19.65,135.0,45.01,33.58
2018,7,31,6,30,436.0,72.0,1.1,20.3,179.0,52.85,40.58
2018,7,31,6,45,491.0,80.5,1.1,20.9,228.0,57.53,44.62
2018,7,31,7,0,546.0,89.0,1.1,21.5,277.0,61.21,47.64
2018,7,31,7,15,586.5,96.0,1.05,22.35,328.0,63.41,49.22
2018,7,31,7,30,627.0,103.0,1.0,23.2,379.0,80.64,50.71
2018,7,31,7,45,659.0,107.5,1.0,24.05,429.5,121.12,68.52
2018,7,31,8,0,691.0,112.0,1.0,24.9,480.0,165.32,97.24
2018,7,31,8,15,716.0,115.5,1.05,25.75,528.5,211.08,132.01
2018,7,31,8,30,741.0,119.0,1.1,26.6,577.0,264.83,175.03
2018,7,31,8,45,761.0,121.0,1.1,27.45,622.0,312.68,214.19
2018,7,31,9,0,781.0,123.0,1.1,28.3,667.0,362.32,254.33
2018,7,31,9,15,790.5,128.0,1.2,29.0,706.5,411.93,294.16
2018,7,31,9,30,800.0,133.0,1.3,29.7,746.0,461.88,333.12
2018,7,31,9,45,806.0,137.5,1.4,30.4,779.5,509.83,369.53
2018,7,31,10,0,812.0,142.0,1.5,31.1,813.0,557.4,404.55
2018,7,31,10,15,821.0,143.0,1.6,31.4,842.0,603.16,438.06
2018,7,31,10,30,830.0,144.0,1.7,31.7,871.0,648.39,470.4
2018,7,31,10,45,837.5,144.5,1.8,32.0,893.5,692.01,500.94
2018,7,31,11,0,845.0,145.0,1.9,32.3,916.0,733.11,529.24
2018,7,31,11,15,849.5,145.0,2.0,32.4,931.0,770.24,554.04
2018,7,31,11,30,854.0,145.0,2.1,32.5,946.0,805.7,577.1
2018,7,31,11,45,857.0,144.5,2.2,32.6,953.0,837.67,597.84
2018,7,31,12,0,860.0,144.0,2.3,32.7,960.0,867.59,617.24
2018,7,31,12,15,864.5,141.0,2.35,32.75,961.0,894.35,634.34
2018,7,31,12,30,869.0,138.0,2.4,32.8,962.0,918.77,650.0
2018,7,31,12,45,873.5,133.0,2.5,32.85,955.0,938.79,663.35
2018,7,31,13,0,878.0,128.0,2.6,32.9,948.0,956.05,675.08
2018,7,31,13,15,875.0,127.0,2.65,32.8,932.0,967.24,683.09
2018,7,31,13,30,872.0,126.0,2.7,32.7,916.0,975.39,689.36
2018,7,31,13,45,868.0,123.5,2.75,32.65,893.0,977.97,692.14
2018,7,31,14,0,864.0,121.0,2.8,32.6,870.0,977.41,693.1
2018,7,31,14,15,857.0,119.5,2.85,32.45,840.5,971.88,691.34
2018,7,31,14,30,850.0,118.0,2.9,32.3,811.0,963.32,687.8
2018,7,31,14,45,841.5,114.5,2.9,32.15,775.0,948.18,679.77
2018,7,31,15,0,833.0,111.0,2.9,32.0,739.0,930.16,670.0
2018,7,31,15,15,820.0,109.0,2.9,32.0,698.0,914.93,661.71
2018,7,31,15,30,807.0,107.0,2.9,32.0,657.0,889.14,646.55
2018,7,31,15,45,791.5,103.0,3.0,31.45,611.5,856.43,628.86
2018,7,31,16,0,776.0,99.0,3.1,30.9,566.0,821.69,609.51
2018,7,31,16,15,755.5,95.0,3.1,30.45,517.5,780.83,584.82
2018,7,31,16,30,735.0,91.0,3.1,30.0,469.0,738.68,558.79
2018,7,31,16,45,706.5,87.0,3.1,29.6,418.5,692.65,529.35
2018,7,31,17,0,678.0,83.0,3.1,29.2,368.0,643.17,496.68
2018,7,31,17,15,639.0,77.5,3.05,28.45,317.0,584.27,456.59
2018,7,31,17,30,600.0,72.0,3.0,27.7,266.0,526.67,415.27
2018,7,31,17,45,545.5,64.5,2.95,26.95,216.5,458.15,363.24
2018,7,31,18,0,491.0,57.0,2.9,26.2,167.0,392.99,311.51
2018,7,31,18,15,410.5,48.0,2.85,25.4,123.5,315.2,247.62
2018,7,31,18,30,330.0,39.0,2.8,24.6,80.0,243.98,186.27
2018,7,31,18,45,213.0,26.0,2.75,23.75,48.0,154.85,94.5
2018,7,31,19,0,96.0,13.0,2.7,22.9,16.0,52.66,0.0
2018,7,31,19,15,48.0,6.5,2.6,22.5,8.0,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.5,22.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.45,21.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.4,21.2,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,2.0,20.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,2.0,20.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.9,19.9,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.9,19.75,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.9,19.6,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.95,18.95,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,18.25,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.85,17.7,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.7,17.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.55,17.15,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.5,17.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.45,17.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,8,1,5,15,71.5,8.5,1.35,17.7,12.0,8.1,0.0
2018,8,1,5,30,143.0,17.0,1.3,18.1,24.0,13.47,0.0
2018,8,1,5,45,259.0,29.0,1.25,18.5,59.5,23.12,12.94
2018,8,1,6,0,375.0,41.0,1.2,18.9,95.0,31.84,21.74
2018,8,1,6,15,449.5,50.0,1.15,19.6,140.5,37.34,26.92
2018,8,1,6,30,524.0,59.0,1.1,20.3,186.0,42.56,31.64
2018,8,1,6,45,575.0,64.5,1.05,21.0,235.0,44.6,33.39
2018,8,1,7,0,626.0,70.0,1.0,21.7,284.0,46.55,34.95
2018,8,1,7,15,662.5,75.0,0.95,22.55,335.0,47.96,35.94
2018,8,1,7,30,699.0,80.0,0.9,23.4,386.0,69.05,41.13
2018,8,1,7,45,725.5,84.0,0.85,24.3,436.5,112.15,59.27
2018,8,1,8,0,752.0,88.0,0.8,25.2,487.0,158.38,89.13
2018,8,1,8,15,772.5,91.0,0.85,26.0,535.0,205.71,125.29
2018,8,1,8,30,793.0,94.0,0.9,26.8,583.0,255.22,165.52
2018,8,1,8,45,808.5,97.0,0.9,27.6,628.0,305.29,206.88
2018,8,1,9,0,824.0,100.0,0.9,28.4,673.0,362.7,253.06
2018,8,1,9,15,838.5,101.0,1.05,29.2,714.0,412.63,293.3
2018,8,1,9,30,853.0,102.0,1.2,30.0,755.0,463.19,332.98
2018,8,1,9,45,865.5,101.5,1.3,30.8,790.5,511.95,370.07
2018,8,1,10,0,878.0,101.0,1.4,31.6,826.0,560.7,405.98
2018,8,1,10,15,884.5,102.5,1.55,31.95,854.5,607.42,440.46
2018,8,1,10,30,891.0,104.0,1.7,32.3,883.0,653.19,473.46
2018,8,1,10,45,895.5,105.5,1.85,32.7,905.0,696.49,503.95
2018,8,1,11,0,900.0,107.0,2.0,33.1,927.0,738.3,532.19
2018,8,1,11,15,902.5,108.0,2.15,33.2,941.5,776.53,557.41
2018,8,1,11,30,905.0,109.0,2.3,33.3,956.0,812.79,581.27
2018,8,1,11,45,906.0,109.5,2.45,33.4,963.0,845.29,602.64
2018,8,1,12,0,907.0,110.0,2.6,33.5,970.0,875.45,622.5
2018,8,1,12,15,906.5,110.0,2.7,33.45,969.0,901.38,639.71
2018,8,1,12,30,906.0,110.0,2.8,33.4,968.0,924.66,655.29
2018,8,1,12,45,903.5,110.5,2.95,33.35,959.5,943.81,668.72
2018,8,1,13,0,901.0,111.0,3.1,33.3,951.0,960.03,680.4
2018,8,1,13,15,897.5,110.5,3.2,33.15,935.0,971.29,688.98
2018,8,1,13,30,894.0,110.0,3.3,33.0,919.0,979.44,695.74
2018,8,1,13,45,888.0,110.0,3.35,32.8,896.0,982.55,699.25
2018,8,1,14,0,882.0,110.0,3.4,32.6,873.0,982.52,700.92
2018,8,1,14,15,874.5,108.5,3.5,32.35,843.0,976.33,699.26
2018,8,1,14,30,867.0,107.0,3.6,32.1,813.0,967.05,695.74
2018,8,1,14,45,857.0,105.5,3.65,31.8,777.0,952.35,688.62
2018,8,1,15,0,847.0,104.0,3.7,31.5,741.0,934.82,679.72
2018,8,1,15,15,834.5,101.5,3.7,31.5,699.5,911.09,665.65
2018,8,1,15,30,822.0,99.0,3.7,31.5,658.0,884.87,649.97
2018,8,1,15,45,805.5,96.5,3.8,30.7,612.5,860.46,638.04
2018,8,1,16,0,789.0,94.0,3.9,29.9,567.0,826.25,619.18
2018,8,1,16,15,767.5,91.0,3.9,29.35,518.5,785.38,594.3
2018,8,1,16,30,746.0,88.0,3.9,28.8,470.0,743.24,568.09
2018,8,1,16,45,718.0,84.0,3.95,28.25,419.5,693.7,536.13
2018,8,1,17,0,690.0,80.0,4.0,27.7,369.0,647.54,505.79
2018,8,1,17,15,651.0,74.5,3.9,27.0,317.5,588.23,464.52
2018,8,1,17,30,612.0,69.0,3.8,26.3,266.0,530.22,422.23
2018,8,1,17,45,557.0,62.5,3.75,25.6,216.5,462.22,369.75
2018,8,1,18,0,502.0,56.0,3.7,24.9,167.0,397.61,317.63
2018,8,1,18,15,419.5,47.0,3.6,24.2,123.0,318.35,251.64
2018,8,1,18,30,337.0,38.0,3.5,23.5,79.0,245.9,188.37
2018,8,1,18,45,216.0,25.0,3.45,22.8,47.0,153.75,89.74
2018,8,1,19,0,95.0,12.0,3.4,22.1,15.0,51.11,0.0
2018,8,1,19,15,47.5,6.0,3.35,21.75,7.5,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.3,21.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.15,20.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.05,19.85,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.0,19.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.95,19.45,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.85,19.1,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.8,18.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.75,18.35,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.7,18.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.7,18.05,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.7,17.35,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.65,16.9,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,2,5,15,77.5,9.0,2.3,16.3,12.5,8.58,0.0
2018,8,2,5,30,155.0,18.0,2.3,16.6,25.0,14.93,0.0
2018,8,2,5,45,281.0,29.0,2.25,16.95,61.0,23.26,12.96
2018,8,2,6,0,407.0,40.0,2.2,17.3,97.0,31.08,21.19
2018,8,2,6,15,486.0,47.0,2.2,18.05,143.5,34.89,24.93
2018,8,2,6,30,565.0,54.0,2.2,18.8,190.0,38.59,28.33
2018,8,2,6,45,619.0,58.5,2.25,19.5,241.0,40.09,29.64
2018,8,2,7,0,673.0,63.0,2.3,20.2,292.0,45.68,34.41
2018,8,2,7,15,710.0,67.0,2.25,21.05,344.5,46.85,35.2
2018,8,2,7,30,747.0,71.0,2.2,21.9,397.0,61.34,35.55
2018,8,2,7,45,775.0,74.0,2.2,22.75,449.0,106.31,53.73
2018,8,2,8,0,803.0,77.0,2.2,23.6,501.0,154.55,84.98
2018,8,2,8,15,823.5,79.0,2.25,24.3,550.5,210.9,128.81
2018,8,2,8,30,844.0,81.0,2.3,25.0,600.0,262.03,171.26
2018,8,2,8,45,860.0,82.5,2.35,25.75,646.0,313.33,214.88
2018,8,2,9,0,876.0,84.0,2.4,26.5,692.0,365.81,259.11
2018,8,2,9,15,882.5,88.0,2.5,26.95,731.5,417.63,302.51
2018,8,2,9,30,889.0,92.0,2.6,27.4,771.0,469.29,344.64
2018,8,2,9,45,891.5,97.0,2.75,27.85,805.0,519.49,384.6
2018,8,2,10,0,894.0,102.0,2.9,28.3,839.0,568.75,422.71
2018,8,2,10,15,901.5,103.5,2.95,28.6,868.5,616.85,458.95
2018,8,2,10,30,909.0,105.0,3.0,28.9,898.0,664.06,493.6
2018,8,2,10,45,914.5,105.5,3.1,29.2,920.5,707.98,525.35
2018,8,2,11,0,920.0,106.0,3.2,29.5,943.0,750.43,554.71
2018,8,2,11,15,923.5,106.0,3.25,29.8,958.0,789.31,579.98
2018,8,2,11,30,927.0,106.0,3.3,30.1,973.0,826.22,603.75
2018,8,2,11,45,929.0,106.5,3.35,30.35,980.5,860.25,625.56
2018,8,2,12,0,931.0,107.0,3.4,30.6,988.0,891.94,645.75
2018,8,2,12,15,929.5,108.0,3.5,30.7,987.0,918.58,663.27
2018,8,2,12,30,928.0,109.0,3.6,30.8,986.0,942.46,679.05
2018,8,2,12,45,923.5,110.5,3.65,30.9,976.5,961.21,691.27
2018,8,2,13,0,919.0,112.0,3.7,31.0,967.0,976.91,701.63
2018,8,2,13,15,916.5,111.0,3.8,30.85,951.5,988.9,710.74
2018,8,2,13,30,914.0,110.0,3.9,30.7,936.0,997.73,717.96
2018,8,2,13,45,910.0,109.0,3.95,30.6,913.0,1001.9,721.88
2018,8,2,14,0,906.0,108.0,4.0,30.5,890.0,1002.83,723.88
2018,8,2,14,15,899.5,106.5,4.05,30.3,860.0,997.59,722.31
2018,8,2,14,30,893.0,105.0,4.1,30.1,830.0,989.17,718.83
2018,8,2,14,45,885.5,102.5,4.15,29.85,794.0,975.59,712.22
2018,8,2,15,0,878.0,100.0,4.2,29.6,758.0,958.99,703.71
2018,8,2,15,15,866.0,97.5,4.2,29.6,716.0,935.25,689.53
2018,8,2,15,30,854.0,95.0,4.2,29.6,674.0,908.9,673.65
2018,8,2,15,45,840.5,92.0,4.25,28.95,628.5,878.18,656.71
2018,8,2,16,0,827.0,89.0,4.3,28.3,583.0,852.79,643.26
2018,8,2,16,15,810.5,84.5,4.3,27.8,534.0,813.35,619.18
2018,8,2,16,30,794.0,80.0,4.3,27.3,485.0,772.27,593.58
2018,8,2,16,45,769.5,76.0,4.3,26.8,433.5,724.02,562.27
2018,8,2,17,0,745.0,72.0,4.3,26.3,382.0,675.16,529.72
2018,8,2,17,15,710.0,67.0,4.2,25.6,329.5,617.12,489.43
2018,8,2,17,30,675.0,62.0,4.1,24.9,277.0,559.86,448.29
2018,8,2,17,45,623.5,56.0,4.05,24.15,226.0,495.85,398.72
2018,8,2,18,0,572.0,50.0,4.0,23.4,175.0,431.39,346.39
2018,8,2,18,15,489.0,42.0,3.8,22.7,129.0,350.29,278.21
2018,8,2,18,30,406.0,34.0,3.6,22.0,83.0,276.22,212.32
2018,8,2,18,45,267.0,23.5,3.4,21.25,49.5,174.39,96.48
2018,8,2,19,0,128.0,13.0,3.2,20.5,16.0,65.6,0.0
2018,8,2,19,15,64.0,6.5,3.1,20.15,8.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,3.0,19.8,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.85,19.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.65,18.8,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.1,17.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,3,5,15,105.0,9.0,1.95,15.5,13.5,8.58,0.0
2018,8,3,5,30,210.0,18.0,2.0,16.0,27.0,17.16,0.0
2018,8,3,5,45,351.5,27.5,2.1,16.45,66.0,22.0,11.79
2018,8,3,6,0,493.0,37.0,2.2,16.9,105.0,28.56,19.02
2018,8,3,6,15,568.5,42.5,2.15,17.5,153.5,34.18,24.36
2018,8,3,6,30,644.0,48.0,2.1,18.1,202.0,37.14,27.15
2018,8,3,6,45,691.0,53.5,2.05,18.75,255.0,39.97,29.64
2018,8,3,7,0,738.0,59.0,2.0,19.4,308.0,42.68,31.91
2018,8,3,7,15,769.5,63.0,1.95,20.25,361.5,44.01,32.86
2018,8,3,7,30,801.0,67.0,1.9,21.1,415.0,57.51,33.16
2018,8,3,7,45,823.5,71.0,1.85,22.0,468.0,105.68,52.14
2018,8,3,8,0,846.0,75.0,1.8,22.9,521.0,163.82,90.82
2018,8,3,8,15,862.5,78.5,1.85,23.7,571.0,215.67,130.96
2018,8,3,8,30,879.0,82.0,1.9,24.5,621.0,269.15,175.34
2018,8,3,8,45,890.5,85.5,1.9,25.25,667.0,322.67,220.75
2018,8,3,9,0,902.0,89.0,1.9,26.0,713.0,376.93,266.28
2018,8,3,9,15,911.0,91.5,1.95,26.65,754.0,429.93,310.08
2018,8,3,9,30,920.0,94.0,2.0,27.3,795.0,482.97,352.61
2018,8,3,9,45,926.0,97.0,2.05,27.9,830.5,534.8,392.98
2018,8,3,10,0,932.0,100.0,2.1,28.5,866.0,585.96,431.52
2018,8,3,10,15,938.5,100.5,2.25,29.0,895.5,634.42,467.65
2018,8,3,10,30,945.0,101.0,2.4,29.5,925.0,681.81,502.08
2018,8,3,10,45,949.0,102.5,2.5,29.95,947.5,727.13,534.07
2018,8,3,11,0,953.0,104.0,2.6,30.4,970.0,770.81,563.36
2018,8,3,11,15,955.5,105.0,2.65,30.65,985.0,811.11,589.2
2018,8,3,11,30,958.0,106.0,2.7,30.9,1000.0,849.3,613.46
2018,8,3,11,45,958.5,107.0,2.8,31.2,1007.0,883.63,635.25
2018,8,3,12,0,959.0,108.0,2.9,31.5,1014.0,915.44,655.37
2018,8,3,12,15,957.0,108.5,3.0,31.55,1012.0,941.98,672.73
2018,8,3,12,30,955.0,109.0,3.1,31.6,1010.0,965.62,688.33
2018,8,3,12,45,951.5,109.5,3.15,31.65,1000.5,984.9,700.86
2018,8,3,13,0,948.0,110.0,3.2,31.7,991.0,1001.04,711.51
2018,8,3,13,15,943.0,110.0,3.3,31.6,973.5,1012.06,719.85
2018,8,3,13,30,938.0,110.0,3.4,31.5,956.0,1019.78,726.27
2018,8,3,13,45,930.5,110.0,3.5,31.4,931.0,1021.79,729.2
2018,8,3,14,0,923.0,110.0,3.6,31.3,906.0,1020.48,730.19
2018,8,3,14,15,913.5,109.5,3.65,31.1,874.0,1013.42,727.59
2018,8,3,14,30,904.0,109.0,3.7,30.9,842.0,1003.18,723.08
2018,8,3,14,45,891.0,109.0,3.75,30.7,804.0,987.04,714.86
2018,8,3,15,0,878.0,109.0,3.8,30.5,766.0,968.02,704.83
2018,8,3,15,15,865.5,106.5,3.8,30.5,723.0,943.95,690.65
2018,8,3,15,30,853.0,104.0,3.8,30.5,680.0,925.23,680.09
2018,8,3,15,45,831.5,102.5,3.85,29.95,631.5,889.06,659.52
2018,8,3,16,0,810.0,101.0,3.9,29.4,583.0,851.02,637.46
2018,8,3,16,15,780.0,99.5,3.9,29.0,530.5,804.05,608.21
2018,8,3,16,30,750.0,98.0,3.9,28.6,478.0,756.17,577.8
2018,8,3,16,45,714.5,94.0,3.9,28.15,424.5,704.83,544.33
2018,8,3,17,0,679.0,90.0,3.9,27.7,371.0,649.7,507.19
2018,8,3,17,15,633.5,84.5,3.75,26.95,318.0,586.06,462.73
2018,8,3,17,30,588.0,79.0,3.6,26.2,265.0,524.11,416.72
2018,8,3,17,45,524.5,70.5,3.45,25.4,213.5,449.07,358.74
2018,8,3,18,0,461.0,62.0,3.3,24.6,162.0,378.06,301.56
2018,8,3,18,15,376.5,50.5,3.15,23.85,117.5,296.61,233.84
2018,8,3,18,30,292.0,39.0,3.0,23.1,73.0,222.3,168.97
2018,8,3,18,45,182.5,24.5,2.9,22.3,42.5,134.57,66.72
2018,8,3,19,0,73.0,10.0,2.8,21.5,12.0,39.73,0.0
2018,8,3,19,15,36.5,5.0,2.75,21.15,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.7,20.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.65,20.4,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.55,19.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.4,19.3,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,19.1,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,18.95,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,18.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,18.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.4,18.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.35,18.3,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.25,18.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.25,17.85,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,4,5,15,68.5,8.5,1.4,18.15,11.0,8.1,0.0
2018,8,4,5,30,137.0,17.0,1.5,18.8,22.0,16.2,0.0
2018,8,4,5,45,254.0,29.0,1.6,19.4,57.0,23.52,12.54
2018,8,4,6,0,371.0,41.0,1.7,20.0,92.0,32.25,21.85
2018,8,4,6,15,446.5,51.5,1.7,20.6,138.5,39.07,28.22
2018,8,4,6,30,522.0,62.0,1.7,21.2,185.0,45.52,34.03
2018,8,4,6,45,573.0,69.5,1.7,21.75,236.0,49.01,37.09
2018,8,4,7,0,624.0,77.0,1.7,22.3,287.0,52.31,39.83
2018,8,4,7,15,660.0,83.5,1.85,23.15,339.0,54.57,41.52
2018,8,4,7,30,696.0,90.0,2.0,24.0,391.0,65.96,41.92
2018,8,4,7,45,722.0,95.0,2.15,24.8,442.0,109.98,58.93
2018,8,4,8,0,748.0,100.0,2.3,25.6,493.0,162.59,93.12
2018,8,4,8,15,768.0,104.5,2.45,26.25,542.0,210.89,129.86
2018,8,4,8,30,788.0,109.0,2.6,26.9,591.0,261.35,171.15
2018,8,4,8,45,803.0,113.0,2.7,27.55,636.5,311.99,213.7
2018,8,4,9,0,818.0,117.0,2.8,28.2,682.0,363.89,257.03
2018,8,4,9,15,838.0,116.0,2.95,28.7,725.0,414.62,298.98
2018,8,4,9,30,858.0,115.0,3.1,29.2,768.0,471.59,344.49
2018,8,4,9,45,877.0,112.0,3.25,29.75,806.0,521.97,384.17
2018,8,4,10,0,896.0,109.0,3.4,30.3,844.0,572.89,423.22
2018,8,4,10,15,904.5,109.0,3.5,30.55,873.5,620.55,459.33
2018,8,4,10,30,913.0,109.0,3.6,30.8,903.0,667.37,493.97
2018,8,4,10,45,920.0,108.5,3.7,31.1,926.0,711.72,526.01
2018,8,4,11,0,927.0,108.0,3.8,31.4,949.0,754.69,555.87
2018,8,4,11,15,931.5,107.5,3.9,31.45,964.0,794.24,582.36
2018,8,4,11,30,936.0,107.0,4.0,31.5,979.0,831.85,607.42
2018,8,4,11,45,940.0,105.0,4.1,31.6,986.5,865.59,629.69
2018,8,4,12,0,944.0,103.0,4.2,31.7,994.0,897.0,650.39
2018,8,4,12,15,942.0,104.0,4.3,31.65,992.5,923.55,668.28
2018,8,4,12,30,940.0,105.0,4.4,31.6,991.0,947.26,684.39
2018,8,4,12,45,937.0,105.5,4.5,31.6,981.5,966.64,697.61
2018,8,4,13,0,934.0,106.0,4.6,31.6,972.0,982.93,708.93
2018,8,4,13,15,933.0,103.5,4.7,31.45,956.0,994.95,718.03
2018,8,4,13,30,932.0,101.0,4.8,31.3,940.0,1003.71,725.49
2018,8,4,13,45,929.5,99.0,4.9,31.15,917.0,1008.25,730.35
2018,8,4,14,0,927.0,97.0,5.0,31.0,894.0,1009.47,733.21
2018,8,4,14,15,921.5,94.5,5.05,30.75,863.5,1003.91,731.67
2018,8,4,14,30,916.0,92.0,5.1,30.5,833.0,995.06,728.12
2018,8,4,14,45,909.5,89.0,5.15,30.25,796.5,981.47,721.51
2018,8,4,15,0,903.0,86.0,5.2,30.0,760.0,964.74,712.9
2018,8,4,15,15,891.5,84.5,5.2,30.0,718.0,942.04,699.24
2018,8,4,15,30,880.0,83.0,5.2,30.0,676.0,916.65,683.8
2018,8,4,15,45,865.5,80.5,5.15,29.25,629.5,884.86,665.7
2018,8,4,16,0,851.0,78.0,5.1,28.5,583.0,850.88,645.89
2018,8,4,16,15,831.5,76.0,5.05,28.0,533.5,811.28,621.19
2018,8,4,16,30,812.0,74.0,5.0,27.5,484.0,777.26,600.15
2018,8,4,16,45,784.5,71.0,4.9,27.0,431.5,727.28,566.86
2018,8,4,17,0,757.0,68.0,4.8,26.5,379.0,676.89,532.56
2018,8,4,17,15,719.0,64.0,4.65,25.85,326.0,617.52,490.68
2018,8,4,17,30,681.0,60.0,4.5,25.2,273.0,559.14,448.15
2018,8,4,17,45,625.0,54.5,4.3,24.55,222.0,492.66,395.83
2018,8,4,18,0,569.0,49.0,4.1,23.9,171.0,426.24,341.38
2018,8,4,18,15,481.5,41.0,3.85,23.25,124.5,343.08,271.31
2018,8,4,18,30,394.0,33.0,3.6,22.6,78.0,267.43,203.43
2018,8,4,18,45,253.5,22.5,3.35,21.95,46.0,163.72,72.4
2018,8,4,19,0,113.0,12.0,3.1,21.3,14.0,57.96,0.0
2018,8,4,19,15,56.5,6.0,3.0,20.9,7.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.85,20.15,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.8,19.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.7,19.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.65,18.9,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.6,18.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.55,18.4,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.1,16.65,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.05,16.35,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,5,5,15,97.0,8.5,1.9,15.6,12.0,0.0,0.0
2018,8,5,5,30,194.0,17.0,2.0,16.1,24.0,16.2,0.0
2018,8,5,5,45,339.0,26.0,2.1,16.6,62.0,20.8,10.34
2018,8,5,6,0,484.0,35.0,2.2,17.1,100.0,26.96,17.56
2018,8,5,6,15,564.0,41.0,2.2,17.75,149.0,32.97,23.24
2018,8,5,6,30,644.0,47.0,2.2,18.4,198.0,36.44,26.47
2018,8,5,6,45,694.0,51.5,2.2,19.1,251.0,38.45,28.26
2018,8,5,7,0,744.0,56.0,2.2,19.8,304.0,40.43,29.88
2018,8,5,7,15,777.5,59.5,2.3,20.5,358.0,41.49,30.64
2018,8,5,7,30,811.0,63.0,2.4,21.2,412.0,50.83,30.25
2018,8,5,7,45,835.0,66.0,2.45,21.95,465.0,106.26,53.35
2018,8,5,8,0,859.0,69.0,2.5,22.7,518.0,157.1,85.33
2018,8,5,8,15,877.0,71.0,2.55,23.4,568.5,208.72,125.15
2018,8,5,8,30,895.0,73.0,2.6,24.1,619.0,262.11,169.73
2018,8,5,8,45,909.0,74.5,2.65,24.75,665.5,315.56,215.67
2018,8,5,9,0,923.0,76.0,2.7,25.4,712.0,369.97,262.13
2018,8,5,9,15,927.5,81.0,2.8,26.0,752.5,424.37,307.93
2018,8,5,9,30,932.0,86.0,2.9,26.6,793.0,478.38,352.12
2018,8,5,9,45,932.5,91.5,3.05,27.15,827.0,530.29,393.61
2018,8,5,10,0,933.0,97.0,3.2,27.7,861.0,581.02,432.94
2018,8,5,10,15,940.5,97.5,3.3,28.0,891.0,630.17,470.39
2018,8,5,10,30,948.0,98.0,3.4,28.3,921.0,678.33,506.18
2018,8,5,10,45,953.5,98.5,3.5,28.6,944.5,723.97,539.36
2018,8,5,11,0,959.0,99.0,3.6,28.9,968.0,768.05,569.85
2018,8,5,11,15,962.5,99.5,3.7,29.05,983.5,808.9,597.1
2018,8,5,11,30,966.0,100.0,3.8,29.2,999.0,847.68,622.81
2018,8,5,11,45,967.5,100.0,3.9,29.3,1006.0,882.15,645.65
2018,8,5,12,0,969.0,100.0,4.0,29.4,1013.0,914.11,666.79
2018,8,5,12,15,971.0,99.0,4.05,29.45,1013.0,942.9,685.7
2018,8,5,12,30,973.0,98.0,4.1,29.5,1013.0,968.89,702.8
2018,8,5,12,45,975.0,95.0,4.2,29.5,1005.0,989.98,717.17
2018,8,5,13,0,977.0,92.0,4.3,29.5,997.0,1007.92,729.62
2018,8,5,13,15,974.0,92.0,4.3,29.45,980.5,1020.96,738.58
2018,8,5,13,30,971.0,92.0,4.3,29.4,964.0,1030.64,745.51
2018,8,5,13,45,967.0,91.0,4.35,29.35,940.5,1034.91,749.38
2018,8,5,14,0,963.0,90.0,4.4,29.3,917.0,1035.75,751.21
2018,8,5,14,15,956.5,89.5,4.4,29.2,886.0,1031.3,749.61
2018,8,5,14,30,950.0,89.0,4.4,29.1,855.0,1023.51,746.0
2018,8,5,14,45,941.0,88.0,4.4,29.0,817.5,1009.48,738.45
2018,8,5,15,0,932.0,87.0,4.4,28.9,780.0,992.32,728.96
2018,8,5,15,15,921.0,84.5,4.4,28.9,736.5,968.54,714.86
2018,8,5,15,30,910.0,82.0,4.4,28.9,693.0,941.92,698.92
2018,8,5,15,45,894.5,80.0,4.4,28.4,645.0,909.2,680.17
2018,8,5,16,0,879.0,78.0,4.4,27.9,597.0,874.26,659.71
2018,8,5,16,15,858.5,76.0,4.35,27.55,546.0,833.06,634.02
2018,8,5,16,30,838.0,74.0,4.3,27.2,495.0,797.42,611.91
2018,8,5,16,45,811.0,70.5,4.25,26.8,441.0,746.38,578.42
2018,8,5,17,0,784.0,67.0,4.2,26.4,387.0,694.81,543.8
2018,8,5,17,15,746.0,63.0,4.0,25.75,333.0,634.47,501.67
2018,8,5,17,30,708.0,59.0,3.8,25.1,279.0,575.07,458.79
2018,8,5,17,45,650.5,53.5,3.55,24.45,226.0,502.62,402.4
2018,8,5,18,0,593.0,48.0,3.3,23.8,173.0,438.19,349.46
2018,8,5,18,15,500.5,41.0,3.1,23.0,126.0,352.64,277.85
2018,8,5,18,30,408.0,34.0,2.9,22.2,79.0,274.72,207.79
2018,8,5,18,45,252.5,22.5,2.65,21.4,45.5,161.43,58.76
2018,8,5,19,0,97.0,11.0,2.4,20.6,12.0,50.22,0.0
2018,8,5,19,15,48.5,5.5,2.4,20.25,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.35,19.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.3,18.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.25,18.45,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.05,17.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,6,5,15,34.0,6.5,1.75,16.15,7.5,0.0,0.0
2018,8,6,5,30,68.0,13.0,1.9,16.8,15.0,12.39,0.0
2018,8,6,5,45,147.5,30.0,2.0,17.4,46.0,23.57,12.07
2018,8,6,6,0,227.0,47.0,2.1,18.0,77.0,36.3,25.41
2018,8,6,6,15,284.5,65.0,2.1,18.6,119.5,49.24,37.25
2018,8,6,6,30,342.0,83.0,2.1,19.2,162.0,61.58,48.29
2018,8,6,6,45,377.5,100.5,2.1,19.8,208.5,72.87,58.15
2018,8,6,7,0,413.0,118.0,2.1,20.4,255.0,83.56,67.21
2018,8,6,7,15,442.0,133.5,2.2,21.2,303.0,92.17,74.21
2018,8,6,7,30,471.0,149.0,2.3,22.0,351.0,104.53,84.24
2018,8,6,7,45,487.5,165.5,2.45,22.8,398.0,145.36,96.53
2018,8,6,8,0,504.0,182.0,2.6,23.6,445.0,188.33,124.62
2018,8,6,8,15,521.0,196.0,2.75,24.35,491.0,231.61,156.93
2018,8,6,8,30,538.0,210.0,2.9,25.1,537.0,276.88,192.76
2018,8,6,8,45,546.5,225.0,3.0,25.85,579.0,322.45,229.73
2018,8,6,9,0,555.0,240.0,3.1,26.6,621.0,368.93,267.15
2018,8,6,9,15,597.5,235.0,3.25,27.25,668.0,413.43,302.33
2018,8,6,9,30,640.0,230.0,3.4,27.9,715.0,460.37,339.02
2018,8,6,9,45,687.0,217.0,3.5,28.5,759.5,506.95,375.02
2018,8,6,10,0,734.0,204.0,3.6,29.1,804.0,557.3,413.15
2018,8,6,10,15,737.0,210.0,3.7,29.45,831.0,601.64,446.32
2018,8,6,10,30,740.0,216.0,3.8,29.8,858.0,645.2,478.17
2018,8,6,10,45,738.5,224.0,3.85,30.2,878.0,686.6,507.46
2018,8,6,11,0,737.0,232.0,3.9,30.6,898.0,726.62,535.15
2018,8,6,11,15,736.5,236.0,3.95,30.75,911.0,762.36,560.02
2018,8,6,11,30,736.0,240.0,4.0,30.9,924.0,796.51,583.45
2018,8,6,11,45,732.0,244.5,4.05,31.1,929.0,826.56,603.64
2018,8,6,12,0,728.0,249.0,4.1,31.3,934.0,854.57,622.26
2018,8,6,12,15,746.5,237.5,4.2,31.4,939.0,884.95,643.33
2018,8,6,12,30,765.0,226.0,4.3,31.5,944.0,913.64,662.41
2018,8,6,12,45,787.0,209.5,4.35,31.55,942.5,934.12,676.01
2018,8,6,13,0,809.0,193.0,4.4,31.6,941.0,956.8,691.18
2018,8,6,13,15,804.0,192.0,4.45,31.55,924.0,966.6,698.26
2018,8,6,13,30,799.0,191.0,4.5,31.5,907.0,973.4,703.6
2018,8,6,13,45,792.0,189.0,4.55,31.45,883.0,974.26,705.19
2018,8,6,14,0,785.0,187.0,4.6,31.4,859.0,972.07,704.96
2018,8,6,14,15,777.5,183.0,4.65,31.25,829.0,964.34,701.51
2018,8,6,14,30,770.0,179.0,4.7,31.1,799.0,959.73,700.32
2018,8,6,14,45,760.5,174.0,4.7,30.95,762.5,943.32,691.13
2018,8,6,15,0,751.0,169.0,4.7,30.8,726.0,924.14,680.22
2018,8,6,15,15,735.0,164.5,4.7,30.8,683.5,896.81,663.45
2018,8,6,15,30,719.0,160.0,4.7,30.8,641.0,867.2,645.13
2018,8,6,15,45,705.0,152.0,4.65,30.25,595.5,833.36,624.95
2018,8,6,16,0,691.0,144.0,4.6,29.7,550.0,797.56,603.19
2018,8,6,16,15,678.0,133.5,4.5,29.3,502.5,757.97,578.01
2018,8,6,16,30,665.0,123.0,4.4,28.9,455.0,716.77,551.31
2018,8,6,16,45,641.5,113.5,4.3,28.45,405.0,667.01,518.0
2018,8,6,17,0,618.0,104.0,4.2,28.0,355.0,616.81,483.6
2018,8,6,17,15,582.5,94.5,3.85,27.3,304.0,557.8,440.57
2018,8,6,17,30,547.0,85.0,3.5,26.6,253.0,499.83,396.9
2018,8,6,17,45,497.0,73.5,3.1,25.85,204.0,431.75,343.66
2018,8,6,18,0,447.0,62.0,2.7,25.1,155.0,366.72,290.71
2018,8,6,18,15,364.5,49.5,2.5,24.3,111.0,286.3,223.85
2018,8,6,18,30,282.0,37.0,2.3,23.5,67.0,213.76,159.38
2018,8,6,18,45,171.5,22.5,2.15,22.75,38.0,123.25,30.81
2018,8,6,19,0,61.0,8.0,2.0,22.0,9.0,32.48,0.0
2018,8,6,19,15,30.5,4.0,1.95,21.65,4.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.8,20.35,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.75,19.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.8,18.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.85,18.1,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.9,17.55,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.8,17.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.65,16.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.5,16.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,8,7,5,15,28.0,5.5,1.45,17.05,6.5,0.0,0.0
2018,8,7,5,30,56.0,11.0,1.5,17.6,13.0,10.48,0.0
2018,8,7,5,45,134.5,28.0,1.6,18.1,43.0,21.96,10.44
2018,8,7,6,0,213.0,45.0,1.7,18.6,73.0,34.73,23.97
2018,8,7,6,15,279.0,63.0,1.75,19.15,116.5,47.72,35.83
2018,8,7,6,30,345.0,81.0,1.8,19.7,160.0,60.12,46.91
2018,8,7,6,45,397.0,95.0,1.85,20.25,208.5,68.85,54.55
2018,8,7,7,0,449.0,109.0,1.9,20.8,257.0,77.12,61.55
2018,8,7,7,15,490.0,121.0,1.95,21.5,308.5,83.46,66.67
2018,8,7,7,30,531.0,133.0,2.0,22.2,360.0,92.55,74.0
2018,8,7,7,45,563.5,142.5,2.05,22.95,411.0,132.31,83.91
2018,8,7,8,0,596.0,152.0,2.1,23.7,462.0,175.27,110.46
2018,8,7,8,15,622.0,159.5,2.15,24.4,511.0,219.22,142.89
2018,8,7,8,30,648.0,167.0,2.2,25.1,560.0,266.15,180.18
2018,8,7,8,45,669.0,172.5,2.25,25.75,605.5,312.89,218.53
2018,8,7,9,0,690.0,178.0,2.3,26.4,651.0,361.72,258.46
2018,8,7,9,15,716.0,178.5,2.35,27.05,695.5,410.27,297.57
2018,8,7,9,30,742.0,179.0,2.4,27.7,740.0,460.96,337.46
2018,8,7,9,45,768.0,175.0,2.45,28.35,779.5,509.81,375.13
2018,8,7,10,0,794.0,171.0,2.5,29.0,819.0,563.64,415.27
2018,8,7,10,15,801.5,174.0,2.6,29.3,848.0,609.88,449.77
2018,8,7,10,30,809.0,177.0,2.7,29.6,877.0,655.54,483.06
2018,8,7,10,45,813.0,180.0,2.8,29.9,898.5,698.12,513.48
2018,8,7,11,0,817.0,183.0,2.9,30.2,920.0,739.45,542.43
2018,8,7,11,15,820.0,185.0,3.0,30.3,935.0,777.76,569.28
2018,8,7,11,30,823.0,187.0,3.1,30.4,950.0,814.43,594.4
2018,8,7,11,45,823.5,188.0,3.15,30.5,956.5,846.37,615.2
2018,8,7,12,0,824.0,189.0,3.2,30.6,963.0,876.21,634.58
2018,8,7,12,15,830.5,185.0,3.3,30.65,964.5,904.32,653.24
2018,8,7,12,30,837.0,181.0,3.4,30.7,966.0,930.18,670.47
2018,8,7,12,45,844.5,174.5,3.5,30.7,960.0,952.08,685.33
2018,8,7,13,0,852.0,168.0,3.6,30.7,954.0,971.3,698.57
2018,8,7,13,15,847.0,167.5,3.65,30.6,937.0,981.89,706.32
2018,8,7,13,30,842.0,167.0,3.7,30.5,920.0,989.38,712.25
2018,8,7,13,45,835.5,165.0,3.75,30.4,895.5,990.77,714.4
2018,8,7,14,0,829.0,163.0,3.8,30.3,871.0,988.99,714.67
2018,8,7,14,15,819.5,161.0,3.85,30.15,840.0,981.19,711.31
2018,8,7,14,30,810.0,159.0,3.9,30.0,809.0,970.34,706.11
2018,8,7,14,45,797.0,156.5,3.95,29.8,771.5,952.64,696.63
2018,8,7,15,0,784.0,154.0,4.0,29.6,734.0,932.16,685.38
2018,8,7,15,15,768.5,150.0,4.0,29.6,691.0,910.62,672.64
2018,8,7,15,30,753.0,146.0,4.0,29.6,648.0,881.41,654.74
2018,8,7,15,45,731.0,142.0,4.0,29.05,600.5,844.2,632.72
2018,8,7,16,0,709.0,138.0,4.0,28.5,553.0,805.34,609.28
2018,8,7,16,15,680.0,132.5,3.95,28.05,502.0,757.39,578.6
2018,8,7,16,30,651.0,127.0,3.9,27.6,451.0,708.72,546.86
2018,8,7,16,45,615.5,120.0,3.9,27.2,399.0,652.77,509.14
2018,8,7,17,0,580.0,113.0,3.9,26.8,347.0,597.14,469.96
2018,8,7,17,15,535.0,103.5,3.65,26.1,295.0,532.57,422.53
2018,8,7,17,30,490.0,94.0,3.4,25.4,243.0,466.81,372.71
2018,8,7,17,45,429.0,81.5,3.15,24.65,193.5,394.09,315.5
2018,8,7,18,0,368.0,69.0,2.9,23.9,144.0,325.86,259.71
2018,8,7,18,15,289.5,53.0,2.75,23.15,101.5,248.38,194.79
2018,8,7,18,30,211.0,37.0,2.6,22.4,59.0,178.17,132.11
2018,8,7,18,45,124.5,22.0,2.45,21.65,33.0,100.18,10.69
2018,8,7,19,0,38.0,7.0,2.3,20.9,7.0,22.07,0.0
2018,8,7,19,15,19.0,3.5,2.25,20.6,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.2,20.3,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.1,19.6,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.05,19.35,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.95,18.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.85,18.45,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.65,17.9,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.6,17.65,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.25,16.95,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.2,16.85,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,8,5,15,40.0,6.5,0.9,17.35,7.5,0.0,0.0
2018,8,8,5,30,80.0,13.0,0.9,17.9,15.0,12.39,0.0
2018,8,8,5,45,185.5,28.0,0.9,18.4,47.5,22.05,10.04
2018,8,8,6,0,291.0,43.0,0.9,18.9,80.0,33.27,22.67
2018,8,8,6,15,368.0,56.0,0.9,19.55,125.0,42.41,31.18
2018,8,8,6,30,445.0,69.0,0.9,20.2,170.0,52.26,40.01
2018,8,8,6,45,499.5,79.5,0.95,20.85,220.5,57.98,45.01
2018,8,8,7,0,554.0,90.0,1.0,21.5,271.0,63.35,49.52
2018,8,8,7,15,593.0,98.5,1.15,22.4,323.0,66.67,52.06
2018,8,8,7,30,632.0,107.0,1.3,23.3,375.0,71.62,55.9
2018,8,8,7,45,661.0,114.0,1.45,24.25,426.5,113.92,66.11
2018,8,8,8,0,690.0,121.0,1.6,25.2,478.0,159.72,93.72
2018,8,8,8,15,712.5,127.0,1.75,25.9,527.5,207.01,128.71
2018,8,8,8,30,735.0,133.0,1.9,26.6,577.0,256.79,168.62
2018,8,8,8,45,751.5,138.0,2.05,27.25,622.5,306.47,209.84
2018,8,8,9,0,768.0,143.0,2.2,27.9,668.0,357.65,252.17
2018,8,8,9,15,780.0,147.5,2.25,28.3,708.5,412.89,296.96
2018,8,8,9,30,792.0,152.0,2.3,28.7,749.0,463.38,337.28
2018,8,8,9,45,800.0,156.5,2.35,29.1,784.0,512.38,375.49
2018,8,8,10,0,808.0,161.0,2.4,29.5,819.0,561.2,412.46
2018,8,8,10,15,817.5,162.5,2.4,29.75,848.5,607.94,447.06
2018,8,8,10,30,827.0,164.0,2.4,30.0,878.0,654.21,480.41
2018,8,8,10,45,834.5,164.0,2.4,30.25,900.5,697.18,510.69
2018,8,8,11,0,842.0,164.0,2.4,30.5,923.0,739.08,539.55
2018,8,8,11,15,847.0,164.0,2.4,30.6,938.0,777.87,566.04
2018,8,8,11,30,852.0,164.0,2.4,30.7,953.0,815.04,589.91
2018,8,8,11,45,856.0,163.0,2.4,30.85,960.5,848.68,611.05
2018,8,8,12,0,860.0,162.0,2.4,31.0,968.0,880.25,630.75
2018,8,8,12,15,865.5,158.5,2.4,31.05,969.0,903.22,645.11
2018,8,8,12,30,871.0,155.0,2.4,31.1,970.0,928.46,661.0
2018,8,8,12,45,877.0,149.0,2.35,31.15,963.0,949.28,673.61
2018,8,8,13,0,883.0,143.0,2.3,31.2,956.0,967.33,684.5
2018,8,8,13,15,881.0,141.0,2.3,31.2,940.0,978.82,691.98
2018,8,8,13,30,879.0,139.0,2.3,31.2,924.0,987.21,697.68
2018,8,8,13,45,875.5,136.0,2.3,31.2,900.0,990.0,700.03
2018,8,8,14,0,872.0,133.0,2.3,31.2,876.0,989.58,700.57
2018,8,8,14,15,865.5,130.5,2.3,31.05,845.5,983.6,698.19
2018,8,8,14,30,859.0,128.0,2.3,30.9,815.0,974.5,694.02
2018,8,8,14,45,850.5,124.5,2.35,30.8,778.5,967.74,691.84
2018,8,8,15,0,842.0,121.0,2.4,30.7,742.0,949.64,682.49
2018,8,8,15,15,828.0,118.0,2.4,30.7,699.0,924.11,667.74
2018,8,8,15,30,814.0,115.0,2.4,30.7,656.0,896.04,651.37
2018,8,8,15,45,798.0,110.5,2.45,30.2,609.0,862.09,632.73
2018,8,8,16,0,782.0,106.0,2.5,29.7,562.0,826.06,612.42
2018,8,8,16,15,761.0,101.0,2.5,29.3,512.0,783.36,586.6
2018,8,8,16,30,740.0,96.0,2.5,28.9,462.0,743.37,562.2
2018,8,8,16,45,710.0,91.0,2.55,28.45,410.0,691.48,529.16
2018,8,8,17,0,680.0,86.0,2.6,28.0,358.0,639.51,495.1
2018,8,8,17,15,637.5,79.0,2.5,27.15,305.0,576.34,451.64
2018,8,8,17,30,595.0,72.0,2.4,26.3,252.0,514.74,406.46
2018,8,8,17,45,534.0,64.0,2.35,25.5,201.5,442.14,350.73
2018,8,8,18,0,473.0,56.0,2.3,24.7,151.0,373.44,295.43
2018,8,8,18,15,381.5,45.0,2.2,23.85,107.0,289.13,225.45
2018,8,8,18,30,290.0,34.0,2.1,23.0,63.0,212.86,156.47
2018,8,8,18,45,173.0,21.0,2.0,22.15,35.5,119.47,0.0
2018,8,8,19,0,56.0,8.0,1.9,21.3,8.0,30.2,0.0
2018,8,8,19,15,28.0,4.0,1.85,20.95,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.7,20.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.35,19.3,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.1,18.65,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.05,18.35,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.95,18.2,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.9,18.25,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.75,18.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,9,5,15,51.0,6.5,0.75,18.95,8.0,0.0,0.0
2018,8,9,5,30,102.0,13.0,0.8,19.4,16.0,12.39,0.0
2018,8,9,5,45,225.5,26.5,0.85,19.85,49.5,21.74,9.21
2018,8,9,6,0,349.0,40.0,0.9,20.3,83.0,32.02,21.41
2018,8,9,6,15,433.0,50.0,0.95,20.9,129.5,38.39,27.51
2018,8,9,6,30,517.0,60.0,1.0,21.5,176.0,44.44,33.02
2018,8,9,6,45,575.0,67.0,1.0,22.1,228.0,47.59,35.8
2018,8,9,7,0,633.0,74.0,1.0,22.7,280.0,50.58,38.29
2018,8,9,7,15,673.5,79.0,1.05,23.6,333.0,51.81,39.11
2018,8,9,7,30,714.0,84.0,1.1,24.5,386.0,53.16,39.96
2018,8,9,7,45,745.0,88.0,1.15,25.4,439.0,103.09,55.12
2018,8,9,8,0,776.0,92.0,1.2,26.3,492.0,150.89,82.94
2018,8,9,8,15,798.5,95.0,1.3,27.1,542.5,200.0,118.94
2018,8,9,8,30,821.0,98.0,1.4,27.9,593.0,251.53,160.2
2018,8,9,8,45,839.5,100.5,1.5,28.7,640.5,303.79,203.39
2018,8,9,9,0,858.0,103.0,1.6,29.5,688.0,363.69,252.05
2018,8,9,9,15,857.0,111.5,1.65,29.95,726.0,415.92,294.81
2018,8,9,9,30,856.0,120.0,1.7,30.4,764.0,462.45,332.34
2018,8,9,9,45,848.5,131.5,1.8,30.85,795.5,512.99,371.55
2018,8,9,10,0,841.0,143.0,1.9,31.3,827.0,561.86,408.26
2018,8,9,10,15,850.0,144.5,1.95,31.6,857.0,609.76,443.38
2018,8,9,10,30,859.0,146.0,2.0,31.9,887.0,657.06,477.15
2018,8,9,10,45,865.5,147.0,2.05,32.2,909.5,702.05,508.51
2018,8,9,11,0,872.0,148.0,2.1,32.5,932.0,744.36,537.41
2018,8,9,11,15,876.0,148.5,2.2,32.65,947.0,782.94,563.51
2018,8,9,11,30,880.0,149.0,2.3,32.8,962.0,819.72,587.27
2018,8,9,11,45,882.5,148.5,2.35,32.95,969.0,852.46,607.96
2018,8,9,12,0,885.0,148.0,2.4,33.1,976.0,882.99,627.18
2018,8,9,12,15,879.0,151.5,2.45,33.15,973.0,907.47,642.78
2018,8,9,12,30,873.0,155.0,2.5,33.2,970.0,929.16,656.7
2018,8,9,12,45,862.5,159.0,2.55,33.2,958.0,951.17,671.03
2018,8,9,13,0,852.0,163.0,2.6,33.2,946.0,964.19,679.77
2018,8,9,13,15,849.5,161.0,2.65,33.15,929.5,975.55,687.8
2018,8,9,13,30,847.0,159.0,2.7,33.1,913.0,983.81,694.02
2018,8,9,13,45,842.5,155.5,2.7,33.0,889.0,985.46,695.96
2018,8,9,14,0,838.0,152.0,2.7,32.9,865.0,983.92,696.08
2018,8,9,14,15,830.5,149.0,2.75,32.75,834.0,976.85,693.43
