Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,14,30,823.0,146.0,2.8,32.6,803.0,966.67,688.96
2018,8,9,14,45,813.5,142.0,2.8,32.4,766.0,950.48,680.49
2018,8,9,15,0,804.0,138.0,2.8,32.2,729.0,931.4,670.27
2018,8,9,15,15,789.0,134.5,2.8,32.2,686.0,904.98,654.78
2018,8,9,15,30,774.0,131.0,2.8,32.2,643.0,876.11,637.71
2018,8,9,15,45,756.5,126.0,2.8,31.6,596.5,845.89,621.18
2018,8,9,16,0,739.0,121.0,2.8,31.0,550.0,809.14,600.04
2018,8,9,16,15,716.5,115.0,2.75,30.55,500.0,765.31,573.07
2018,8,9,16,30,694.0,109.0,2.7,30.1,450.0,720.38,544.87
2018,8,9,16,45,661.5,102.5,2.7,29.65,398.0,666.16,509.67
2018,8,9,17,0,629.0,96.0,2.7,29.2,346.0,612.08,473.58
2018,8,9,17,15,584.5,88.5,2.5,28.35,294.0,548.71,428.58
2018,8,9,17,30,540.0,81.0,2.3,27.5,242.0,487.06,382.93
2018,8,9,17,45,478.0,70.5,2.1,26.7,192.0,413.05,325.83
2018,8,9,18,0,416.0,60.0,1.9,25.9,142.0,343.09,269.55
2018,8,9,18,15,327.0,47.0,1.75,25.1,99.5,259.45,200.52
2018,8,9,18,30,238.0,34.0,1.6,24.3,57.0,186.99,134.77
2018,8,9,18,45,138.0,20.0,1.5,23.5,31.5,101.2,0.0
2018,8,9,19,0,38.0,6.0,1.4,22.7,6.0,20.95,0.0
2018,8,9,19,15,19.0,3.0,1.35,22.4,3.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,21.8,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.15,21.35,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.05,19.55,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.85,19.55,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.65,19.9,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,8,10,5,15,32.0,5.5,0.9,20.05,6.5,0.0,0.0
2018,8,10,5,30,64.0,11.0,1.0,20.4,13.0,10.48,0.0
2018,8,10,5,45,159.5,27.0,1.15,20.8,43.5,21.3,8.22
2018,8,10,6,0,255.0,43.0,1.3,21.2,74.0,33.35,22.35
2018,8,10,6,15,332.5,56.5,1.3,21.75,117.5,42.88,31.21
2018,8,10,6,30,410.0,70.0,1.3,22.3,161.0,51.99,39.38
2018,8,10,6,45,466.5,80.0,1.35,22.9,210.0,58.0,44.63
2018,8,10,7,0,523.0,90.0,1.4,23.5,259.0,63.6,49.32
2018,8,10,7,15,565.0,98.0,1.35,24.3,310.0,66.5,51.51
2018,8,10,7,30,607.0,106.0,1.3,25.1,361.0,69.17,53.43
2018,8,10,7,45,631.0,114.5,1.2,25.95,410.0,109.53,64.07
2018,8,10,8,0,655.0,123.0,1.1,26.8,459.0,154.34,90.48
2018,8,10,8,15,585.5,156.0,1.15,27.4,479.0,206.4,132.21
2018,8,10,8,30,516.0,189.0,1.2,28.0,499.0,251.58,170.64
2018,8,10,8,45,636.0,163.5,1.25,28.6,575.5,292.71,200.41
2018,8,10,9,0,756.0,138.0,1.3,29.2,652.0,346.85,241.42
2018,8,10,9,15,771.5,141.0,1.4,29.65,693.5,401.41,285.1
2018,8,10,9,30,787.0,144.0,1.5,30.1,735.0,451.74,324.84
2018,8,10,9,45,799.0,146.0,1.55,30.55,770.5,500.31,362.18
2018,8,10,10,0,811.0,148.0,1.6,31.0,806.0,549.06,398.56
2018,8,10,10,15,817.5,151.5,1.7,31.3,835.0,595.93,433.08
2018,8,10,10,30,824.0,155.0,1.8,31.6,864.0,642.07,466.25
2018,8,10,10,45,828.0,157.5,1.9,31.85,885.5,684.78,496.45
2018,8,10,11,0,832.0,160.0,2.0,32.1,907.0,726.17,525.17
2018,8,10,11,15,834.0,162.0,2.1,32.3,921.0,764.18,551.23
2018,8,10,11,30,836.0,164.0,2.2,32.5,935.0,800.4,574.88
2018,8,10,11,45,835.5,166.0,2.3,32.65,941.5,832.69,595.75
2018,8,10,12,0,835.0,168.0,2.4,32.8,948.0,862.76,615.17
2018,8,10,12,15,833.5,169.5,2.45,32.85,947.0,889.15,632.1
2018,8,10,12,30,832.0,171.0,2.5,32.9,946.0,913.01,647.46
2018,8,10,12,45,827.5,171.5,2.6,32.9,936.5,930.53,659.4
2018,8,10,13,0,823.0,172.0,2.7,32.9,927.0,945.16,669.65
2018,8,10,13,15,815.5,172.5,2.8,32.75,909.0,954.03,676.79
2018,8,10,13,30,808.0,173.0,2.9,32.6,891.0,959.84,682.16
2018,8,10,13,45,797.0,173.5,2.95,32.45,866.0,959.25,683.21
2018,8,10,14,0,786.0,174.0,3.0,32.3,841.0,955.6,682.48
2018,8,10,14,15,774.5,172.5,3.05,32.05,809.5,946.41,678.61
2018,8,10,14,30,763.0,171.0,3.1,31.8,778.0,939.91,676.61
2018,8,10,14,45,748.5,168.5,3.15,31.55,741.0,921.41,666.87
2018,8,10,15,0,734.0,166.0,3.2,31.3,704.0,900.31,655.52
2018,8,10,15,15,717.5,162.0,3.2,31.3,662.0,873.23,639.24
2018,8,10,15,30,701.0,158.0,3.2,31.3,620.0,843.95,621.48
2018,8,10,15,45,679.5,152.5,3.2,30.55,573.5,806.51,599.91
2018,8,10,16,0,658.0,147.0,3.2,29.8,527.0,767.52,576.93
2018,8,10,16,15,630.0,140.5,3.2,29.25,477.5,720.58,547.47
2018,8,10,16,30,602.0,134.0,3.2,28.7,428.0,672.96,516.9
2018,8,10,16,45,566.0,125.5,3.2,28.2,377.0,616.46,478.34
2018,8,10,17,0,530.0,117.0,3.2,27.7,326.0,556.0,435.75
2018,8,10,17,15,483.0,107.0,3.05,26.95,276.0,492.57,389.3
2018,8,10,17,30,436.0,97.0,2.9,26.2,226.0,431.63,343.08
2018,8,10,17,45,370.5,83.5,2.8,25.45,177.5,357.54,284.82
2018,8,10,18,0,305.0,70.0,2.7,24.7,129.0,288.48,228.4
2018,8,10,18,15,229.0,52.5,2.6,24.0,89.0,214.05,165.93
2018,8,10,18,30,153.0,35.0,2.5,23.3,49.0,146.82,104.3
2018,8,10,18,45,85.0,19.5,2.4,22.65,26.5,70.12,0.0
2018,8,10,19,0,17.0,4.0,2.3,22.0,4.0,10.59,0.0
2018,8,10,19,15,8.5,2.0,2.2,21.65,2.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,1.15,18.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.85,18.55,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.75,18.65,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.65,18.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.6,19.05,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.6,19.15,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,8,11,5,15,16.5,5.0,0.65,19.55,5.5,0.0,0.0
2018,8,11,5,30,33.0,10.0,0.7,19.9,11.0,9.53,0.0
2018,8,11,5,45,112.5,27.0,0.7,20.25,39.0,22.25,8.09
2018,8,11,6,0,192.0,44.0,0.7,20.6,67.0,34.16,23.05
2018,8,11,6,15,266.0,60.5,0.7,21.15,109.5,46.03,33.98
2018,8,11,6,30,340.0,77.0,0.7,21.7,152.0,57.36,44.09
2018,8,11,6,45,391.0,90.5,0.7,22.25,199.0,65.81,51.46
2018,8,11,7,0,442.0,104.0,0.7,22.8,246.0,73.82,58.2
2018,8,11,7,15,439.5,120.0,0.75,23.55,282.5,83.01,65.69
2018,8,11,7,30,437.0,136.0,0.8,24.3,319.0,91.62,72.51
2018,8,11,7,45,344.5,172.5,0.9,25.05,328.5,144.31,100.56
2018,8,11,8,0,252.0,209.0,1.0,25.8,338.0,181.92,128.62
2018,8,11,8,15,303.0,221.0,1.1,26.55,391.5,216.22,151.61
2018,8,11,8,30,354.0,233.0,1.2,27.3,445.0,255.95,180.09
2018,8,11,8,45,429.0,230.5,1.3,28.1,507.5,289.57,204.27
2018,8,11,9,0,504.0,228.0,1.4,28.9,570.0,337.76,240.18
2018,8,11,9,15,557.0,225.0,1.55,29.35,624.5,384.82,276.4
2018,8,11,9,30,610.0,222.0,1.7,29.8,679.0,435.39,315.07
2018,8,11,9,45,618.5,231.5,1.8,30.25,713.5,480.86,349.61
2018,8,11,10,0,627.0,241.0,1.9,30.7,748.0,526.61,383.52
2018,8,11,10,15,582.0,271.0,2.05,30.95,755.0,560.83,408.62
2018,8,11,10,30,537.0,301.0,2.2,31.2,762.0,589.04,428.8
2018,8,11,10,45,594.5,282.0,2.3,31.4,804.5,636.79,463.3
2018,8,11,11,0,652.0,263.0,2.4,31.6,847.0,689.32,500.51
2018,8,11,11,15,693.0,245.5,2.55,31.65,875.5,733.83,532.31
2018,8,11,11,30,734.0,228.0,2.7,31.7,904.0,779.31,564.55
2018,8,11,11,45,730.5,232.0,2.8,31.75,908.5,809.23,584.95
2018,8,11,12,0,727.0,236.0,2.9,31.8,913.0,837.1,603.92
2018,8,11,12,15,741.5,226.0,3.0,31.65,916.0,865.08,623.66
2018,8,11,12,30,756.0,216.0,3.1,31.5,919.0,891.19,641.6
2018,8,11,12,45,766.5,206.5,3.15,31.4,913.5,912.03,655.74
2018,8,11,13,0,777.0,197.0,3.2,31.3,908.0,925.98,665.53
2018,8,11,13,15,774.0,194.0,3.25,31.1,891.5,935.26,672.74
2018,8,11,13,30,771.0,191.0,3.3,30.9,875.0,941.62,678.22
2018,8,11,13,45,766.5,187.5,3.35,30.7,852.0,943.1,680.69
2018,8,11,14,0,762.0,184.0,3.4,30.5,829.0,947.13,684.99
2018,8,11,14,15,754.5,180.0,3.4,30.2,799.0,939.49,681.74
2018,8,11,14,30,747.0,176.0,3.4,29.9,769.0,928.94,676.78
2018,8,11,14,45,737.0,170.5,3.4,29.6,732.5,911.52,667.39
2018,8,11,15,0,727.0,165.0,3.4,29.3,696.0,891.41,656.3
2018,8,11,15,15,710.5,160.5,3.4,29.3,654.0,863.84,639.43
2018,8,11,15,30,694.0,156.0,3.4,29.3,612.0,834.1,621.08
2018,8,11,15,45,676.0,150.0,3.35,28.6,567.0,799.34,600.62
2018,8,11,16,0,658.0,144.0,3.3,27.9,522.0,762.9,578.72
2018,8,11,16,15,636.0,135.5,3.3,27.45,473.5,718.77,550.68
2018,8,11,16,30,614.0,127.0,3.3,27.0,425.0,673.65,521.38
2018,8,11,16,45,582.5,118.5,3.25,26.5,375.0,620.37,485.07
2018,8,11,17,0,551.0,110.0,3.2,26.0,325.0,567.27,447.42
2018,8,11,17,15,507.5,99.0,3.1,25.4,274.5,498.9,397.06
2018,8,11,17,30,464.0,88.0,3.0,24.8,224.0,438.01,350.52
2018,8,11,17,45,405.0,76.0,2.9,24.15,177.0,368.71,295.45
2018,8,11,18,0,346.0,64.0,2.8,23.5,130.0,303.88,241.8
2018,8,11,18,15,265.0,48.0,2.7,22.95,89.5,226.8,176.48
2018,8,11,18,30,184.0,32.0,2.6,22.4,49.0,157.48,110.79
2018,8,11,18,45,103.0,18.0,2.55,21.8,26.5,62.62,0.0
2018,8,11,19,0,22.0,4.0,2.5,21.2,4.0,3.81,0.0
2018,8,11,19,15,11.0,2.0,2.45,20.85,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,2.35,20.15,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,2.3,19.55,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,2.3,19.3,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,2.25,19.05,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,2.2,18.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.2,18.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.15,17.85,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.05,17.55,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,1.95,17.1,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,8,12,5,15,24.5,5.0,0.8,17.55,5.5,0.0,0.0
2018,8,12,5,30,49.0,10.0,0.8,17.8,11.0,9.53,0.0
2018,8,12,5,45,108.0,25.0,0.8,18.1,35.5,19.71,5.79
2018,8,12,6,0,167.0,40.0,0.8,18.4,60.0,30.94,20.5
2018,8,12,6,15,249.5,56.5,0.8,18.7,102.5,42.89,31.61
2018,8,12,6,30,332.0,73.0,0.8,19.0,145.0,54.31,41.94
2018,8,12,6,45,432.0,79.5,0.75,19.35,200.5,57.7,45.04
2018,8,12,7,0,532.0,86.0,0.7,19.7,256.0,60.56,47.48
2018,8,12,7,15,576.0,93.5,0.7,20.2,307.5,63.21,49.57
2018,8,12,7,30,620.0,101.0,0.7,20.7,359.0,65.66,51.42
2018,8,12,7,45,654.0,106.0,0.7,21.2,410.5,101.14,58.95
2018,8,12,8,0,688.0,111.0,0.7,21.7,462.0,145.53,84.23
2018,8,12,8,15,675.0,127.5,0.75,22.4,500.5,195.23,122.11
2018,8,12,8,30,662.0,144.0,0.8,23.1,539.0,243.83,162.05
2018,8,12,8,45,701.5,141.5,0.8,23.85,589.5,289.91,199.14
2018,8,12,9,0,741.0,139.0,0.8,24.6,640.0,339.93,239.47
2018,8,12,9,15,745.0,147.5,0.9,25.3,678.0,389.26,279.75
2018,8,12,9,30,749.0,156.0,1.0,26.0,716.0,438.5,318.86
2018,8,12,9,45,774.0,154.0,1.05,26.7,756.5,492.58,359.89
2018,8,12,10,0,799.0,152.0,1.1,27.4,797.0,543.56,397.63
2018,8,12,10,15,807.5,153.5,1.2,28.0,825.5,589.38,431.21
2018,8,12,10,30,816.0,155.0,1.3,28.6,854.0,634.64,463.53
2018,8,12,10,45,822.0,157.0,1.35,29.2,876.5,677.94,493.28
2018,8,12,11,0,828.0,159.0,1.4,29.8,899.0,720.1,521.5
2018,8,12,11,15,831.5,160.0,1.5,30.15,913.5,758.2,547.42
2018,8,12,11,30,835.0,161.0,1.6,30.5,928.0,794.59,570.97
2018,8,12,11,45,836.0,162.0,1.7,30.85,934.5,827.13,591.61
2018,8,12,12,0,837.0,163.0,1.8,31.2,941.0,857.5,610.8
2018,8,12,12,15,835.5,163.0,1.85,31.3,939.0,882.47,626.65
2018,8,12,12,30,834.0,163.0,1.9,31.4,937.0,904.85,640.94
2018,8,12,12,45,829.5,164.0,2.0,31.55,927.5,922.78,652.87
2018,8,12,13,0,825.0,165.0,2.1,31.7,918.0,937.84,663.11
2018,8,12,13,15,820.0,164.0,2.2,31.6,901.0,947.47,670.72
2018,8,12,13,30,815.0,163.0,2.3,31.5,884.0,954.06,676.58
2018,8,12,13,45,807.5,162.0,2.4,31.4,860.0,955.2,679.14
2018,8,12,14,0,800.0,161.0,2.5,31.3,836.0,953.28,679.9
2018,8,12,14,15,789.5,159.5,2.55,31.1,805.0,944.93,676.52
2018,8,12,14,30,779.0,158.0,2.6,30.9,774.0,933.63,671.38
2018,8,12,14,45,765.5,155.0,2.7,30.65,736.5,915.03,662.13
2018,8,12,15,0,752.0,152.0,2.8,30.4,699.0,899.01,654.59
2018,8,12,15,15,736.0,147.5,2.8,30.4,656.5,871.46,638.03
2018,8,12,15,30,720.0,143.0,2.8,30.4,614.0,841.66,620.0
2018,8,12,15,45,697.5,139.0,2.9,29.75,567.5,804.62,599.14
2018,8,12,16,0,675.0,135.0,3.0,29.1,521.0,766.06,576.79
2018,8,12,16,15,647.0,129.5,3.05,28.55,472.0,719.88,548.08
2018,8,12,16,30,619.0,124.0,3.1,28.0,423.0,673.01,518.22
2018,8,12,16,45,583.5,116.5,3.15,27.45,372.0,617.63,481.06
2018,8,12,17,0,548.0,109.0,3.2,26.9,321.0,562.66,442.46
2018,8,12,17,15,502.5,98.5,3.1,26.05,270.5,493.71,392.08
2018,8,12,17,30,457.0,88.0,3.0,25.2,220.0,432.41,345.53
2018,8,12,17,45,395.5,75.0,2.95,24.35,172.5,360.67,288.81
2018,8,12,18,0,334.0,62.0,2.9,23.5,125.0,293.6,233.52
2018,8,12,18,15,252.5,46.5,2.8,22.8,85.5,217.69,169.04
2018,8,12,18,30,171.0,31.0,2.7,22.1,46.0,149.68,102.98
2018,8,12,18,45,95.0,17.5,2.6,21.4,25.0,58.36,0.0
2018,8,12,19,0,19.0,4.0,2.5,20.7,4.0,0.0,0.0
2018,8,12,19,15,9.5,2.0,2.4,20.35,2.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.2,19.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.0,19.15,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,1.45,18.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,0.95,16.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,13,5,15,25.0,4.5,0.95,16.05,5.0,0.0,0.0
2018,8,13,5,30,50.0,9.0,1.0,16.4,10.0,8.58,0.0
2018,8,13,5,45,137.0,24.5,1.1,16.7,38.0,19.36,4.64
2018,8,13,6,0,224.0,40.0,1.2,17.0,66.0,31.07,20.65
2018,8,13,6,15,301.0,54.5,1.2,17.5,108.5,41.46,30.48
2018,8,13,6,30,378.0,69.0,1.2,18.0,151.0,51.38,39.54
2018,8,13,6,45,435.0,80.5,1.2,18.55,199.5,58.54,45.92
2018,8,13,7,0,492.0,92.0,1.2,19.1,248.0,65.34,51.76
2018,8,13,7,15,534.0,101.0,1.2,19.8,298.5,69.4,55.02
2018,8,13,7,30,576.0,110.0,1.2,20.5,349.0,72.74,57.56
2018,8,13,7,45,608.0,117.0,1.25,21.2,399.0,105.89,64.73
2018,8,13,8,0,640.0,124.0,1.3,21.9,449.0,149.1,89.33
2018,8,13,8,15,664.5,130.0,1.35,22.6,497.5,194.06,121.89
2018,8,13,8,30,689.0,136.0,1.4,23.3,546.0,241.76,159.89
2018,8,13,8,45,707.5,140.5,1.45,24.05,590.5,289.27,199.25
2018,8,13,9,0,726.0,145.0,1.5,24.8,635.0,338.51,240.0
2018,8,13,9,15,735.0,152.0,1.55,25.4,674.0,387.8,280.47
2018,8,13,9,30,744.0,159.0,1.6,26.0,713.0,437.49,320.2
2018,8,13,9,45,747.5,166.5,1.65,26.65,746.0,485.26,357.32
2018,8,13,10,0,751.0,174.0,1.7,27.3,779.0,532.56,392.91
2018,8,13,10,15,759.5,176.5,1.8,27.65,807.5,580.76,428.78
2018,8,13,10,30,768.0,179.0,1.9,28.0,836.0,624.91,461.04
2018,8,13,10,45,774.0,181.0,1.95,28.4,857.5,666.38,490.37
2018,8,13,11,0,780.0,183.0,2.0,28.8,879.0,706.82,518.35
2018,8,13,11,15,783.5,184.5,2.1,28.95,893.0,743.8,544.28
2018,8,13,11,30,787.0,186.0,2.2,29.1,907.0,779.23,568.83
2018,8,13,11,45,787.5,187.5,2.3,29.25,913.5,810.55,589.71
2018,8,13,12,0,788.0,189.0,2.4,29.4,920.0,839.83,609.0
2018,8,13,12,15,791.5,186.5,2.5,29.4,920.0,865.78,626.49
2018,8,13,12,30,795.0,184.0,2.6,29.4,920.0,889.45,642.56
2018,8,13,12,45,797.5,180.5,2.7,29.45,912.5,908.81,655.79
2018,8,13,13,0,800.0,177.0,2.8,29.5,905.0,925.53,667.41
2018,8,13,13,15,787.0,180.0,2.9,29.35,885.5,931.44,672.7
2018,8,13,13,30,774.0,183.0,3.0,29.2,866.0,934.29,676.19
2018,8,13,13,45,773.0,178.0,3.05,29.1,844.5,937.47,679.56
2018,8,13,14,0,772.0,173.0,3.1,29.0,823.0,937.66,681.11
2018,8,13,14,15,761.0,171.0,3.1,28.8,791.5,928.38,676.52
2018,8,13,14,30,750.0,169.0,3.1,28.6,760.0,921.72,673.84
2018,8,13,14,45,735.0,166.5,3.15,28.35,723.0,902.77,663.58
2018,8,13,15,0,720.0,164.0,3.2,28.1,686.0,881.28,651.71
2018,8,13,15,15,703.5,159.5,3.2,28.1,644.0,853.77,634.82
2018,8,13,15,30,687.0,155.0,3.2,28.1,602.0,824.11,616.45
2018,8,13,15,45,663.5,150.5,3.2,27.5,556.0,786.28,593.74
2018,8,13,16,0,640.0,146.0,3.2,26.9,510.0,747.02,569.72
2018,8,13,16,15,610.0,139.5,3.2,26.4,460.5,698.9,538.68
2018,8,13,16,30,580.0,133.0,3.2,25.9,411.0,650.25,506.37
2018,8,13,16,45,543.0,124.5,3.25,25.45,360.5,588.5,463.26
2018,8,13,17,0,506.0,116.0,3.3,25.0,310.0,533.77,423.91
2018,8,13,17,15,459.5,104.5,3.25,24.3,260.5,469.97,376.36
2018,8,13,17,30,413.0,93.0,3.2,23.6,211.0,408.67,328.98
2018,8,13,17,45,351.5,79.0,3.15,22.85,164.5,337.8,272.11
2018,8,13,18,0,290.0,65.0,3.1,22.1,118.0,271.69,216.98
2018,8,13,18,15,214.5,47.0,3.05,21.45,79.5,198.0,153.92
2018,8,13,18,30,139.0,29.0,3.0,20.8,41.0,129.44,86.45
2018,8,13,18,45,76.0,16.0,2.95,20.15,22.0,48.39,0.0
2018,8,13,19,0,13.0,3.0,2.9,19.5,3.0,0.0,0.0
2018,8,13,19,15,6.5,1.5,2.85,19.15,1.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,2.75,18.45,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.65,17.9,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.6,17.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.55,17.55,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,14,5,15,16.5,3.5,2.15,14.95,4.0,0.0,0.0
2018,8,14,5,30,33.0,7.0,2.2,15.3,8.0,6.67,0.0
2018,8,14,5,45,111.0,24.0,2.25,15.6,35.0,18.98,3.27
2018,8,14,6,0,189.0,41.0,2.3,15.9,62.0,31.91,21.35
2018,8,14,6,15,262.5,57.5,2.25,16.35,104.0,43.86,32.67
2018,8,14,6,30,336.0,74.0,2.2,16.8,146.0,55.27,43.12
2018,8,14,6,45,393.0,87.5,2.15,17.25,194.0,63.82,50.79
2018,8,14,7,0,450.0,101.0,2.1,17.7,242.0,71.94,57.83
2018,8,14,7,15,494.5,110.5,2.0,18.35,292.0,76.69,61.71
2018,8,14,7,30,539.0,120.0,1.9,19.0,342.0,81.17,65.22
2018,8,14,7,45,573.5,128.0,1.8,19.6,392.5,111.66,71.43
2018,8,14,8,0,608.0,136.0,1.7,20.2,443.0,153.97,95.44
2018,8,14,8,15,635.5,141.5,1.65,20.85,491.5,197.24,126.57
2018,8,14,8,30,663.0,147.0,1.6,21.5,540.0,243.62,163.45
2018,8,14,8,45,685.0,150.5,1.6,22.15,585.0,289.89,201.88
2018,8,14,9,0,707.0,154.0,1.6,22.8,630.0,338.31,242.13
2018,8,14,9,15,729.5,154.5,1.65,23.4,672.0,386.41,281.79
2018,8,14,9,30,752.0,155.0,1.7,24.0,714.0,436.22,321.91
2018,8,14,9,45,773.5,152.0,1.75,24.55,751.0,487.98,362.48
2018,8,14,10,0,795.0,149.0,1.8,25.1,788.0,536.27,399.55
2018,8,14,10,15,804.0,150.5,1.9,25.55,817.0,582.22,434.3
2018,8,14,10,30,813.0,152.0,2.0,26.0,846.0,627.66,467.79
2018,8,14,10,45,820.5,152.5,2.1,26.4,868.0,670.51,498.8
2018,8,14,11,0,828.0,153.0,2.2,26.8,890.0,712.31,528.43
2018,8,14,11,15,832.5,153.0,2.3,27.05,904.5,750.21,555.16
2018,8,14,11,30,837.0,153.0,2.4,27.3,919.0,786.44,579.34
2018,8,14,11,45,840.0,152.5,2.5,27.6,926.0,819.17,600.73
2018,8,14,12,0,843.0,152.0,2.6,27.9,933.0,845.8,618.02
2018,8,14,12,15,849.5,147.5,2.7,28.05,933.5,872.69,635.89
2018,8,14,12,30,856.0,143.0,2.8,28.2,934.0,897.24,652.24
2018,8,14,12,45,863.5,136.5,2.85,28.3,927.5,918.27,666.11
2018,8,14,13,0,871.0,130.0,2.9,28.4,921.0,936.56,678.29
2018,8,14,13,15,867.5,129.0,3.0,28.35,904.5,947.15,686.36
2018,8,14,13,30,864.0,128.0,3.1,28.3,888.0,954.67,692.61
2018,8,14,13,45,859.0,126.0,3.15,28.25,864.0,956.62,695.02
2018,8,14,14,0,854.0,124.0,3.2,28.2,840.0,955.42,695.56
2018,8,14,14,15,846.5,121.5,3.3,28.0,809.0,948.18,693.05
2018,8,14,14,30,839.0,119.0,3.4,27.8,778.0,937.88,688.65
2018,8,14,14,45,829.0,116.5,3.45,27.6,741.5,930.22,685.79
2018,8,14,15,0,819.0,114.0,3.5,27.4,705.0,911.81,675.8
2018,8,14,15,15,804.5,111.0,3.5,27.4,662.5,885.93,660.04
2018,8,14,15,30,790.0,108.0,3.5,27.4,620.0,857.61,642.64
2018,8,14,15,45,772.0,104.0,3.55,26.75,573.5,822.76,622.52
2018,8,14,16,0,754.0,100.0,3.6,26.1,527.0,786.03,600.77
2018,8,14,16,15,730.0,96.0,3.65,25.6,477.5,742.64,573.48
2018,8,14,16,30,706.0,92.0,3.7,25.1,428.0,702.12,547.7
2018,8,14,16,45,673.5,87.0,3.75,24.65,377.0,649.46,512.15
2018,8,14,17,0,641.0,82.0,3.8,24.2,326.0,597.01,475.74
2018,8,14,17,15,596.0,75.5,3.75,23.5,275.0,534.46,429.88
2018,8,14,17,30,551.0,69.0,3.7,22.8,224.0,473.8,383.01
2018,8,14,17,45,485.5,60.0,3.7,22.1,175.5,399.69,323.4
2018,8,14,18,0,420.0,51.0,3.7,21.4,127.0,330.08,264.87
2018,8,14,18,15,323.5,39.5,3.65,20.75,86.5,246.41,192.56
2018,8,14,18,30,227.0,28.0,3.6,20.1,46.0,168.55,110.05
2018,8,14,18,45,121.0,15.0,3.6,19.5,24.0,66.73,0.0
2018,8,14,19,0,15.0,2.0,3.6,18.9,2.0,0.0,0.0
2018,8,14,19,15,7.5,1.0,3.55,18.55,1.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.5,17.85,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.35,16.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,8,15,5,15,31.0,4.5,1.85,14.95,5.0,0.0,0.0
2018,8,15,5,30,62.0,9.0,1.9,15.3,10.0,8.58,0.0
2018,8,15,5,45,179.0,22.0,1.9,15.65,39.0,17.41,1.2
2018,8,15,6,0,296.0,35.0,1.9,16.0,68.0,28.04,17.99
2018,8,15,6,15,383.5,46.0,1.8,16.5,112.0,35.49,25.35
2018,8,15,6,30,471.0,57.0,1.7,17.0,156.0,42.55,31.92
2018,8,15,6,45,530.5,64.0,1.55,17.5,205.5,45.75,34.87
2018,8,15,7,0,590.0,71.0,1.4,18.0,255.0,48.81,37.52
2018,8,15,7,15,632.0,76.5,1.3,18.65,306.5,50.49,38.82
2018,8,15,7,30,674.0,82.0,1.2,19.3,358.0,52.06,39.96
2018,8,15,7,45,704.5,86.0,1.05,19.9,409.0,83.84,45.8
2018,8,15,8,0,735.0,90.0,0.9,20.5,460.0,134.8,74.87
2018,8,15,8,15,758.0,93.0,0.9,21.2,509.0,181.87,108.75
2018,8,15,8,30,781.0,96.0,0.9,21.9,558.0,231.43,148.61
2018,8,15,8,45,692.0,138.5,0.9,22.6,572.0,280.79,193.28
2018,8,15,9,0,603.0,181.0,0.9,23.3,586.0,326.33,233.42
2018,8,15,9,15,604.5,195.5,1.05,23.85,622.5,372.92,271.44
2018,8,15,9,30,606.0,210.0,1.2,24.4,659.0,419.39,308.48
2018,8,15,9,45,734.0,160.5,1.3,25.0,730.5,471.41,348.41
2018,8,15,10,0,862.0,111.0,1.4,25.6,802.0,540.94,400.7
2018,8,15,10,15,870.0,112.0,1.55,26.05,831.0,588.01,436.36
2018,8,15,10,30,878.0,113.0,1.7,26.5,860.0,634.25,470.68
2018,8,15,10,45,883.5,113.5,1.85,26.9,882.0,677.4,502.17
2018,8,15,11,0,889.0,114.0,2.0,27.3,904.0,719.1,532.02
2018,8,15,11,15,893.0,114.0,2.1,27.55,918.5,757.65,558.0
2018,8,15,11,30,897.0,114.0,2.2,27.8,933.0,794.29,582.08
2018,8,15,11,45,899.0,114.0,2.3,28.05,940.0,827.27,603.62
2018,8,15,12,0,901.0,114.0,2.4,28.3,947.0,857.91,623.57
2018,8,15,12,15,901.0,114.0,2.5,28.4,946.0,884.37,641.15
2018,8,15,12,30,901.0,114.0,2.6,28.5,945.0,908.11,657.03
2018,8,15,12,45,899.5,113.0,2.7,28.6,935.5,926.72,669.65
2018,8,15,13,0,898.0,112.0,2.8,28.7,926.0,942.31,680.45
2018,8,15,13,15,895.0,111.0,2.9,28.65,909.5,953.44,688.89
2018,8,15,13,30,892.0,110.0,3.0,28.6,893.0,961.39,695.43
2018,8,15,13,45,887.0,108.5,3.1,28.6,869.0,963.72,698.35
2018,8,15,14,0,882.0,107.0,3.2,28.6,845.0,962.83,699.34
2018,8,15,14,15,874.5,106.0,3.25,28.4,814.5,956.9,697.37
2018,8,15,14,30,867.0,105.0,3.3,28.2,784.0,947.86,693.52
2018,8,15,14,45,857.0,102.5,3.35,28.05,746.5,931.76,684.98
2018,8,15,15,0,847.0,100.0,3.4,27.9,709.0,912.76,674.59
2018,8,15,15,15,833.5,97.5,3.4,27.9,666.5,887.77,659.51
2018,8,15,15,30,820.0,95.0,3.4,27.9,624.0,867.86,647.92
2018,8,15,15,45,802.5,92.0,3.45,27.3,577.5,833.92,628.44
2018,8,15,16,0,785.0,89.0,3.5,26.7,531.0,798.03,607.36
2018,8,15,16,15,761.5,85.5,3.55,26.25,481.0,754.8,580.34
2018,8,15,16,30,738.0,82.0,3.6,25.8,431.0,710.46,551.93
2018,8,15,16,45,706.0,78.0,3.6,25.35,379.5,658.11,516.73
2018,8,15,17,0,674.0,74.0,3.6,24.9,328.0,609.59,483.39
2018,8,15,17,15,628.0,68.0,3.6,24.15,276.0,545.83,437.57
2018,8,15,17,30,582.0,62.0,3.6,23.4,224.0,484.07,390.17
2018,8,15,17,45,514.0,54.5,3.55,22.7,175.0,409.24,329.99
2018,8,15,18,0,446.0,47.0,3.5,22.0,126.0,339.16,271.02
2018,8,15,18,15,343.5,37.0,3.5,21.35,85.5,253.32,196.8
2018,8,15,18,30,241.0,27.0,3.5,20.7,45.0,171.95,106.32
2018,8,15,18,45,128.5,14.5,3.45,20.1,23.5,69.14,0.0
2018,8,15,19,0,16.0,2.0,3.4,19.5,2.0,0.0,0.0
2018,8,15,19,15,8.0,1.0,3.35,19.15,1.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.05,17.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.95,17.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.55,16.65,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,16,5,15,33.0,4.5,1.75,15.5,5.0,0.0,0.0
2018,8,16,5,30,66.0,9.0,1.7,15.8,10.0,8.58,0.0
2018,8,16,5,45,190.5,21.5,1.65,16.15,39.0,17.72,0.0
2018,8,16,6,0,315.0,34.0,1.6,16.5,68.0,27.24,17.19
2018,8,16,6,15,404.5,43.5,1.45,17.15,112.0,33.36,23.41
2018,8,16,6,30,494.0,53.0,1.3,17.8,156.0,39.21,28.88
2018,8,16,6,45,554.0,59.5,1.15,18.4,206.0,42.18,31.61
2018,8,16,7,0,614.0,66.0,1.0,19.0,256.0,45.04,34.07
2018,8,16,7,15,655.0,71.0,0.95,19.8,308.0,46.55,35.21
2018,8,16,7,30,696.0,76.0,0.9,20.6,360.0,53.06,40.62
2018,8,16,7,45,725.5,80.0,0.8,21.4,411.5,83.67,45.61
2018,8,16,8,0,755.0,84.0,0.7,22.2,463.0,130.26,70.12
2018,8,16,8,15,776.5,87.5,0.85,22.9,512.0,178.6,104.63
2018,8,16,8,30,798.0,91.0,1.0,23.6,561.0,229.25,145.26
2018,8,16,8,45,814.5,93.0,1.15,24.35,606.0,279.51,187.54
2018,8,16,9,0,831.0,95.0,1.3,25.1,651.0,337.34,235.7
2018,8,16,9,15,840.5,98.5,1.4,25.75,691.0,388.33,278.2
2018,8,16,9,30,850.0,102.0,1.5,26.4,731.0,439.47,319.76
2018,8,16,9,45,856.0,105.5,1.65,27.1,765.0,488.93,359.03
2018,8,16,10,0,862.0,109.0,1.8,27.8,799.0,537.8,396.66
2018,8,16,10,15,869.5,110.0,1.85,28.25,827.5,584.6,431.73
2018,8,16,10,30,877.0,111.0,1.9,28.7,856.0,630.52,465.17
2018,8,16,10,45,882.0,112.0,2.0,29.15,877.5,673.74,496.14
2018,8,16,11,0,887.0,113.0,2.1,29.6,899.0,715.48,525.39
2018,8,16,11,15,890.5,113.5,2.1,29.9,913.5,754.04,550.47
2018,8,16,11,30,894.0,114.0,2.1,30.2,928.0,790.66,573.5
2018,8,16,11,45,896.0,113.0,2.15,30.45,934.0,822.64,593.78
2018,8,16,12,0,898.0,112.0,2.2,30.7,940.0,852.24,612.47
2018,8,16,12,15,897.5,112.0,2.25,30.8,938.5,878.15,629.12
2018,8,16,12,30,897.0,112.0,2.3,30.9,937.0,901.34,644.06
2018,8,16,12,45,894.5,112.5,2.4,31.0,928.0,920.38,656.85
2018,8,16,13,0,892.0,113.0,2.5,31.1,919.0,936.44,667.86
2018,8,16,13,15,889.5,111.5,2.55,31.0,902.5,947.43,675.87
2018,8,16,13,30,887.0,110.0,2.6,30.9,886.0,955.27,682.04
2018,8,16,13,45,882.5,108.0,2.7,30.75,862.0,957.49,685.36
2018,8,16,14,0,878.0,106.0,2.8,30.6,838.0,956.48,686.77
2018,8,16,14,15,871.0,104.5,2.85,30.4,807.5,950.44,684.82
2018,8,16,14,30,864.0,103.0,2.9,30.2,777.0,941.28,681.0
2018,8,16,14,45,854.5,100.5,2.95,29.95,740.0,925.61,673.17
2018,8,16,15,0,845.0,98.0,3.0,29.7,703.0,907.03,663.52
2018,8,16,15,15,831.5,95.5,3.0,29.7,660.5,882.01,648.62
2018,8,16,15,30,818.0,93.0,3.0,29.7,618.0,862.01,637.13
2018,8,16,15,45,801.5,90.0,3.05,29.1,572.0,828.95,618.54
2018,8,16,16,0,785.0,87.0,3.1,28.5,526.0,793.9,598.36
2018,8,16,16,15,762.5,83.5,3.1,28.0,476.5,751.5,572.14
2018,8,16,16,30,740.0,80.0,3.1,27.5,427.0,707.92,544.58
2018,8,16,16,45,709.0,75.0,3.15,27.0,375.5,655.09,509.76
2018,8,16,17,0,678.0,70.0,3.2,26.5,324.0,602.24,473.84
2018,8,16,17,15,632.5,65.0,3.15,25.8,272.5,543.49,432.03
2018,8,16,17,30,587.0,60.0,3.1,25.1,221.0,483.29,386.0
2018,8,16,17,45,520.0,53.0,3.05,24.35,172.5,409.67,327.32
2018,8,16,18,0,453.0,46.0,3.0,23.6,124.0,340.72,269.68
2018,8,16,18,15,348.5,35.5,2.9,22.95,83.5,253.29,194.47
2018,8,16,18,30,244.0,25.0,2.8,22.3,43.0,169.25,96.3
2018,8,16,18,45,130.0,14.0,2.75,21.7,22.5,68.94,0.0
2018,8,16,19,0,16.0,3.0,2.7,21.1,2.0,0.0,0.0
2018,8,16,19,15,8.0,1.5,2.6,20.8,1.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.4,20.25,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.25,19.8,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,1.95,19.15,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,1.9,18.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,1.9,18.6,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,1.85,18.35,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,1.75,18.15,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.55,17.85,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,17,5,15,33.5,4.0,0.65,17.95,4.5,0.0,0.0
2018,8,17,5,30,67.0,8.0,0.6,18.3,9.0,7.63,0.0
2018,8,17,5,45,192.5,20.5,0.55,18.7,37.5,16.86,0.0
2018,8,17,6,0,318.0,33.0,0.5,19.1,66.0,26.42,16.23
2018,8,17,6,15,408.0,41.5,0.5,19.7,109.5,31.68,21.71
2018,8,17,6,30,498.0,50.0,0.5,20.3,153.0,36.74,26.44
2018,8,17,6,45,557.0,57.0,0.45,20.9,203.0,40.26,29.62
2018,8,17,7,0,616.0,64.0,0.4,21.5,253.0,43.59,32.48
2018,8,17,7,15,656.5,68.5,0.5,22.35,304.5,44.81,33.34
2018,8,17,7,30,697.0,73.0,0.6,23.2,356.0,50.77,38.22
2018,8,17,7,45,726.0,77.0,0.65,24.0,407.0,79.62,42.6
2018,8,17,8,0,755.0,81.0,0.7,24.8,458.0,126.19,66.42
2018,8,17,8,15,777.0,83.5,0.85,25.5,506.5,173.83,99.8
2018,8,17,8,30,799.0,86.0,1.0,26.2,555.0,223.8,139.44
2018,8,17,8,45,815.5,88.5,1.15,26.85,600.5,281.13,186.68
2018,8,17,9,0,832.0,91.0,1.3,27.5,646.0,332.83,229.92
2018,8,17,9,15,844.0,93.0,1.4,27.9,686.5,383.55,272.19
2018,8,17,9,30,856.0,95.0,1.5,28.3,727.0,434.64,313.78
2018,8,17,9,45,865.0,96.5,1.6,28.7,761.5,484.1,353.12
2018,8,17,10,0,874.0,98.0,1.7,29.1,796.0,533.2,391.06
2018,8,17,10,15,881.0,99.5,1.8,29.35,825.0,580.63,427.02
2018,8,17,10,30,888.0,101.0,1.9,29.6,854.0,627.11,461.38
2018,8,17,10,45,893.0,102.0,2.0,29.8,875.5,670.72,493.07
2018,8,17,11,0,898.0,103.0,2.1,30.0,897.0,712.82,523.08
2018,8,17,11,15,901.5,103.5,2.2,30.1,911.5,751.7,549.21
2018,8,17,11,30,905.0,104.0,2.3,30.2,926.0,788.6,573.63
2018,8,17,11,45,906.5,104.0,2.4,30.3,932.5,821.33,595.2
2018,8,17,12,0,908.0,104.0,2.5,30.4,939.0,851.65,615.18
2018,8,17,12,15,907.0,104.5,2.55,30.4,937.5,877.76,632.32
2018,8,17,12,30,906.0,105.0,2.6,30.4,936.0,901.09,647.72
2018,8,17,12,45,903.5,105.5,2.65,30.4,927.0,920.2,660.46
2018,8,17,13,0,901.0,106.0,2.7,30.4,918.0,936.29,671.38
2018,8,17,13,15,897.5,105.0,2.75,30.35,901.0,946.84,679.01
2018,8,17,13,30,894.0,104.0,2.8,30.3,884.0,954.2,684.76
2018,8,17,13,45,888.5,103.0,2.85,30.2,860.0,956.44,687.53
2018,8,17,14,0,883.0,102.0,2.9,30.1,836.0,955.46,688.4
2018,8,17,14,15,876.0,100.0,2.9,29.95,805.0,948.77,685.48
2018,8,17,14,30,869.0,98.0,2.9,29.8,774.0,938.92,680.69
2018,8,17,14,45,859.5,96.0,2.95,29.65,737.0,923.66,672.85
2018,8,17,15,0,850.0,94.0,3.0,29.5,700.0,905.49,663.18
2018,8,17,15,15,836.5,91.5,3.0,29.5,657.5,880.31,648.15
2018,8,17,15,30,823.0,89.0,3.0,29.5,615.0,852.63,631.48
2018,8,17,15,45,806.0,86.0,3.0,29.0,568.5,826.32,616.92
2018,8,17,16,0,789.0,83.0,3.0,28.5,522.0,790.69,595.76
2018,8,17,16,15,767.0,79.5,3.0,28.15,472.5,748.56,569.42
2018,8,17,16,30,745.0,76.0,3.0,27.8,423.0,705.25,541.74
2018,8,17,16,45,714.0,72.0,3.0,27.45,372.0,653.5,507.27
2018,8,17,17,0,683.0,68.0,3.0,27.1,321.0,601.74,471.8
2018,8,17,17,15,638.5,62.5,2.9,26.5,269.5,542.73,429.68
2018,8,17,17,30,594.0,57.0,2.8,25.9,218.0,482.39,383.44
2018,8,17,17,45,527.5,50.0,2.7,25.3,169.5,408.99,324.85
2018,8,17,18,0,461.0,43.0,2.6,24.7,121.0,340.32,267.4
2018,8,17,18,15,355.5,33.5,2.5,24.2,81.0,253.67,192.67
2018,8,17,18,30,250.0,24.0,2.4,23.7,41.0,168.74,85.32
2018,8,17,18,45,133.0,13.5,2.3,23.15,21.5,69.36,0.0
2018,8,17,19,0,16.0,3.0,2.2,22.6,2.0,0.0,0.0
2018,8,17,19,15,8.0,1.5,2.15,22.35,1.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.0,21.9,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.8,21.55,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.7,21.4,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.5,21.15,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.15,20.85,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.1,20.75,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.1,20.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.05,20.55,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.0,20.45,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,8,18,5,15,43.5,4.0,0.8,20.85,4.5,0.0,0.0
2018,8,18,5,30,87.0,8.0,0.8,21.3,9.0,7.63,0.0
2018,8,18,5,45,234.5,19.0,0.8,21.75,39.0,15.52,0.0
2018,8,18,6,0,382.0,30.0,0.8,22.2,69.0,23.75,13.67
2018,8,18,6,15,474.0,38.0,0.75,22.75,115.0,28.76,18.87
2018,8,18,6,30,566.0,46.0,0.7,23.3,161.0,33.58,23.34
2018,8,18,6,45,623.5,51.0,0.7,23.85,212.5,39.06,28.18
2018,8,18,7,0,681.0,56.0,0.7,24.4,264.0,41.37,30.13
2018,8,18,7,15,719.5,59.5,0.8,25.25,316.5,42.34,30.79
2018,8,18,7,30,758.0,63.0,0.9,26.1,369.0,43.31,31.39
2018,8,18,7,45,785.5,66.5,1.05,26.95,421.5,72.04,35.51
2018,8,18,8,0,813.0,70.0,1.2,27.8,474.0,128.55,65.63
2018,8,18,8,15,833.0,72.5,1.35,28.35,524.0,178.87,100.43
2018,8,18,8,30,853.0,75.0,1.5,28.9,574.0,231.18,141.7
2018,8,18,8,45,867.5,77.5,1.6,29.45,620.0,283.89,185.53
2018,8,18,9,0,882.0,80.0,1.7,30.0,666.0,337.63,230.46
2018,8,18,9,15,878.5,88.5,1.85,30.3,703.5,390.65,274.91
2018,8,18,9,30,875.0,97.0,2.0,30.6,741.0,442.5,317.4
2018,8,18,9,45,865.0,109.0,2.1,30.9,771.5,492.92,357.47
2018,8,18,10,0,855.0,121.0,2.2,31.2,802.0,541.23,394.73
2018,8,18,10,15,862.5,122.5,2.25,31.35,831.0,588.31,430.22
2018,8,18,10,30,870.0,124.0,2.3,31.5,860.0,634.51,464.19
2018,8,18,10,45,875.0,125.5,2.4,31.6,882.0,678.05,495.84
2018,8,18,11,0,880.0,127.0,2.5,31.7,904.0,720.13,525.88
2018,8,18,11,15,883.5,128.5,2.6,31.75,919.0,759.5,553.16
2018,8,18,11,30,887.0,130.0,2.7,31.8,934.0,796.97,577.98
2018,8,18,11,45,888.0,130.5,2.75,31.8,940.5,829.52,599.28
2018,8,18,12,0,889.0,131.0,2.8,31.8,947.0,859.7,619.02
2018,8,18,12,15,888.5,131.0,2.9,31.8,945.5,885.64,636.34
2018,8,18,12,30,888.0,131.0,3.0,31.8,944.0,908.88,651.98
2018,8,18,12,45,886.5,130.5,3.05,31.75,935.0,927.94,664.8
2018,8,18,13,0,885.0,130.0,3.1,31.7,926.0,944.03,675.84
2018,8,18,13,15,882.0,129.0,3.15,31.65,909.5,955.21,683.85
2018,8,18,13,30,879.0,128.0,3.2,31.6,893.0,963.25,690.01
2018,8,18,13,45,873.5,126.0,3.3,31.55,868.0,964.73,692.46
2018,8,18,14,0,868.0,124.0,3.4,31.5,843.0,962.99,693.01
2018,8,18,14,15,860.5,122.5,3.45,31.3,812.5,956.71,690.84
2018,8,18,14,30,853.0,121.0,3.5,31.1,782.0,947.33,686.81
2018,8,18,14,45,843.0,118.0,3.55,30.9,744.5,938.95,683.55
2018,8,18,15,0,833.0,115.0,3.6,30.7,707.0,919.71,673.21
2018,8,18,15,15,818.0,112.0,3.6,30.7,663.5,893.08,657.22
2018,8,18,15,30,803.0,109.0,3.6,30.7,620.0,863.98,639.56
2018,8,18,15,45,785.5,105.0,3.65,30.1,573.0,829.23,619.72
2018,8,18,16,0,768.0,101.0,3.7,29.5,526.0,792.53,598.22
2018,8,18,16,15,744.5,96.5,3.65,29.1,475.5,748.55,570.3
2018,8,18,16,30,721.0,92.0,3.6,28.7,425.0,707.59,544.05
2018,8,18,16,45,688.0,86.0,3.55,28.25,372.5,652.89,507.28
2018,8,18,17,0,655.0,80.0,3.5,27.8,320.0,598.41,469.66
2018,8,18,17,15,608.0,73.0,3.3,27.05,268.0,533.59,422.25
2018,8,18,17,30,561.0,66.0,3.1,26.3,216.0,470.83,374.03
2018,8,18,17,45,491.5,56.5,2.9,25.6,166.5,393.83,312.48
2018,8,18,18,0,422.0,47.0,2.7,24.9,117.0,321.78,252.33
2018,8,18,18,15,310.5,35.0,2.55,24.25,76.5,231.01,174.35
2018,8,18,18,30,199.0,23.0,2.4,23.6,36.0,141.48,59.39
2018,8,18,18,45,99.5,11.5,2.2,22.95,18.0,52.94,0.0
2018,8,18,19,0,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,18,19,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.9,21.7,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.75,20.9,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.55,20.3,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.5,19.9,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.45,19.85,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.4,19.8,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.35,19.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.3,19.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.3,19.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.25,19.2,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,19,5,15,32.5,4.0,1.05,19.7,4.0,0.0,0.0
2018,8,19,5,30,65.0,8.0,1.1,20.2,8.0,7.63,0.0
2018,8,19,5,45,194.5,20.5,1.1,20.7,36.5,17.14,0.0
2018,8,19,6,0,324.0,33.0,1.1,21.2,65.0,26.73,16.02
2018,8,19,6,15,420.0,42.5,1.1,21.7,110.5,32.88,22.43
2018,8,19,6,30,516.0,52.0,1.1,22.2,156.0,38.76,27.89
2018,8,19,6,45,579.0,58.5,1.15,22.7,207.5,41.77,30.64
2018,8,19,7,0,642.0,65.0,1.2,23.2,259.0,44.67,33.13
2018,8,19,7,15,684.5,70.0,1.3,23.95,313.0,46.22,34.3
2018,8,19,7,30,727.0,75.0,1.4,24.7,367.0,52.71,39.61
2018,8,19,7,45,759.0,78.0,1.55,25.4,420.0,78.11,42.13
2018,8,19,8,0,791.0,81.0,1.7,26.1,473.0,125.94,65.23
2018,8,19,8,15,813.5,84.5,1.85,26.7,524.0,176.42,100.17
2018,8,19,8,30,836.0,88.0,2.0,27.3,575.0,229.29,141.97
2018,8,19,8,45,853.0,90.0,2.15,27.9,622.0,288.39,190.8
2018,8,19,9,0,870.0,92.0,2.3,28.5,669.0,341.9,235.8
2018,8,19,9,15,878.0,97.0,2.4,28.9,710.5,395.7,280.83
2018,8,19,9,30,886.0,102.0,2.5,29.3,752.0,449.47,324.8
2018,8,19,9,45,888.5,107.0,2.6,29.65,786.0,500.49,365.67
2018,8,19,10,0,891.0,112.0,2.7,30.0,820.0,550.53,404.63
2018,8,19,10,15,899.5,113.0,2.8,30.25,850.0,599.37,441.84
2018,8,19,10,30,908.0,114.0,2.9,30.5,880.0,647.35,477.48
2018,8,19,10,45,913.5,115.5,2.95,30.7,903.0,692.76,510.39
