Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,11,0,919.0,117.0,3.0,30.9,926.0,736.67,541.53
2018,8,19,11,15,924.0,117.0,3.05,31.0,941.5,777.19,569.04
2018,8,19,11,30,929.0,117.0,3.1,31.1,957.0,815.78,594.32
2018,8,19,11,45,931.5,116.5,3.15,31.15,964.0,849.82,616.58
2018,8,19,12,0,934.0,116.0,3.2,31.2,971.0,881.43,637.19
2018,8,19,12,15,935.5,115.0,3.2,31.2,970.0,909.12,655.05
2018,8,19,12,30,937.0,114.0,3.2,31.2,969.0,934.02,671.11
2018,8,19,12,45,938.0,111.5,3.25,31.2,960.0,954.08,684.43
2018,8,19,13,0,939.0,109.0,3.3,31.2,951.0,971.02,695.88
2018,8,19,13,15,936.0,108.5,3.3,31.1,934.0,983.09,704.26
2018,8,19,13,30,933.0,108.0,3.3,31.0,917.0,991.85,710.67
2018,8,19,13,45,929.0,106.0,3.3,30.85,892.5,994.75,713.64
2018,8,19,14,0,925.0,104.0,3.3,30.7,868.0,994.25,714.63
2018,8,19,14,15,918.5,102.0,3.3,30.55,836.0,988.01,712.08
2018,8,19,14,30,912.0,100.0,3.3,30.4,804.0,978.46,707.58
2018,8,19,14,45,903.5,97.5,3.3,30.2,766.0,963.24,699.67
2018,8,19,15,0,895.0,95.0,3.3,30.0,728.0,944.93,689.84
2018,8,19,15,15,881.5,93.0,3.3,30.0,684.0,919.66,674.94
2018,8,19,15,30,868.0,91.0,3.3,30.0,640.0,891.77,658.32
2018,8,19,15,45,851.0,88.0,3.2,29.4,591.5,857.21,638.1
2018,8,19,16,0,834.0,85.0,3.1,28.8,543.0,827.82,621.23
2018,8,19,16,15,812.0,81.0,3.1,28.3,491.5,783.86,594.3
2018,8,19,16,30,790.0,77.0,3.1,27.8,440.0,738.56,565.91
2018,8,19,16,45,758.0,73.0,3.05,27.35,386.0,684.59,530.2
2018,8,19,17,0,726.0,69.0,3.0,26.9,332.0,630.55,493.36
2018,8,19,17,15,678.0,63.5,2.85,26.1,278.0,563.94,446.05
2018,8,19,17,30,630.0,58.0,2.7,25.3,224.0,503.83,400.02
2018,8,19,17,45,557.0,51.0,2.6,24.5,173.0,425.23,337.48
2018,8,19,18,0,484.0,44.0,2.5,23.7,122.0,351.76,276.04
2018,8,19,18,15,359.5,33.5,2.45,23.0,79.5,253.6,191.09
2018,8,19,18,30,235.0,23.0,2.4,22.3,37.0,155.81,48.8
2018,8,19,18,45,117.5,11.5,2.35,21.6,18.5,60.19,0.0
2018,8,19,19,0,0.0,0.0,2.3,20.9,0.0,0.0,0.0
2018,8,19,19,15,0.0,0.0,2.25,20.55,0.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.2,20.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.2,19.85,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.15,19.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.05,18.85,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,1.75,17.95,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,1.65,17.55,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,20,5,15,27.5,3.5,1.25,14.75,3.5,0.0,0.0
2018,8,20,5,30,55.0,7.0,1.3,15.1,7.0,6.67,0.0
2018,8,20,5,45,200.0,19.5,1.4,15.5,36.5,16.26,0.0
2018,8,20,6,0,345.0,32.0,1.5,15.9,66.0,25.91,15.62
2018,8,20,6,15,440.5,41.0,1.45,16.45,111.5,31.66,21.89
2018,8,20,6,30,536.0,50.0,1.4,17.0,157.0,37.17,27.13
2018,8,20,6,45,596.0,56.5,1.35,17.55,208.5,40.28,30.02
2018,8,20,7,0,656.0,63.0,1.3,18.1,260.0,43.25,32.63
2018,8,20,7,15,696.5,68.0,1.35,18.85,313.5,49.44,37.9
2018,8,20,7,30,737.0,73.0,1.4,19.6,367.0,51.25,39.23
2018,8,20,7,45,765.5,77.0,1.45,20.3,419.5,75.76,41.93
2018,8,20,8,0,794.0,81.0,1.5,21.0,472.0,124.41,65.59
2018,8,20,8,15,815.5,84.0,1.55,21.6,522.5,174.53,100.6
2018,8,20,8,30,837.0,87.0,1.6,22.2,573.0,226.93,142.64
2018,8,20,8,45,852.5,89.5,1.7,22.85,619.5,286.13,192.33
2018,8,20,9,0,868.0,92.0,1.8,23.5,666.0,339.59,237.94
2018,8,20,9,15,871.0,98.0,1.9,23.95,705.0,392.35,282.93
2018,8,20,9,30,874.0,104.0,2.0,24.4,744.0,444.59,326.42
2018,8,20,9,45,870.5,113.0,2.1,24.9,776.5,495.61,367.65
2018,8,20,10,0,867.0,122.0,2.2,25.4,809.0,545.13,406.44
2018,8,20,10,15,875.5,123.0,2.3,25.7,838.5,592.97,443.3
2018,8,20,10,30,884.0,124.0,2.4,26.0,868.0,639.99,478.62
2018,8,20,10,45,890.0,124.5,2.5,26.35,890.0,683.96,510.87
2018,8,20,11,0,896.0,125.0,2.6,26.7,912.0,726.48,541.41
2018,8,20,11,15,899.5,125.5,2.7,26.9,926.5,765.59,568.78
2018,8,20,11,30,903.0,126.0,2.8,27.1,941.0,802.73,593.51
2018,8,20,11,45,905.0,126.0,2.85,27.25,947.5,836.09,615.42
2018,8,20,12,0,907.0,126.0,2.9,27.4,954.0,867.08,635.68
2018,8,20,12,15,903.0,128.0,2.95,27.45,951.0,892.33,652.39
2018,8,20,12,30,899.0,130.0,3.0,27.5,948.0,914.7,667.26
2018,8,20,12,45,885.0,136.0,3.05,27.55,934.5,929.04,676.93
2018,8,20,13,0,871.0,142.0,3.1,27.6,921.0,940.09,684.63
2018,8,20,13,15,873.5,137.0,3.1,27.5,905.5,952.34,693.31
2018,8,20,13,30,876.0,132.0,3.1,27.4,890.0,961.47,700.05
2018,8,20,13,45,870.0,131.0,3.15,27.3,865.5,963.49,702.69
2018,8,20,14,0,864.0,130.0,3.2,27.2,841.0,962.32,703.44
2018,8,20,14,15,851.0,130.0,3.2,27.0,807.5,960.43,703.8
2018,8,20,14,30,838.0,130.0,3.2,26.8,774.0,947.78,697.2
2018,8,20,14,45,828.5,126.0,3.2,26.55,736.5,930.98,688.16
2018,8,20,15,0,819.0,122.0,3.2,26.3,699.0,911.23,677.23
2018,8,20,15,15,807.0,117.5,3.2,26.3,656.0,885.83,661.86
2018,8,20,15,30,795.0,113.0,3.2,26.3,613.0,857.85,644.74
2018,8,20,15,45,775.0,109.0,3.2,25.65,565.0,821.05,623.06
2018,8,20,16,0,755.0,105.0,3.2,25.0,517.0,782.42,599.79
2018,8,20,16,15,730.0,99.5,3.15,24.55,466.0,740.61,573.1
2018,8,20,16,30,705.0,94.0,3.1,24.1,415.0,693.82,542.28
2018,8,20,16,45,668.5,88.5,3.1,23.65,362.5,637.67,503.99
2018,8,20,17,0,632.0,83.0,3.1,23.2,310.0,582.02,464.87
2018,8,20,17,15,584.5,75.0,3.05,22.55,258.0,516.62,415.78
2018,8,20,17,30,537.0,67.0,3.0,21.9,206.0,453.35,366.23
2018,8,20,17,45,465.5,57.0,2.9,21.25,157.5,375.84,302.95
2018,8,20,18,0,394.0,47.0,2.8,20.6,109.0,303.47,241.22
2018,8,20,18,15,275.0,34.5,2.75,20.05,70.0,210.25,158.86
2018,8,20,18,30,156.0,22.0,2.7,19.5,31.0,116.78,17.44
2018,8,20,18,45,78.0,11.0,2.6,18.95,15.5,42.94,0.0
2018,8,20,19,0,0.0,0.0,2.5,18.4,0.0,0.0,0.0
2018,8,20,19,15,0.0,0.0,2.5,18.2,0.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,2.45,17.75,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.4,17.05,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.35,16.75,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.1,15.95,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,8,21,5,15,14.5,2.0,1.45,14.85,2.0,0.0,0.0
2018,8,21,5,30,29.0,4.0,1.5,15.1,4.0,3.81,0.0
2018,8,21,5,45,158.5,18.0,1.6,15.35,31.5,14.86,0.0
2018,8,21,6,0,288.0,32.0,1.7,15.6,59.0,26.02,15.55
2018,8,21,6,15,379.5,40.5,1.7,15.9,100.5,31.25,21.55
2018,8,21,6,30,471.0,49.0,1.7,16.2,142.0,36.31,26.44
2018,8,21,6,45,341.5,78.0,1.65,16.55,156.0,57.1,44.98
2018,8,21,7,0,212.0,107.0,1.6,16.9,170.0,81.17,66.12
2018,8,21,7,15,239.0,128.0,1.55,17.35,212.5,95.09,78.0
2018,8,21,7,30,266.0,149.0,1.5,17.8,255.0,108.39,89.1
2018,8,21,7,45,293.5,168.0,1.45,18.2,300.0,130.18,96.79
2018,8,21,8,0,321.0,187.0,1.4,18.6,345.0,165.5,117.9
2018,8,21,8,15,334.5,207.5,1.35,19.15,387.0,203.21,144.87
2018,8,21,8,30,348.0,228.0,1.3,19.7,429.0,242.65,175.15
2018,8,21,8,45,538.0,184.0,1.3,20.25,524.5,271.72,192.62
2018,8,21,9,0,728.0,140.0,1.3,20.8,620.0,323.65,230.75
2018,8,21,9,15,788.5,125.5,1.35,21.3,675.5,378.52,275.51
2018,8,21,9,30,849.0,111.0,1.4,21.8,731.0,438.54,323.66
2018,8,21,9,45,860.5,114.5,1.5,22.3,769.0,490.72,365.68
2018,8,21,10,0,872.0,118.0,1.6,22.8,807.0,542.82,406.46
2018,8,21,10,15,880.0,119.5,1.7,23.25,836.5,591.02,443.42
2018,8,21,10,30,888.0,121.0,1.8,23.7,866.0,638.34,478.76
2018,8,21,10,45,893.5,121.5,1.9,24.1,888.0,682.14,510.86
2018,8,21,11,0,899.0,122.0,2.0,24.5,910.0,724.44,541.22
2018,8,21,11,15,902.0,122.5,2.1,24.8,924.0,763.28,568.21
2018,8,21,11,30,905.0,123.0,2.2,25.1,938.0,800.09,592.54
2018,8,21,11,45,906.5,123.5,2.3,25.35,944.5,833.55,614.63
2018,8,21,12,0,908.0,124.0,2.4,25.6,951.0,864.59,635.06
2018,8,21,12,15,908.0,124.0,2.45,25.8,949.5,891.34,652.37
2018,8,21,12,30,908.0,124.0,2.5,26.0,948.0,915.34,667.9
2018,8,21,12,45,906.0,123.5,2.6,26.15,938.5,934.19,680.69
2018,8,21,13,0,904.0,123.0,2.7,26.3,929.0,949.98,691.61
2018,8,21,13,15,888.5,128.0,2.75,26.35,907.5,955.71,695.95
2018,8,21,13,30,873.0,133.0,2.8,26.4,886.0,958.12,698.36
2018,8,21,13,45,881.0,124.5,2.85,26.45,865.5,965.53,704.2
2018,8,21,14,0,889.0,116.0,2.9,26.5,845.0,969.57,707.94
2018,8,21,14,15,862.0,122.5,2.9,26.4,807.0,953.22,698.5
2018,8,21,14,30,835.0,129.0,2.9,26.3,769.0,942.15,692.81
2018,8,21,14,45,798.0,135.5,2.95,26.2,722.0,911.29,674.38
2018,8,21,15,0,761.0,142.0,3.0,26.1,675.0,878.05,654.35
2018,8,21,15,15,748.0,132.5,3.0,26.1,629.0,851.76,638.35
2018,8,21,15,30,735.0,123.0,3.0,26.1,583.0,818.21,617.23
2018,8,21,15,45,714.5,118.0,3.05,25.55,536.0,781.27,595.2
2018,8,21,16,0,694.0,113.0,3.1,25.0,489.0,742.75,571.63
2018,8,21,16,15,700.0,101.5,3.1,24.55,449.0,716.66,556.12
2018,8,21,16,30,706.0,90.0,3.1,24.1,409.0,687.77,538.19
2018,8,21,16,45,687.5,82.5,3.1,23.7,361.0,642.71,507.79
2018,8,21,17,0,669.0,75.0,3.1,23.3,313.0,596.9,475.95
2018,8,21,17,15,618.5,69.0,3.05,22.55,260.5,530.69,426.84
2018,8,21,17,30,568.0,63.0,3.0,21.8,208.0,466.8,376.85
2018,8,21,17,45,490.0,54.0,2.95,21.1,158.0,385.55,310.6
2018,8,21,18,0,412.0,45.0,2.9,20.4,108.0,309.97,246.11
2018,8,21,18,15,295.0,33.0,2.9,19.75,69.0,217.96,163.4
2018,8,21,18,30,178.0,21.0,2.9,19.1,30.0,123.09,0.0
2018,8,21,18,45,89.0,10.5,2.9,18.45,15.0,46.78,0.0
2018,8,21,19,0,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.85,17.45,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.4,14.25,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,8,22,5,15,18.0,2.5,1.1,14.5,2.5,0.0,0.0
2018,8,22,5,30,36.0,5.0,1.1,14.9,5.0,4.77,0.0
2018,8,22,5,45,152.0,19.0,1.05,15.3,31.5,18.11,0.0
2018,8,22,6,0,268.0,33.0,1.0,15.7,58.0,27.17,16.28
2018,8,22,6,15,348.5,45.0,0.85,16.25,99.0,35.59,25.26
2018,8,22,6,30,429.0,57.0,0.7,16.8,140.0,43.55,32.73
2018,8,22,6,45,449.0,70.5,0.55,17.3,181.5,52.27,40.62
2018,8,22,7,0,469.0,84.0,0.4,17.8,223.0,60.17,47.54
2018,8,22,7,15,495.5,96.5,0.55,18.5,269.0,67.43,53.65
2018,8,22,7,30,522.0,109.0,0.7,19.2,315.0,73.45,58.55
2018,8,22,7,45,610.0,107.0,0.8,19.85,380.5,85.08,54.31
2018,8,22,8,0,698.0,105.0,0.9,20.5,446.0,125.96,71.22
2018,8,22,8,15,736.0,106.0,1.05,21.1,499.5,172.11,102.12
2018,8,22,8,30,774.0,107.0,1.2,21.7,553.0,227.48,145.27
2018,8,22,8,45,809.5,104.0,1.35,22.3,604.5,277.2,186.48
2018,8,22,9,0,845.0,101.0,1.5,22.9,656.0,330.33,231.22
2018,8,22,9,15,856.0,104.5,1.65,23.35,697.5,388.96,280.42
2018,8,22,9,30,867.0,108.0,1.8,23.8,739.0,441.76,324.29
2018,8,22,9,45,874.5,111.0,1.95,24.3,774.0,492.62,365.61
2018,8,22,10,0,882.0,114.0,2.1,24.8,809.0,542.96,405.37
2018,8,22,10,15,890.0,115.0,2.2,25.1,838.5,591.19,442.67
2018,8,22,10,30,898.0,116.0,2.3,25.4,868.0,638.51,478.35
2018,8,22,10,45,904.0,117.0,2.4,25.75,890.5,683.45,511.39
2018,8,22,11,0,910.0,118.0,2.5,26.1,913.0,726.91,542.66
2018,8,22,11,15,914.0,118.0,2.55,26.2,927.5,766.41,570.18
2018,8,22,11,30,918.0,118.0,2.6,26.3,942.0,803.89,595.09
2018,8,22,11,45,920.0,117.5,2.65,26.45,948.5,837.19,616.95
2018,8,22,12,0,922.0,117.0,2.7,26.6,955.0,868.02,637.11
2018,8,22,12,15,918.5,119.5,2.7,26.65,952.5,894.45,654.23
2018,8,22,12,30,915.0,122.0,2.7,26.7,950.0,917.97,669.46
2018,8,22,12,45,908.5,124.0,2.75,26.7,939.0,935.34,681.26
2018,8,22,13,0,902.0,126.0,2.8,26.7,928.0,949.55,691.14
2018,8,22,13,15,898.5,125.0,2.8,26.65,910.5,960.32,698.65
2018,8,22,13,30,895.0,124.0,2.8,26.6,893.0,967.86,704.23
2018,8,22,13,45,889.0,122.5,2.85,26.5,867.5,969.3,706.55
2018,8,22,14,0,883.0,121.0,2.9,26.4,842.0,967.47,706.93
2018,8,22,14,15,875.0,119.0,2.9,26.25,810.0,959.99,703.51
2018,8,22,14,30,867.0,117.0,2.9,26.1,778.0,949.35,698.19
2018,8,22,14,45,856.5,114.5,2.9,25.9,740.0,940.55,694.37
2018,8,22,15,0,846.0,112.0,2.9,25.7,702.0,921.1,683.54
2018,8,22,15,15,831.0,108.5,2.9,25.7,657.5,893.58,666.87
2018,8,22,15,30,816.0,105.0,2.9,25.7,613.0,863.52,648.5
2018,8,22,15,45,796.0,101.5,2.95,25.15,564.5,826.8,627.09
2018,8,22,16,0,776.0,98.0,3.0,24.6,516.0,788.22,604.03
2018,8,22,16,15,749.5,93.5,2.95,24.15,464.5,741.54,573.96
2018,8,22,16,30,723.0,89.0,2.9,23.7,413.0,698.0,545.56
2018,8,22,16,45,686.5,84.0,2.9,23.25,360.0,641.98,507.42
2018,8,22,17,0,650.0,79.0,2.9,22.8,307.0,586.43,468.41
2018,8,22,17,15,598.5,72.0,2.8,22.1,254.5,519.06,417.7
2018,8,22,17,30,547.0,65.0,2.7,21.4,202.0,454.09,366.56
2018,8,22,17,45,470.0,55.5,2.6,20.7,153.0,373.83,300.88
2018,8,22,18,0,393.0,46.0,2.5,20.0,104.0,299.09,236.92
2018,8,22,18,15,270.5,32.5,2.5,19.4,65.0,204.04,150.9
2018,8,22,18,30,148.0,19.0,2.5,18.8,26.0,105.75,0.0
2018,8,22,18,45,74.0,9.5,2.45,18.25,13.0,39.41,0.0
2018,8,22,19,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.25,16.4,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.85,15.45,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,8,23,5,15,17.5,3.0,1.7,14.35,2.5,0.0,0.0
2018,8,23,5,30,35.0,6.0,1.8,14.8,5.0,0.0,0.0
2018,8,23,5,45,152.0,19.0,1.9,15.25,30.5,18.11,0.0
2018,8,23,6,0,269.0,32.0,2.0,15.7,56.0,26.33,15.33
2018,8,23,6,15,358.0,43.5,2.0,16.25,98.5,34.33,24.1
2018,8,23,6,30,447.0,55.0,2.0,16.8,141.0,41.9,31.23
2018,8,23,6,45,442.5,70.5,2.0,17.3,178.0,52.43,40.71
2018,8,23,7,0,438.0,86.0,2.0,17.8,215.0,61.65,48.82
2018,8,23,7,15,487.5,96.0,1.9,18.4,266.0,67.14,53.44
2018,8,23,7,30,537.0,106.0,1.8,19.0,317.0,71.25,56.73
2018,8,23,7,45,607.5,106.5,1.65,19.6,377.0,83.18,53.72
2018,8,23,8,0,678.0,107.0,1.5,20.2,437.0,124.28,71.14
2018,8,23,8,15,717.0,109.0,1.5,20.8,491.0,170.19,101.74
2018,8,23,8,30,756.0,111.0,1.5,21.4,545.0,225.73,144.9
2018,8,23,8,45,792.5,109.0,1.45,22.0,597.5,275.49,185.88
2018,8,23,9,0,829.0,107.0,1.4,22.6,650.0,328.81,230.34
2018,8,23,9,15,822.5,119.0,1.5,23.1,686.5,381.94,275.51
2018,8,23,9,30,816.0,131.0,1.6,23.6,723.0,433.79,318.46
2018,8,23,9,45,801.0,147.0,1.7,24.05,752.0,483.77,358.75
2018,8,23,10,0,786.0,163.0,1.8,24.5,781.0,531.4,395.94
2018,8,23,10,15,794.5,166.0,1.9,24.9,810.0,578.22,431.64
2018,8,23,10,30,803.0,169.0,2.0,25.3,839.0,624.51,466.02
2018,8,23,10,45,808.5,170.5,2.1,25.65,860.5,666.83,496.95
2018,8,23,11,0,814.0,172.0,2.2,26.0,882.0,707.95,526.4
2018,8,23,11,15,817.5,173.5,2.3,26.25,896.0,746.25,553.55
2018,8,23,11,30,821.0,175.0,2.4,26.5,910.0,782.85,579.12
2018,8,23,11,45,821.5,176.0,2.5,26.75,916.0,814.77,600.44
2018,8,23,12,0,822.0,177.0,2.6,27.0,922.0,844.47,620.01
2018,8,23,12,15,812.0,183.0,2.7,27.05,917.5,867.69,635.78
2018,8,23,12,30,802.0,189.0,2.8,27.1,913.0,888.02,649.74
2018,8,23,12,45,786.5,196.0,2.9,27.15,899.5,901.5,659.28
2018,8,23,13,0,771.0,203.0,3.0,27.2,886.0,916.36,669.9
2018,8,23,13,15,765.0,201.5,3.05,27.15,868.0,924.53,676.12
2018,8,23,13,30,759.0,200.0,3.1,27.1,850.0,929.7,680.55
2018,8,23,13,45,750.0,198.0,3.15,27.05,824.5,928.55,680.97
2018,8,23,14,0,741.0,196.0,3.2,27.0,799.0,924.4,679.59
2018,8,23,14,15,729.0,193.0,3.25,26.75,767.0,913.44,674.34
2018,8,23,14,30,717.0,190.0,3.3,26.5,735.0,899.64,667.32
2018,8,23,14,45,701.5,186.0,3.35,26.3,696.5,878.78,655.46
2018,8,23,15,0,686.0,182.0,3.4,26.1,658.0,855.41,641.92
2018,8,23,15,15,667.5,176.0,3.4,26.1,615.0,824.81,622.6
2018,8,23,15,30,649.0,170.0,3.4,26.1,572.0,792.15,601.78
2018,8,23,15,45,624.5,163.0,3.45,25.45,524.5,751.37,576.75
2018,8,23,16,0,600.0,156.0,3.5,24.8,477.0,709.25,550.06
2018,8,23,16,15,567.5,147.5,3.5,24.25,426.5,653.21,511.98
2018,8,23,16,30,535.0,139.0,3.5,23.7,376.0,602.66,476.85
2018,8,23,16,45,494.5,127.5,3.55,23.2,325.0,542.89,433.7
2018,8,23,17,0,454.0,116.0,3.6,22.7,274.0,484.46,390.15
2018,8,23,17,15,402.5,102.0,3.55,21.95,224.5,417.29,338.26
2018,8,23,17,30,351.0,88.0,3.5,21.2,175.0,353.22,286.85
2018,8,23,17,45,285.5,70.0,3.45,20.5,129.5,279.32,225.47
2018,8,23,18,0,220.0,52.0,3.4,19.8,84.0,210.65,166.44
2018,8,23,18,15,144.5,33.5,3.4,19.25,51.0,142.19,102.48
2018,8,23,18,30,69.0,15.0,3.4,18.7,18.0,45.49,0.0
2018,8,23,18,45,34.5,7.5,3.4,18.1,9.0,7.15,0.0
2018,8,23,19,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.35,17.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.25,16.75,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,24,5,15,10.0,2.0,2.05,14.05,2.0,0.0,0.0
2018,8,24,5,30,20.0,4.0,2.2,14.4,4.0,0.0,0.0
2018,8,24,5,45,102.0,18.0,2.35,14.7,26.0,17.16,0.0
2018,8,24,6,0,184.0,32.0,2.5,15.0,48.0,25.13,14.14
2018,8,24,6,15,269.5,49.0,2.5,15.45,90.5,37.78,27.11
2018,8,24,6,30,355.0,66.0,2.5,15.9,133.0,49.88,38.32
2018,8,24,6,45,401.0,79.5,2.45,16.3,178.0,58.65,46.34
2018,8,24,7,0,447.0,93.0,2.4,16.7,223.0,66.97,53.72
2018,8,24,7,15,490.0,104.5,2.3,17.3,273.5,73.39,59.16
2018,8,24,7,30,533.0,116.0,2.2,17.9,324.0,79.45,64.12
2018,8,24,7,45,593.0,120.5,2.15,18.45,382.5,92.49,62.76
2018,8,24,8,0,653.0,125.0,2.1,19.0,441.0,134.77,81.38
2018,8,24,8,15,680.5,131.0,2.0,19.55,491.5,180.81,112.49
2018,8,24,8,30,708.0,137.0,1.9,20.1,542.0,229.96,150.95
2018,8,24,8,45,729.5,141.0,1.8,20.7,588.5,278.97,191.73
2018,8,24,9,0,751.0,145.0,1.7,21.3,635.0,330.03,234.58
2018,8,24,9,15,755.0,153.5,1.75,21.9,673.0,380.47,277.1
2018,8,24,9,30,759.0,162.0,1.8,22.5,711.0,430.78,318.44
2018,8,24,9,45,755.5,173.5,1.85,23.05,742.5,479.91,357.77
2018,8,24,10,0,752.0,185.0,1.9,23.6,774.0,527.93,394.97
2018,8,24,10,15,763.0,186.5,2.05,24.0,803.5,574.11,430.51
2018,8,24,10,30,774.0,188.0,2.2,24.4,833.0,620.04,465.04
2018,8,24,10,45,782.5,188.5,2.3,24.8,855.0,664.77,497.68
2018,8,24,11,0,791.0,189.0,2.4,25.2,877.0,706.12,527.35
2018,8,24,11,15,797.0,189.5,2.5,25.5,892.0,744.6,554.69
2018,8,24,11,30,803.0,190.0,2.6,25.8,907.0,781.6,580.58
2018,8,24,11,45,807.5,188.5,2.7,26.05,914.0,813.93,602.91
2018,8,24,12,0,812.0,187.0,2.8,26.3,921.0,844.27,623.01
2018,8,24,12,15,811.0,187.0,2.9,26.45,918.5,869.24,639.76
2018,8,24,12,30,810.0,187.0,3.0,26.6,916.0,891.64,654.88
2018,8,24,12,45,807.0,186.5,3.1,26.7,906.0,909.11,666.94
2018,8,24,13,0,804.0,186.0,3.2,26.8,896.0,923.71,677.23
2018,8,24,13,15,800.5,183.5,3.25,26.75,878.5,932.93,684.17
2018,8,24,13,30,797.0,181.0,3.3,26.7,861.0,939.11,689.27
2018,8,24,13,45,791.0,177.5,3.4,26.6,836.0,938.86,690.75
2018,8,24,14,0,785.0,174.0,3.5,26.5,811.0,935.51,690.32
2018,8,24,14,15,775.5,171.0,3.5,26.3,779.0,931.64,689.36
2018,8,24,14,30,766.0,168.0,3.5,26.1,747.0,919.77,683.16
2018,8,24,14,45,753.5,163.0,3.55,25.9,708.5,900.03,672.09
2018,8,24,15,0,741.0,158.0,3.6,25.7,670.0,877.58,659.22
2018,8,24,15,15,723.0,153.0,3.6,25.7,626.0,847.63,640.4
2018,8,24,15,30,705.0,148.0,3.6,25.7,582.0,815.5,620.02
2018,8,24,15,45,683.0,142.0,3.6,25.05,534.5,776.83,596.4
2018,8,24,16,0,661.0,136.0,3.6,24.4,487.0,736.63,571.3
2018,8,24,16,15,631.5,128.5,3.6,23.9,436.5,687.38,538.74
2018,8,24,16,30,602.0,121.0,3.6,23.4,386.0,637.56,504.83
2018,8,24,16,45,562.0,112.0,3.55,22.95,334.0,577.99,461.73
2018,8,24,17,0,522.0,103.0,3.5,22.5,282.0,515.38,415.07
2018,8,24,17,15,467.0,91.5,3.45,21.8,231.0,446.29,361.78
2018,8,24,17,30,412.0,80.0,3.4,21.1,180.0,380.54,308.98
2018,8,24,17,45,338.5,65.0,3.3,20.35,133.5,303.19,244.69
2018,8,24,18,0,265.0,50.0,3.2,19.6,87.0,232.0,183.2
2018,8,24,18,15,173.5,33.0,3.15,19.1,53.0,156.19,110.55
2018,8,24,18,30,82.0,16.0,3.1,18.6,19.0,52.05,0.0
2018,8,24,18,45,41.0,8.0,3.1,18.05,9.5,0.0,0.0
2018,8,24,19,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.8,16.65,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,25,5,15,11.5,2.0,1.3,13.6,2.0,0.0,0.0
2018,8,25,5,30,23.0,4.0,1.4,14.0,4.0,0.0,0.0
2018,8,25,5,45,106.5,17.0,1.45,14.4,25.0,16.2,0.0
2018,8,25,6,0,190.0,30.0,1.5,14.8,46.0,23.54,12.62
2018,8,25,6,15,257.5,43.5,1.45,15.3,82.0,33.41,23.33
2018,8,25,6,30,325.0,57.0,1.4,15.8,118.0,42.84,32.16
2018,8,25,6,45,371.0,72.0,1.4,16.3,163.0,52.93,41.31
2018,8,25,7,0,417.0,87.0,1.4,16.8,208.0,62.51,49.78
2018,8,25,7,15,479.0,97.5,1.3,17.5,263.0,68.38,54.73
2018,8,25,7,30,541.0,108.0,1.2,18.2,318.0,73.31,58.7
2018,8,25,7,45,606.0,110.5,1.15,18.9,377.5,83.38,55.85
2018,8,25,8,0,671.0,113.0,1.1,19.6,437.0,125.23,73.02
2018,8,25,8,15,617.5,139.0,1.1,20.3,462.0,177.51,111.97
2018,8,25,8,30,564.0,165.0,1.1,21.0,487.0,225.27,151.89
2018,8,25,8,45,434.5,206.5,1.15,21.7,466.5,259.55,185.08
2018,8,25,9,0,305.0,248.0,1.2,22.4,446.0,286.98,211.48
2018,8,25,9,15,271.5,283.0,1.25,22.95,468.0,322.14,239.77
2018,8,25,9,30,238.0,318.0,1.3,23.5,490.0,354.28,264.72
2018,8,25,9,45,319.5,318.0,1.4,24.05,560.5,407.4,303.85
2018,8,25,10,0,401.0,318.0,1.5,24.6,631.0,463.53,345.09
2018,8,25,10,15,436.0,320.5,1.6,25.05,672.5,508.61,378.18
2018,8,25,10,30,471.0,323.0,1.7,25.5,714.0,556.29,412.72
2018,8,25,10,45,492.5,324.0,1.85,25.9,742.5,596.49,441.79
2018,8,25,11,0,514.0,325.0,2.0,26.3,771.0,637.54,471.11
2018,8,25,11,15,611.0,282.0,2.1,26.55,820.5,693.03,511.68
2018,8,25,11,30,708.0,239.0,2.2,26.8,870.0,754.27,555.66
2018,8,25,11,45,631.0,283.5,2.3,27.0,848.5,763.0,560.03
2018,8,25,12,0,554.0,328.0,2.4,27.2,827.0,766.9,561.25
2018,8,25,12,15,670.0,263.5,2.5,27.2,865.5,824.67,604.13
2018,8,25,12,30,786.0,199.0,2.6,27.2,904.0,880.9,643.87
2018,8,25,12,45,801.0,187.5,2.7,27.2,899.5,903.31,659.14
2018,8,25,13,0,816.0,176.0,2.8,27.2,895.0,923.19,673.11
2018,8,25,13,15,812.5,173.5,2.9,27.0,877.0,932.41,680.77
2018,8,25,13,30,809.0,171.0,3.0,26.8,859.0,938.55,686.63
2018,8,25,13,45,786.5,175.5,3.05,26.6,828.0,931.02,683.28
2018,8,25,14,0,764.0,180.0,3.1,26.4,797.0,925.73,681.62
2018,8,25,14,15,591.0,236.0,3.15,26.05,702.0,826.19,615.48
2018,8,25,14,30,418.0,292.0,3.2,25.7,607.0,722.33,542.08
2018,8,25,14,45,560.5,228.5,3.2,25.4,627.5,786.11,593.13
2018,8,25,15,0,703.0,165.0,3.2,25.1,648.0,848.95,639.88
2018,8,25,15,15,712.5,152.0,3.2,25.1,614.5,835.27,631.55
2018,8,25,15,30,722.0,139.0,3.2,25.1,581.0,818.35,621.66
2018,8,25,15,45,702.0,132.5,3.25,24.4,533.5,780.44,598.96
2018,8,25,16,0,682.0,126.0,3.3,23.7,486.0,740.87,574.77
2018,8,25,16,15,657.5,118.0,3.3,23.25,436.0,694.54,544.34
2018,8,25,16,30,633.0,110.0,3.3,22.8,386.0,647.36,512.6
2018,8,25,16,45,596.5,101.5,3.25,22.3,334.5,590.11,471.89
2018,8,25,17,0,560.0,93.0,3.2,21.8,283.0,533.44,429.84
2018,8,25,17,15,508.0,82.0,3.1,21.15,231.5,464.54,376.67
2018,8,25,17,30,456.0,71.0,3.0,20.5,180.0,398.24,323.38
2018,8,25,17,45,381.5,58.0,2.9,19.8,133.5,317.9,256.6
2018,8,25,18,0,307.0,45.0,2.8,19.1,87.0,246.98,194.86
2018,8,25,18,15,202.5,30.0,2.8,18.6,52.5,164.61,113.48
2018,8,25,18,30,98.0,15.0,2.8,18.1,18.0,57.94,0.0
2018,8,25,18,45,49.0,7.5,2.75,17.55,9.0,0.0,0.0
2018,8,25,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,2.6,16.75,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.75,14.75,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.15,12.85,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,8,26,5,15,17.0,2.5,1.15,13.15,2.0,0.0,0.0
2018,8,26,5,30,34.0,5.0,1.2,13.5,4.0,0.0,0.0
2018,8,26,5,45,165.0,17.5,1.25,13.9,29.0,16.68,0.0
2018,8,26,6,0,296.0,30.0,1.3,14.3,54.0,24.84,13.29
2018,8,26,6,15,404.0,39.5,1.25,14.8,99.0,31.05,21.3
2018,8,26,6,30,512.0,49.0,1.2,15.3,144.0,37.03,27.1
2018,8,26,6,45,583.0,56.0,1.2,15.8,197.0,40.54,30.44
2018,8,26,7,0,654.0,63.0,1.2,16.3,250.0,43.92,33.48
2018,8,26,7,15,699.0,67.0,1.3,17.0,304.0,49.3,38.1
2018,8,26,7,30,744.0,71.0,1.4,17.7,358.0,50.32,38.78
2018,8,26,7,45,776.5,74.5,1.45,18.4,412.0,63.21,38.35
2018,8,26,8,0,809.0,78.0,1.5,19.1,466.0,112.34,58.17
2018,8,26,8,15,832.0,80.0,1.55,19.75,517.0,162.75,91.5
2018,8,26,8,30,855.0,82.0,1.6,20.4,568.0,222.5,138.68
2018,8,26,8,45,873.0,84.0,1.65,21.1,615.5,276.1,183.94
2018,8,26,9,0,891.0,86.0,1.7,21.8,663.0,331.05,231.0
2018,8,26,9,15,904.0,87.5,1.8,22.3,705.5,385.0,277.28
2018,8,26,9,30,917.0,89.0,1.9,22.8,748.0,439.33,322.86
2018,8,26,9,45,927.0,90.0,1.95,23.3,784.5,492.05,365.89
2018,8,26,10,0,937.0,91.0,2.0,23.8,821.0,544.37,407.28
2018,8,26,10,15,944.5,91.5,2.05,24.2,850.5,594.29,445.81
2018,8,26,10,30,952.0,92.0,2.1,24.6,880.0,643.12,482.43
2018,8,26,10,45,957.5,91.5,2.2,25.0,902.0,688.5,515.91
2018,8,26,11,0,963.0,91.0,2.3,25.4,924.0,732.18,547.43
2018,8,26,11,15,966.5,92.0,2.35,25.7,939.0,773.92,575.43
2018,8,26,11,30,970.0,93.0,2.4,26.0,954.0,813.47,601.17
2018,8,26,11,45,972.5,91.5,2.45,26.3,960.0,847.53,623.05
2018,8,26,12,0,975.0,90.0,2.5,26.6,966.0,878.93,643.11
2018,8,26,12,15,971.5,92.5,2.6,26.7,963.5,906.4,661.46
2018,8,26,12,30,968.0,95.0,2.7,26.8,961.0,930.75,677.83
2018,8,26,12,45,962.5,96.5,2.75,26.9,949.5,949.14,690.0
2018,8,26,13,0,957.0,98.0,2.8,27.0,938.0,964.19,700.13
2018,8,26,13,15,953.5,97.0,2.9,26.9,919.5,975.09,708.69
2018,8,26,13,30,950.0,96.0,3.0,26.8,901.0,982.57,715.2
2018,8,26,13,45,944.5,95.0,3.05,26.7,875.5,984.74,718.02
2018,8,26,14,0,939.0,94.0,3.1,26.6,850.0,983.45,718.79
2018,8,26,14,15,931.0,92.5,3.15,26.4,816.5,975.88,715.88
2018,8,26,14,30,923.0,91.0,3.2,26.2,783.0,964.95,710.94
2018,8,26,14,45,912.0,89.5,3.25,25.95,743.5,948.02,702.25
2018,8,26,15,0,901.0,88.0,3.3,25.7,704.0,928.03,691.6
2018,8,26,15,15,886.5,86.0,3.3,25.7,659.0,901.44,675.49
2018,8,26,15,30,872.0,84.0,3.3,25.7,614.0,872.24,657.61
2018,8,26,15,45,852.5,81.5,3.35,25.0,564.5,835.78,636.65
2018,8,26,16,0,833.0,79.0,3.4,24.3,515.0,804.41,618.91
2018,8,26,16,15,805.5,76.0,3.4,23.75,462.0,757.18,588.79
2018,8,26,16,30,778.0,73.0,3.4,23.2,409.0,708.99,557.31
2018,8,26,16,45,741.5,68.5,3.35,22.7,354.5,651.64,517.78
2018,8,26,17,0,705.0,64.0,3.3,22.2,300.0,594.61,477.18
2018,8,26,17,15,651.0,58.5,3.2,21.45,246.5,529.44,428.02
2018,8,26,17,30,597.0,53.0,3.1,20.7,193.0,463.49,375.19
2018,8,26,17,45,512.0,45.5,3.0,20.0,143.5,380.12,305.81
2018,8,26,18,0,427.0,38.0,2.9,19.3,94.0,303.19,238.33
2018,8,26,18,15,282.0,26.5,2.85,18.7,56.5,196.9,130.8
2018,8,26,18,30,137.0,15.0,2.8,18.1,19.0,74.83,0.0
2018,8,26,18,45,68.5,7.5,2.8,17.55,9.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,27,5,15,11.0,2.0,1.75,13.9,1.5,0.0,0.0
2018,8,27,5,30,22.0,4.0,1.8,14.2,3.0,0.0,0.0
2018,8,27,5,45,163.5,16.0,1.9,14.5,27.5,15.25,0.0
2018,8,27,6,0,305.0,28.0,2.0,14.8,52.0,22.99,11.42
2018,8,27,6,15,415.5,36.5,1.9,15.25,96.5,28.4,18.91
2018,8,27,6,30,526.0,45.0,1.8,15.7,141.0,33.64,24.04
2018,8,27,6,45,594.0,50.5,1.75,16.1,192.5,36.11,26.46
2018,8,27,7,0,662.0,56.0,1.7,16.5,244.0,42.23,31.95
2018,8,27,7,15,705.5,60.0,1.65,17.05,297.5,43.55,33.01
2018,8,27,7,30,749.0,64.0,1.6,17.6,351.0,44.86,34.0
2018,8,27,7,45,780.0,67.0,1.5,18.15,404.0,55.67,33.39
2018,8,27,8,0,811.0,70.0,1.4,18.7,457.0,104.48,52.24
2018,8,27,8,15,832.5,72.5,1.45,19.3,507.5,162.32,91.39
2018,8,27,8,30,854.0,75.0,1.5,19.9,558.0,215.05,132.95
2018,8,27,8,45,870.0,77.0,1.55,20.5,604.5,268.04,177.97
2018,8,27,9,0,886.0,79.0,1.6,21.1,651.0,322.16,224.69
2018,8,27,9,15,887.0,86.0,1.7,21.55,690.0,376.2,271.46
2018,8,27,9,30,888.0,93.0,1.8,22.0,729.0,429.48,316.53
2018,8,27,9,45,883.0,102.0,1.95,22.45,761.0,480.81,359.0
2018,8,27,10,0,878.0,111.0,2.1,22.9,793.0,530.45,398.88
2018,8,27,10,15,886.0,112.0,2.25,23.2,822.0,578.52,436.78
2018,8,27,10,30,894.0,113.0,2.4,23.5,851.0,625.67,473.07
2018,8,27,10,45,900.0,113.5,2.5,23.85,873.0,670.0,506.19
2018,8,27,11,0,906.0,114.0,2.6,24.2,895.0,712.83,537.51
2018,8,27,11,15,909.5,114.0,2.7,24.4,909.0,751.75,565.42
2018,8,27,11,30,913.0,114.0,2.8,24.6,923.0,788.61,590.33
2018,8,27,11,45,914.5,114.5,2.9,24.8,929.0,822.16,612.88
2018,8,27,12,0,916.0,115.0,3.0,25.0,935.0,853.23,633.71
2018,8,27,12,15,909.0,118.0,3.1,25.05,930.5,876.96,649.97
2018,8,27,12,30,902.0,121.0,3.2,25.1,926.0,897.61,664.28
2018,8,27,12,45,889.5,126.5,3.3,25.2,912.5,912.74,674.88
2018,8,27,13,0,877.0,132.0,3.4,25.3,899.0,924.6,683.43
2018,8,27,13,15,872.0,131.0,3.45,25.2,880.5,933.57,690.42
2018,8,27,13,30,867.0,130.0,3.5,25.1,862.0,939.35,695.44
2018,8,27,13,45,858.5,128.5,3.55,25.05,835.0,938.19,695.84
2018,8,27,14,0,850.0,127.0,3.6,25.0,808.0,933.81,694.29
2018,8,27,14,15,840.0,125.0,3.6,24.8,775.0,932.02,694.73
2018,8,27,14,30,830.0,123.0,3.6,24.6,742.0,919.71,688.18
2018,8,27,14,45,817.0,120.0,3.6,24.45,703.0,900.51,676.99
2018,8,27,15,0,804.0,117.0,3.6,24.3,664.0,878.5,663.95
2018,8,27,15,15,787.5,113.5,3.6,24.3,620.0,850.13,646.14
2018,8,27,15,30,771.0,110.0,3.6,24.3,576.0,819.41,626.65
2018,8,27,15,45,749.0,106.0,3.55,23.75,528.0,781.28,602.85
2018,8,27,16,0,727.0,102.0,3.5,23.2,480.0,745.62,580.51
2018,8,27,16,15,700.0,96.0,3.45,22.8,429.0,698.34,548.96
2018,8,27,16,30,673.0,90.0,3.4,22.4,378.0,650.36,516.24
2018,8,27,16,45,636.0,83.0,3.3,22.05,326.0,593.38,475.6
2018,8,27,17,0,599.0,76.0,3.2,21.7,274.0,537.08,433.63
2018,8,27,17,15,545.5,68.0,3.1,21.2,223.5,469.67,381.04
2018,8,27,17,30,492.0,60.0,3.0,20.7,173.0,405.05,328.47
2018,8,27,17,45,413.5,49.5,2.9,20.15,127.5,326.3,262.34
2018,8,27,18,0,335.0,39.0,2.8,19.6,82.0,253.69,198.39
2018,8,27,18,15,214.5,26.0,2.75,19.2,48.5,160.56,99.55
2018,8,27,18,30,94.0,13.0,2.7,18.8,15.0,53.6,0.0
2018,8,27,18,45,47.0,6.5,2.7,18.35,7.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.7,17.25,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.6,15.65,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,28,5,15,9.5,1.5,2.3,15.0,1.0,0.0,0.0
2018,8,28,5,30,19.0,3.0,2.4,15.2,2.0,0.0,0.0
2018,8,28,5,45,145.5,15.0,2.45,15.4,25.0,14.3,0.0
2018,8,28,6,0,272.0,27.0,2.5,15.6,48.0,22.12,10.25
2018,8,28,6,15,381.0,36.5,2.5,15.9,91.0,28.49,18.87
2018,8,28,6,30,490.0,46.0,2.5,16.2,134.0,34.58,24.78
2018,8,28,6,45,322.5,62.5,2.45,16.55,128.5,45.83,34.97
2018,8,28,7,0,155.0,79.0,2.4,16.9,123.0,61.37,48.75
2018,8,28,7,15,113.0,97.5,2.3,17.4,133.0,79.64,64.63
2018,8,28,7,30,71.0,116.0,2.2,17.9,143.0,98.71,80.87
2018,8,28,7,45,89.5,136.0,2.15,18.35,175.0,108.41,83.92
2018,8,28,8,0,108.0,156.0,2.1,18.8,207.0,131.77,99.47
2018,8,28,8,15,160.5,187.0,2.05,19.3,272.5,169.42,126.02
2018,8,28,8,30,213.0,218.0,2.0,19.8,338.0,213.34,158.06
2018,8,28,8,45,439.5,180.0,2.0,20.3,454.5,237.7,169.57
2018,8,28,9,0,666.0,142.0,2.0,20.8,571.0,297.24,212.09
2018,8,28,9,15,777.0,114.0,2.05,21.25,645.5,354.33,257.85
2018,8,28,9,30,888.0,86.0,2.1,21.7,720.0,421.95,312.0
2018,8,28,9,45,894.5,89.0,2.2,22.1,755.0,473.34,354.66
2018,8,28,10,0,901.0,92.0,2.3,22.5,790.0,524.06,395.65
2018,8,28,10,15,908.5,93.0,2.35,22.85,819.0,572.73,433.89
2018,8,28,10,30,916.0,94.0,2.4,23.2,848.0,620.39,470.28
2018,8,28,10,45,922.0,94.0,2.5,23.55,870.0,665.0,503.79
2018,8,28,11,0,928.0,94.0,2.6,23.9,892.0,708.03,535.42
2018,8,28,11,15,931.5,94.0,2.7,24.1,906.0,747.53,563.26
2018,8,28,11,30,935.0,94.0,2.8,24.3,920.0,784.89,588.58
2018,8,28,11,45,937.0,94.5,2.85,24.55,926.5,819.26,611.32
2018,8,28,12,0,939.0,95.0,2.9,24.8,933.0,851.1,632.25
2018,8,28,12,15,941.0,93.5,3.0,24.9,931.5,878.31,650.73
2018,8,28,12,30,943.0,92.0,3.1,25.0,930.0,902.64,667.35
2018,8,28,12,45,943.0,90.0,3.15,25.1,920.0,921.72,680.21
2018,8,28,13,0,943.0,88.0,3.2,25.2,910.0,937.58,691.06
2018,8,28,13,15,940.0,87.5,3.25,25.2,892.5,949.0,699.37
2018,8,28,13,30,937.0,87.0,3.3,25.2,875.0,957.06,705.63
2018,8,28,13,45,932.5,85.5,3.3,25.2,850.0,959.27,707.83
2018,8,28,14,0,928.0,84.0,3.3,25.2,825.0,958.06,707.95
2018,8,28,14,15,921.0,82.5,3.3,25.1,792.5,951.14,704.73
2018,8,28,14,30,914.0,81.0,3.3,25.0,760.0,940.9,699.47
2018,8,28,14,45,904.0,79.5,3.3,24.85,721.5,924.7,690.47
2018,8,28,15,0,894.0,78.0,3.3,24.7,683.0,905.45,679.53
2018,8,28,15,15,880.0,76.0,3.3,24.7,638.5,879.15,663.43
2018,8,28,15,30,866.0,74.0,3.3,24.7,594.0,850.26,645.55
2018,8,28,15,45,849.0,71.5,3.2,24.2,546.0,815.84,624.39
2018,8,28,16,0,832.0,69.0,3.1,23.7,498.0,779.43,601.6
2018,8,28,16,15,808.5,66.0,3.05,23.35,447.0,735.46,572.94
2018,8,28,16,30,785.0,63.0,3.0,23.0,396.0,696.96,547.71
2018,8,28,16,45,750.5,59.0,2.9,22.65,342.5,641.59,509.03
2018,8,28,17,0,716.0,55.0,2.8,22.3,289.0,586.49,469.4
2018,8,28,17,15,664.0,50.5,2.7,21.75,236.5,519.86,419.01
2018,8,28,17,30,612.0,46.0,2.6,21.2,184.0,455.61,367.07
2018,8,28,17,45,491.5,41.0,2.5,20.65,132.5,359.15,286.95
2018,8,28,18,0,371.0,36.0,2.4,20.1,81.0,268.29,208.12
2018,8,28,18,15,255.0,24.5,2.4,19.65,48.5,175.91,99.7
2018,8,28,18,30,139.0,13.0,2.4,19.2,16.0,72.84,0.0
2018,8,28,18,45,69.5,6.5,2.4,18.8,8.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.4,18.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.4,18.15,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.35,17.3,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.25,16.65,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,8,29,5,15,10.5,1.5,1.55,14.95,1.0,0.0,0.0
2018,8,29,5,30,21.0,3.0,1.6,15.2,2.0,0.0,0.0
2018,8,29,5,45,156.5,15.0,1.65,15.5,25.5,14.3,0.0
2018,8,29,6,0,292.0,27.0,1.7,15.8,49.0,22.29,9.8
2018,8,29,6,15,403.0,36.0,1.7,16.25,92.5,28.18,18.54
2018,8,29,6,30,514.0,45.0,1.7,16.7,136.0,33.86,24.09
2018,8,29,6,45,552.0,54.5,1.65,17.1,182.5,39.57,29.38
2018,8,29,7,0,590.0,64.0,1.6,17.5,229.0,44.92,34.17
2018,8,29,7,15,665.5,65.0,1.55,18.05,288.0,43.48,32.81
2018,8,29,7,30,741.0,66.0,1.5,18.6,347.0,46.61,35.4
2018,8,29,7,45,772.5,69.5,1.4,19.15,400.0,53.81,41.46
