Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,9,0,932.0,62.0,2.6,26.3,637.0,298.09,199.03
2018,9,8,9,15,936.5,67.0,2.7,26.9,677.5,354.2,247.33
2018,9,8,9,30,941.0,72.0,2.8,27.5,718.0,409.79,294.31
2018,9,8,9,45,941.0,78.5,2.85,28.1,752.5,464.04,338.9
2018,9,8,10,0,941.0,85.0,2.9,28.7,787.0,516.92,380.99
2018,9,8,10,15,947.5,86.5,3.0,29.1,816.0,567.25,420.34
2018,9,8,10,30,954.0,88.0,3.1,29.5,845.0,616.34,457.68
2018,9,8,10,45,958.5,88.5,3.15,29.95,866.0,661.88,491.27
2018,9,8,11,0,963.0,89.0,3.2,30.4,887.0,705.58,522.68
2018,9,8,11,15,965.5,89.0,3.3,30.55,900.0,745.41,551.42
2018,9,8,11,30,968.0,89.0,3.4,30.7,913.0,782.88,576.49
2018,9,8,11,45,968.5,89.0,3.45,30.8,917.5,816.3,598.63
2018,9,8,12,0,969.0,89.0,3.5,30.9,922.0,846.91,618.84
2018,9,8,12,15,969.5,88.5,3.6,30.9,919.0,874.09,637.28
2018,9,8,12,30,970.0,88.0,3.7,30.9,916.0,898.19,653.76
2018,9,8,12,45,969.0,86.0,3.8,30.9,904.0,916.29,666.38
2018,9,8,13,0,968.0,84.0,3.9,30.9,892.0,931.0,676.92
2018,9,8,13,15,963.5,83.0,4.0,30.75,872.0,940.24,684.42
2018,9,8,13,30,959.0,82.0,4.1,30.6,852.0,945.95,689.78
2018,9,8,13,45,953.5,81.0,4.2,30.45,825.0,947.23,692.39
2018,9,8,14,0,948.0,80.0,4.3,30.3,798.0,945.0,692.85
2018,9,8,14,15,939.0,78.5,4.35,30.05,763.0,935.6,688.71
2018,9,8,14,30,930.0,77.0,4.4,29.8,728.0,922.82,682.47
2018,9,8,14,45,919.0,75.0,4.45,29.55,687.5,904.44,672.52
2018,9,8,15,0,908.0,73.0,4.5,29.3,647.0,882.97,660.53
2018,9,8,15,15,892.5,71.0,4.5,29.3,601.0,854.74,643.01
2018,9,8,15,30,877.0,69.0,4.5,29.3,555.0,823.96,623.68
2018,9,8,15,45,856.5,66.5,4.55,28.65,505.0,786.18,600.97
2018,9,8,16,0,836.0,64.0,4.6,28.0,455.0,746.61,576.7
2018,9,8,16,15,807.5,61.0,4.55,27.5,402.0,698.83,545.01
2018,9,8,16,30,779.0,58.0,4.5,27.0,349.0,656.57,516.56
2018,9,8,16,45,738.0,53.5,4.45,26.45,295.0,596.87,474.04
2018,9,8,17,0,697.0,49.0,4.4,25.9,241.0,538.04,429.94
2018,9,8,17,15,632.0,44.0,4.2,25.1,189.0,465.03,371.63
2018,9,8,17,30,567.0,39.0,4.0,24.3,137.0,395.54,313.15
2018,9,8,17,45,453.0,31.5,3.8,23.5,92.5,307.25,236.11
2018,9,8,18,0,339.0,24.0,3.6,22.7,48.0,216.47,117.73
2018,9,8,18,15,182.0,13.5,3.6,22.15,25.0,92.68,0.0
2018,9,8,18,30,25.0,3.0,3.6,21.6,2.0,0.0,0.0
2018,9,8,18,45,12.5,1.5,3.6,21.05,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.55,20.15,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.5,19.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.5,19.45,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.45,18.85,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.35,18.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,9,5,45,118.5,10.0,2.85,14.75,15.5,9.53,0.0
2018,9,9,6,0,237.0,20.0,3.0,15.0,31.0,16.83,0.0
2018,9,9,6,15,390.5,29.0,2.95,15.5,75.0,23.04,13.3
2018,9,9,6,30,544.0,38.0,2.9,16.0,119.0,31.74,21.99
2018,9,9,6,45,620.5,43.5,2.9,16.5,172.0,34.64,24.95
2018,9,9,7,0,697.0,49.0,2.9,17.0,225.0,37.59,27.7
2018,9,9,7,15,744.0,53.0,2.75,17.7,280.0,39.15,29.05
2018,9,9,7,30,791.0,57.0,2.6,18.4,335.0,40.71,30.29
2018,9,9,7,45,823.0,60.5,2.45,19.05,390.0,41.8,31.07
2018,9,9,8,0,855.0,64.0,2.3,19.7,445.0,84.67,43.51
2018,9,9,8,15,878.0,66.5,2.2,20.4,497.5,137.8,71.89
2018,9,9,8,30,901.0,69.0,2.1,21.1,550.0,193.16,112.33
2018,9,9,8,45,916.5,70.5,2.0,21.85,597.0,248.21,157.78
2018,9,9,9,0,932.0,72.0,1.9,22.6,644.0,304.24,205.74
2018,9,9,9,15,943.0,73.5,1.9,23.35,686.0,359.62,253.37
2018,9,9,9,30,954.0,75.0,1.9,24.1,728.0,415.05,300.06
2018,9,9,9,45,962.0,77.0,1.85,24.8,764.0,469.49,344.51
2018,9,9,10,0,970.0,79.0,1.8,25.5,800.0,523.23,386.8
2018,9,9,10,15,976.5,79.0,1.95,25.95,828.5,573.52,426.37
2018,9,9,10,30,983.0,79.0,2.1,26.4,857.0,622.47,463.86
2018,9,9,10,45,988.0,80.0,2.2,26.9,879.0,669.87,498.88
2018,9,9,11,0,993.0,81.0,2.3,27.4,901.0,715.4,531.67
2018,9,9,11,15,995.5,81.0,2.4,27.65,914.0,756.23,560.7
2018,9,9,11,30,998.0,81.0,2.5,27.9,927.0,794.6,586.12
2018,9,9,11,45,999.0,80.5,2.65,28.2,931.5,828.73,608.79
2018,9,9,12,0,1000.0,80.0,2.8,28.5,936.0,859.97,629.5
2018,9,9,12,15,997.0,82.0,2.9,28.6,932.5,887.44,647.9
2018,9,9,12,30,994.0,84.0,3.0,28.7,929.0,911.63,664.21
2018,9,9,12,45,988.0,85.5,3.1,28.8,916.0,929.43,676.42
2018,9,9,13,0,982.0,87.0,3.2,28.9,903.0,943.7,686.48
2018,9,9,13,15,977.5,86.5,3.3,28.85,883.0,953.65,694.28
2018,9,9,13,30,973.0,86.0,3.4,28.8,863.0,960.02,699.93
2018,9,9,13,45,966.5,84.5,3.5,28.75,834.5,959.96,701.52
2018,9,9,14,0,960.0,83.0,3.6,28.7,806.0,956.31,700.93
2018,9,9,14,15,951.0,82.0,3.7,28.5,771.0,947.46,697.47
2018,9,9,14,30,942.0,81.0,3.8,28.3,736.0,935.22,691.86
2018,9,9,14,45,930.0,79.0,3.85,28.1,694.5,915.89,681.29
2018,9,9,15,0,918.0,77.0,3.9,27.9,653.0,893.45,668.68
2018,9,9,15,15,902.0,75.0,3.9,27.9,606.5,864.69,650.93
2018,9,9,15,30,886.0,73.0,3.9,27.9,560.0,833.38,631.37
2018,9,9,15,45,864.5,70.5,3.95,27.25,509.0,794.67,608.23
2018,9,9,16,0,843.0,68.0,4.0,26.6,458.0,754.21,583.34
2018,9,9,16,15,812.5,64.5,3.95,26.0,404.0,710.55,555.01
2018,9,9,16,30,782.0,61.0,3.9,25.4,350.0,659.68,520.5
2018,9,9,16,45,737.0,57.0,3.8,24.85,295.0,597.84,476.25
2018,9,9,17,0,692.0,53.0,3.7,24.3,240.0,537.04,430.07
2018,9,9,17,15,620.0,47.5,3.6,23.35,187.0,459.28,368.18
2018,9,9,17,30,548.0,42.0,3.5,22.4,134.0,391.21,310.57
2018,9,9,17,45,414.5,33.5,3.35,21.45,88.5,287.71,221.13
2018,9,9,18,0,281.0,25.0,3.2,20.5,43.0,185.57,84.16
2018,9,9,18,15,140.5,12.5,3.15,19.95,21.5,72.99,0.0
2018,9,9,18,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,9,9,18,45,0.0,0.0,3.1,18.9,0.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.0,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,10,5,45,125.0,9.5,2.15,14.45,15.0,9.05,0.0
2018,9,10,6,0,250.0,19.0,2.2,14.8,30.0,15.96,0.0
2018,9,10,6,15,402.0,27.0,2.25,15.4,73.0,21.29,11.73
2018,9,10,6,30,554.0,35.0,2.3,16.0,116.0,28.91,19.51
2018,9,10,6,45,628.0,40.5,2.35,16.6,168.5,32.0,22.6
2018,9,10,7,0,702.0,46.0,2.4,17.2,221.0,35.08,25.46
2018,9,10,7,15,747.5,49.5,2.35,18.0,275.5,36.37,26.56
2018,9,10,7,30,793.0,53.0,2.3,18.8,330.0,43.47,32.66
2018,9,10,7,45,823.0,56.5,2.2,19.55,384.0,45.73,34.43
2018,9,10,8,0,853.0,60.0,2.1,20.3,438.0,79.64,40.23
2018,9,10,8,15,874.5,62.0,2.1,21.15,489.0,132.03,67.45
2018,9,10,8,30,896.0,64.0,2.1,22.0,540.0,186.47,106.83
2018,9,10,8,45,911.5,65.5,2.1,22.85,587.0,241.15,151.76
2018,9,10,9,0,927.0,67.0,2.1,23.7,634.0,296.82,199.34
2018,9,10,9,15,934.0,71.5,2.15,24.3,675.5,353.1,247.91
2018,9,10,9,30,941.0,76.0,2.2,24.9,717.0,409.09,295.33
2018,9,10,9,45,944.5,80.5,2.3,25.5,752.0,463.14,340.11
2018,9,10,10,0,948.0,85.0,2.4,26.1,787.0,516.11,382.68
2018,9,10,10,15,956.0,85.0,2.5,26.5,816.0,566.18,422.17
2018,9,10,10,30,964.0,85.0,2.6,26.9,845.0,615.09,459.7
2018,9,10,10,45,969.5,85.5,2.7,27.3,866.5,661.56,494.47
2018,9,10,11,0,975.0,86.0,2.8,27.7,888.0,706.24,527.12
2018,9,10,11,15,978.0,86.0,2.9,27.95,901.0,746.76,556.46
2018,9,10,11,30,981.0,86.0,3.0,28.2,914.0,784.89,581.91
2018,9,10,11,45,982.5,85.5,3.1,28.45,919.0,818.87,604.43
2018,9,10,12,0,984.0,85.0,3.2,28.7,924.0,850.03,625.01
2018,9,10,12,15,981.5,86.0,3.3,28.85,920.0,876.51,642.72
2018,9,10,12,30,979.0,87.0,3.4,29.0,916.0,899.76,658.35
2018,9,10,12,45,974.0,88.0,3.45,29.15,903.5,917.58,670.18
2018,9,10,13,0,969.0,89.0,3.5,29.3,891.0,931.96,679.87
2018,9,10,13,15,965.0,88.0,3.6,29.3,871.0,941.62,687.32
2018,9,10,13,30,961.0,87.0,3.7,29.3,851.0,947.75,692.62
2018,9,10,13,45,954.5,86.0,3.75,29.25,823.0,948.12,694.13
2018,9,10,14,0,948.0,85.0,3.8,29.2,795.0,944.96,693.5
2018,9,10,14,15,939.0,83.5,3.85,29.05,760.0,935.56,689.16
2018,9,10,14,30,930.0,82.0,3.9,28.9,725.0,922.77,682.71
2018,9,10,14,45,918.0,80.0,3.95,28.75,683.5,903.52,672.01
2018,9,10,15,0,906.0,78.0,4.0,28.6,642.0,881.22,659.28
2018,9,10,15,15,890.0,75.5,4.0,28.6,595.5,852.04,641.2
2018,9,10,15,30,874.0,73.0,4.0,28.6,549.0,820.34,621.29
2018,9,10,15,45,851.0,70.5,4.05,27.9,498.0,780.7,597.5
2018,9,10,16,0,828.0,68.0,4.1,27.2,447.0,745.93,576.67
2018,9,10,16,15,795.0,65.0,4.0,26.6,393.5,694.98,542.75
2018,9,10,16,30,762.0,62.0,3.9,26.0,340.0,643.55,507.54
2018,9,10,16,45,715.5,57.5,3.85,25.4,285.5,580.83,462.66
2018,9,10,17,0,669.0,53.0,3.8,24.8,231.0,519.33,415.63
2018,9,10,17,15,595.0,47.0,3.65,23.85,178.5,440.9,352.87
2018,9,10,17,30,521.0,41.0,3.5,22.9,126.0,372.49,294.75
2018,9,10,17,45,388.0,32.0,3.35,21.9,82.0,270.49,205.98
2018,9,10,18,0,255.0,23.0,3.2,20.9,38.0,168.29,53.13
2018,9,10,18,15,127.5,11.5,3.2,20.35,19.0,65.89,0.0
2018,9,10,18,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,3.15,19.25,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,3.1,18.35,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,3.05,17.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,3.0,17.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,11,5,45,103.5,9.5,2.9,14.65,14.0,0.0,0.0
2018,9,11,6,0,207.0,19.0,3.0,14.9,28.0,18.11,0.0
2018,9,11,6,15,358.5,28.0,3.05,15.4,69.5,22.32,12.37
2018,9,11,6,30,510.0,37.0,3.1,15.9,111.0,28.33,18.97
2018,9,11,6,45,591.5,43.0,3.15,16.45,163.0,34.36,24.67
2018,9,11,7,0,673.0,49.0,3.2,17.0,215.0,37.75,27.83
2018,9,11,7,15,721.0,53.5,3.15,17.65,269.5,39.7,29.54
2018,9,11,7,30,769.0,58.0,3.1,18.3,324.0,41.63,31.12
2018,9,11,7,45,802.0,60.5,3.05,18.95,377.5,41.91,31.18
2018,9,11,8,0,835.0,63.0,3.0,19.6,431.0,79.18,41.36
2018,9,11,8,15,857.0,65.5,2.95,20.25,482.0,131.06,68.0
2018,9,11,8,30,879.0,68.0,2.9,20.9,533.0,185.06,107.05
2018,9,11,8,45,895.5,69.5,2.9,21.6,579.5,239.07,151.67
2018,9,11,9,0,912.0,71.0,2.9,22.3,626.0,294.18,199.23
2018,9,11,9,15,923.5,73.0,2.95,22.9,667.5,349.04,247.09
2018,9,11,9,30,935.0,75.0,3.0,23.5,709.0,404.02,294.29
2018,9,11,9,45,943.5,76.5,3.05,24.1,744.5,457.24,339.01
2018,9,11,10,0,952.0,78.0,3.1,24.7,780.0,509.82,381.86
2018,9,11,10,15,958.5,78.5,3.2,25.1,808.5,559.64,421.8
2018,9,11,10,30,965.0,79.0,3.3,25.5,837.0,608.15,459.65
2018,9,11,10,45,969.0,80.0,3.4,25.85,858.0,654.11,494.71
2018,9,11,11,0,973.0,81.0,3.5,26.2,879.0,698.15,527.54
2018,9,11,11,15,975.5,81.5,3.55,26.4,892.0,738.61,557.22
2018,9,11,11,30,978.0,82.0,3.6,26.6,905.0,776.66,582.93
2018,9,11,11,45,978.5,82.5,3.7,26.8,909.5,810.65,605.92
2018,9,11,12,0,979.0,83.0,3.8,27.0,914.0,841.79,626.93
2018,9,11,12,15,978.5,82.5,3.9,27.1,910.5,868.16,644.94
2018,9,11,12,30,978.0,82.0,4.0,27.2,907.0,891.36,660.89
2018,9,11,12,45,976.5,81.0,4.1,27.3,895.0,909.93,673.8
2018,9,11,13,0,975.0,80.0,4.2,27.4,883.0,925.09,684.56
2018,9,11,13,15,970.5,79.0,4.3,27.35,862.5,934.17,691.78
2018,9,11,13,30,966.0,78.0,4.4,27.3,842.0,939.68,696.8
2018,9,11,13,45,959.5,77.5,4.5,27.2,814.5,940.41,698.92
2018,9,11,14,0,953.0,77.0,4.6,27.1,787.0,937.61,698.9
2018,9,11,14,15,944.5,75.5,4.6,26.9,752.0,928.44,694.46
2018,9,11,14,30,936.0,74.0,4.6,26.7,717.0,915.87,687.87
2018,9,11,14,45,924.5,72.0,4.65,26.5,676.0,896.81,677.29
2018,9,11,15,0,913.0,70.0,4.7,26.3,635.0,874.67,664.61
2018,9,11,15,15,897.5,68.5,4.7,26.3,589.0,846.84,647.07
2018,9,11,15,30,882.0,67.0,4.7,26.3,543.0,816.48,627.7
2018,9,11,15,45,861.0,64.0,4.65,25.5,492.5,777.53,603.67
2018,9,11,16,0,840.0,61.0,4.6,24.7,442.0,736.8,577.87
2018,9,11,16,15,810.5,58.0,4.55,24.15,389.0,688.24,545.06
2018,9,11,16,30,781.0,55.0,4.5,23.6,336.0,645.21,515.48
2018,9,11,16,45,737.5,51.0,4.45,23.0,282.0,584.7,471.43
2018,9,11,17,0,694.0,47.0,4.4,22.4,228.0,525.27,425.31
2018,9,11,17,15,623.5,42.0,4.2,21.6,176.0,449.72,363.35
2018,9,11,17,30,553.0,37.0,4.0,20.8,124.0,378.11,301.53
2018,9,11,17,45,419.5,29.0,3.85,19.95,80.5,281.68,214.38
2018,9,11,18,0,286.0,21.0,3.7,19.1,37.0,178.18,21.52
2018,9,11,18,15,143.0,10.5,3.65,18.6,18.5,71.07,0.0
2018,9,11,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,3.55,17.6,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,5,45,102.5,9.0,2.45,13.6,13.0,0.0,0.0
2018,9,12,6,0,205.0,18.0,2.5,13.8,26.0,17.16,0.0
2018,9,12,6,15,354.0,27.0,2.55,14.3,66.5,21.5,11.57
2018,9,12,6,30,503.0,36.0,2.6,14.8,107.0,27.54,18.36
2018,9,12,6,45,582.5,41.5,2.65,15.3,158.0,33.06,23.64
2018,9,12,7,0,662.0,47.0,2.7,15.8,209.0,36.06,26.48
2018,9,12,7,15,710.5,51.0,2.65,16.4,262.5,37.68,27.91
2018,9,12,7,30,759.0,55.0,2.6,17.0,316.0,39.31,29.25
2018,9,12,7,45,791.5,58.0,2.6,17.6,369.0,40.07,29.76
2018,9,12,8,0,824.0,61.0,2.6,18.2,422.0,75.36,39.66
2018,9,12,8,15,846.5,63.5,2.6,18.8,472.5,126.62,65.5
2018,9,12,8,30,869.0,66.0,2.6,19.4,523.0,180.04,104.03
2018,9,12,8,45,884.5,68.0,2.6,20.05,569.0,233.66,148.46
2018,9,12,9,0,900.0,70.0,2.6,20.7,615.0,288.29,195.84
2018,9,12,9,15,910.0,72.5,2.65,21.05,656.0,342.42,243.6
2018,9,12,9,30,920.0,75.0,2.7,21.4,697.0,396.56,290.69
2018,9,12,9,45,926.0,78.0,2.75,21.8,731.5,449.26,335.55
2018,9,12,10,0,932.0,81.0,2.8,22.2,766.0,501.13,378.46
2018,9,12,10,15,939.5,81.0,2.9,22.4,794.0,550.08,418.4
2018,9,12,10,30,947.0,81.0,3.0,22.6,822.0,597.84,456.4
2018,9,12,10,45,952.5,81.5,3.1,22.8,843.0,643.45,491.87
2018,9,12,11,0,958.0,82.0,3.2,23.0,864.0,687.3,525.26
2018,9,12,11,15,961.0,82.0,3.25,23.1,877.0,727.02,555.04
2018,9,12,11,30,964.0,82.0,3.3,23.2,890.0,764.4,580.97
2018,9,12,11,45,965.5,82.0,3.4,23.3,895.0,798.14,604.36
2018,9,12,12,0,967.0,82.0,3.5,23.4,900.0,829.12,625.8
2018,9,12,12,15,965.0,83.0,3.6,23.45,896.0,855.4,644.15
2018,9,12,12,30,963.0,84.0,3.7,23.5,892.0,878.52,660.42
2018,9,12,12,45,958.0,85.0,3.85,23.5,879.5,895.88,673.24
2018,9,12,13,0,953.0,86.0,4.0,23.5,867.0,909.83,683.9
2018,9,12,13,15,949.5,85.0,4.1,23.4,847.5,919.54,691.83
2018,9,12,13,30,946.0,84.0,4.2,23.3,828.0,925.79,697.56
2018,9,12,13,45,941.5,82.0,4.3,23.15,801.0,926.57,699.87
2018,9,12,14,0,937.0,80.0,4.4,23.0,774.0,923.86,699.96
2018,9,12,14,15,928.5,79.0,4.5,22.75,740.0,915.28,696.54
2018,9,12,14,30,920.0,78.0,4.6,22.5,706.0,903.39,691.14
2018,9,12,14,45,908.0,76.5,4.65,22.25,665.5,884.66,680.65
2018,9,12,15,0,896.0,75.0,4.7,22.0,625.0,862.94,668.08
2018,9,12,15,15,880.0,72.5,4.7,22.0,579.0,833.83,649.23
2018,9,12,15,30,864.0,70.0,4.7,22.0,533.0,802.23,628.52
2018,9,12,15,45,841.5,67.5,4.75,21.3,482.5,763.2,604.09
2018,9,12,16,0,819.0,65.0,4.8,20.6,432.0,722.55,577.9
2018,9,12,16,15,787.5,61.5,4.75,20.1,379.0,678.87,547.81
2018,9,12,16,30,756.0,58.0,4.7,19.6,326.0,628.26,511.5
2018,9,12,16,45,709.0,54.0,4.65,19.15,272.5,566.34,464.94
2018,9,12,17,0,662.0,50.0,4.6,18.7,219.0,505.74,416.06
2018,9,12,17,15,586.0,44.5,4.45,18.15,168.0,427.57,350.36
2018,9,12,17,30,510.0,39.0,4.3,17.6,117.0,359.66,289.88
2018,9,12,17,45,367.0,30.0,4.1,17.05,74.5,254.31,193.31
2018,9,12,18,0,224.0,21.0,3.9,16.5,32.0,145.75,0.0
2018,9,12,18,15,112.0,10.5,3.75,16.15,16.0,57.41,0.0
2018,9,12,18,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,1.5,12.65,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,13,5,45,87.0,9.0,1.8,13.45,12.0,0.0,0.0
2018,9,13,6,0,174.0,18.0,1.9,13.7,24.0,17.16,0.0
2018,9,13,6,15,318.0,28.0,2.0,14.15,63.0,22.56,12.19
2018,9,13,6,30,462.0,38.0,2.1,14.6,102.0,29.42,19.98
2018,9,13,6,45,544.0,44.5,2.2,15.1,152.0,32.86,23.47
2018,9,13,7,0,626.0,51.0,2.3,15.6,202.0,39.67,29.7
2018,9,13,7,15,677.0,55.5,2.25,16.15,255.0,41.5,31.34
2018,9,13,7,30,728.0,60.0,2.2,16.7,308.0,43.33,32.85
2018,9,13,7,45,763.0,62.5,2.15,17.25,360.5,43.5,32.84
2018,9,13,8,0,798.0,65.0,2.1,17.8,413.0,68.45,35.5
2018,9,13,8,15,822.0,68.0,2.1,18.4,463.5,125.91,66.32
2018,9,13,8,30,846.0,71.0,2.1,19.0,514.0,178.65,103.96
2018,9,13,8,45,864.0,72.5,2.1,19.55,560.0,231.19,147.2
2018,9,13,9,0,882.0,74.0,2.1,20.1,606.0,284.98,193.69
2018,9,13,9,15,893.5,76.5,2.05,20.55,647.0,338.66,240.63
2018,9,13,9,30,905.0,79.0,2.0,21.0,688.0,392.51,286.94
2018,9,13,9,45,912.5,81.5,2.0,21.45,722.5,444.67,330.9
2018,9,13,10,0,920.0,84.0,2.0,21.9,757.0,496.15,372.96
2018,9,13,10,15,927.0,85.0,2.05,22.25,785.0,545.17,412.21
2018,9,13,10,30,934.0,86.0,2.1,22.6,813.0,592.99,449.42
2018,9,13,10,45,939.0,86.0,2.1,22.95,833.5,637.33,482.87
2018,9,13,11,0,944.0,86.0,2.1,23.3,854.0,679.87,514.11
2018,9,13,11,15,947.0,86.0,2.2,23.5,866.5,719.07,543.15
2018,9,13,11,30,950.0,86.0,2.3,23.7,879.0,755.96,568.73
2018,9,13,11,45,951.0,86.5,2.35,23.9,883.5,789.37,591.07
2018,9,13,12,0,952.0,87.0,2.4,24.1,888.0,820.04,611.49
2018,9,13,12,15,950.5,87.0,2.55,24.15,884.0,845.35,629.36
2018,9,13,12,30,949.0,87.0,2.7,24.2,880.0,867.54,645.25
2018,9,13,12,45,946.0,87.0,2.85,24.25,868.0,885.27,658.24
2018,9,13,13,0,943.0,87.0,3.0,24.3,856.0,899.67,669.13
2018,9,13,13,15,938.5,86.0,3.1,24.2,836.0,908.34,676.38
2018,9,13,13,30,934.0,85.0,3.2,24.1,816.0,913.56,681.5
2018,9,13,13,45,928.0,84.0,3.35,24.0,789.0,914.01,683.89
2018,9,13,14,0,922.0,83.0,3.5,23.9,762.0,911.03,684.11
2018,9,13,14,15,913.5,81.5,3.55,23.7,728.0,901.92,679.95
2018,9,13,14,30,905.0,80.0,3.6,23.5,694.0,889.52,673.69
2018,9,13,14,45,892.5,78.5,3.7,23.25,653.5,870.5,663.32
2018,9,13,15,0,880.0,77.0,3.8,23.0,613.0,848.54,650.93
2018,9,13,15,15,863.5,74.5,3.8,23.0,567.5,819.29,632.22
2018,9,13,15,30,847.0,72.0,3.8,23.0,522.0,787.64,611.72
2018,9,13,15,45,824.5,69.0,3.9,22.3,472.0,748.43,587.54
2018,9,13,16,0,802.0,66.0,4.0,21.6,422.0,714.04,566.32
2018,9,13,16,15,770.0,63.0,4.0,21.1,370.0,664.78,532.51
2018,9,13,16,30,738.0,60.0,4.0,20.6,318.0,615.06,497.35
2018,9,13,16,45,690.5,55.0,4.0,20.1,264.5,552.27,450.52
2018,9,13,17,0,643.0,50.0,4.0,19.6,211.0,490.9,401.32
2018,9,13,17,15,566.5,44.0,3.95,18.95,160.5,412.84,336.32
2018,9,13,17,30,490.0,38.0,3.9,18.3,110.0,345.27,276.49
2018,9,13,17,45,346.0,28.5,3.85,17.65,69.0,240.46,179.26
2018,9,13,18,0,202.0,19.0,3.8,17.0,28.0,131.17,0.0
2018,9,13,18,15,101.0,9.5,3.75,16.6,14.0,9.05,0.0
2018,9,13,18,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.35,12.15,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,14,5,45,105.5,9.0,1.5,12.65,12.5,0.0,0.0
2018,9,14,6,0,211.0,18.0,1.6,12.9,25.0,17.16,0.0
2018,9,14,6,15,362.0,26.0,1.6,13.4,64.5,20.81,10.57
2018,9,14,6,30,513.0,34.0,1.6,13.9,104.0,28.38,19.11
2018,9,14,6,45,591.5,39.5,1.65,14.4,154.5,31.44,22.28
2018,9,14,7,0,670.0,45.0,1.7,14.9,205.0,34.53,25.22
2018,9,14,7,15,718.0,49.0,1.6,15.65,258.5,36.23,26.74
2018,9,14,7,30,766.0,53.0,1.5,16.4,312.0,37.93,28.13
2018,9,14,7,45,797.0,56.0,1.4,17.1,364.5,45.37,34.53
2018,9,14,8,0,828.0,59.0,1.3,17.8,417.0,70.11,37.36
2018,9,14,8,15,850.0,61.5,1.1,18.55,467.5,121.46,61.83
2018,9,14,8,30,872.0,64.0,0.9,19.3,518.0,174.92,99.35
2018,9,14,8,45,888.5,65.5,0.7,20.1,564.0,228.44,142.53
2018,9,14,9,0,905.0,67.0,0.5,20.9,610.0,283.03,188.29
2018,9,14,9,15,913.5,70.0,0.7,21.55,650.5,337.33,235.23
2018,9,14,9,30,922.0,73.0,0.9,22.2,691.0,391.46,281.42
2018,9,14,9,45,926.5,77.0,1.1,22.85,725.0,444.45,325.71
2018,9,14,10,0,931.0,81.0,1.3,23.5,759.0,496.47,368.0
2018,9,14,10,15,938.0,81.5,1.45,23.8,787.0,545.49,407.22
2018,9,14,10,30,945.0,82.0,1.6,24.1,815.0,593.28,444.52
2018,9,14,10,45,950.0,82.5,1.75,24.45,835.5,638.45,478.95
2018,9,14,11,0,955.0,83.0,1.9,24.8,856.0,681.8,511.31
2018,9,14,11,15,957.5,83.0,2.05,24.95,868.5,721.0,540.56
2018,9,14,11,30,960.0,83.0,2.2,25.1,881.0,757.81,566.35
2018,9,14,11,45,961.0,83.0,2.3,25.25,885.0,790.96,588.81
2018,9,14,12,0,962.0,83.0,2.4,25.4,889.0,821.32,609.37
2018,9,14,12,15,959.5,83.5,2.45,25.45,884.5,846.48,626.33
2018,9,14,12,30,957.0,84.0,2.5,25.5,880.0,868.46,641.24
2018,9,14,12,45,952.5,84.5,2.6,25.55,867.5,885.49,653.35
2018,9,14,13,0,948.0,85.0,2.7,25.6,855.0,899.14,663.37
2018,9,14,13,15,944.0,84.0,2.75,25.5,835.0,908.21,670.51
2018,9,14,13,30,940.0,83.0,2.8,25.4,815.0,913.82,675.54
2018,9,14,13,45,898.0,97.5,2.85,25.35,777.0,899.51,667.32
2018,9,14,14,0,856.0,112.0,2.9,25.3,739.0,881.85,657.07
2018,9,14,14,15,882.0,95.5,2.95,25.1,715.0,887.03,662.76
2018,9,14,14,30,908.0,79.0,3.0,24.9,691.0,887.96,665.55
2018,9,14,14,45,895.5,77.5,3.05,24.7,650.5,868.85,654.88
2018,9,14,15,0,883.0,76.0,3.1,24.5,610.0,846.81,642.34
2018,9,14,15,15,866.5,73.5,3.1,24.5,564.0,817.48,623.91
2018,9,14,15,30,850.0,71.0,3.1,24.5,518.0,785.74,603.7
2018,9,14,15,45,824.0,68.5,3.2,23.8,467.0,744.33,578.43
2018,9,14,16,0,798.0,66.0,3.3,23.1,416.0,707.89,556.13
2018,9,14,16,15,767.5,62.5,3.3,22.55,364.5,659.27,523.33
2018,9,14,16,30,737.0,59.0,3.3,22.0,313.0,610.12,489.08
2018,9,14,16,45,687.5,54.5,3.3,21.5,260.0,546.8,442.13
2018,9,14,17,0,638.0,50.0,3.3,21.0,207.0,485.02,392.97
2018,9,14,17,15,559.0,44.0,3.25,20.3,156.5,410.67,331.26
2018,9,14,17,30,480.0,38.0,3.2,19.6,106.0,337.77,267.69
2018,9,14,17,45,335.0,28.0,3.15,18.9,66.0,232.97,168.71
2018,9,14,18,0,190.0,18.0,3.1,18.2,26.0,104.26,0.0
2018,9,14,18,15,95.0,9.0,3.05,17.7,13.0,0.0,0.0
2018,9,14,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,15,5,45,84.5,8.0,2.7,13.1,10.5,0.0,0.0
2018,9,15,6,0,169.0,16.0,2.8,13.3,21.0,15.25,0.0
2018,9,15,6,15,329.5,25.0,2.9,13.7,60.5,19.96,9.55
2018,9,15,6,30,490.0,34.0,3.0,14.1,100.0,28.49,19.12
2018,9,15,6,45,572.5,40.5,3.15,14.5,151.0,32.46,23.13
2018,9,15,7,0,655.0,47.0,3.3,14.9,202.0,36.37,26.83
2018,9,15,7,15,706.5,51.0,3.25,15.45,256.0,37.97,28.28
2018,9,15,7,30,758.0,55.0,3.2,16.0,310.0,39.59,29.63
2018,9,15,7,45,792.5,58.0,3.15,16.5,363.5,40.35,30.16
2018,9,15,8,0,827.0,61.0,3.1,17.0,417.0,69.59,38.19
2018,9,15,8,15,851.5,63.5,3.05,17.55,468.5,121.12,62.29
2018,9,15,8,30,876.0,66.0,3.0,18.1,520.0,175.03,100.32
2018,9,15,8,45,894.0,67.5,2.9,18.6,567.0,229.07,144.86
2018,9,15,9,0,912.0,69.0,2.8,19.1,614.0,284.34,192.97
2018,9,15,9,15,921.5,72.5,2.8,19.5,655.5,339.73,242.04
2018,9,15,9,30,931.0,76.0,2.8,19.9,697.0,395.07,290.41
2018,9,15,9,45,936.5,79.5,2.8,20.35,732.0,448.51,336.14
2018,9,15,10,0,942.0,83.0,2.8,20.8,767.0,501.04,379.77
2018,9,15,10,15,949.5,84.0,2.85,21.1,795.5,551.26,420.68
2018,9,15,10,30,957.0,85.0,2.9,21.4,824.0,600.29,459.52
2018,9,15,10,45,963.0,85.0,2.95,21.75,845.5,646.1,494.89
2018,9,15,11,0,969.0,85.0,3.0,22.1,867.0,690.13,528.07
2018,9,15,11,15,973.0,85.5,3.05,22.3,880.5,731.31,558.74
2018,9,15,11,30,977.0,86.0,3.1,22.5,894.0,770.17,585.96
2018,9,15,11,45,978.5,85.5,3.2,22.7,898.5,803.75,608.98
2018,9,15,12,0,980.0,85.0,3.3,22.9,903.0,834.49,630.03
2018,9,15,12,15,979.0,85.0,3.4,23.0,899.0,860.79,648.27
2018,9,15,12,30,978.0,85.0,3.5,23.1,895.0,883.88,664.4
2018,9,15,12,45,975.5,84.5,3.6,23.2,882.5,901.92,677.19
2018,9,15,13,0,973.0,84.0,3.7,23.3,870.0,916.53,687.78
2018,9,15,13,15,969.0,83.0,3.8,23.25,849.5,925.83,695.33
2018,9,15,13,30,965.0,82.0,3.9,23.2,829.0,931.58,700.65
2018,9,15,13,45,958.5,81.0,3.95,23.2,801.0,931.59,701.82
2018,9,15,14,0,952.0,80.0,4.0,23.2,773.0,928.06,700.77
2018,9,15,14,15,942.5,79.0,4.1,23.0,738.0,918.43,696.5
2018,9,15,14,30,933.0,78.0,4.2,22.8,703.0,905.44,690.04
2018,9,15,14,45,921.0,76.0,4.25,22.65,661.5,885.9,678.72
2018,9,15,15,0,909.0,74.0,4.3,22.5,620.0,863.31,665.3
2018,9,15,15,15,892.0,72.0,4.3,22.5,573.0,833.7,646.27
2018,9,15,15,30,875.0,70.0,4.3,22.5,526.0,801.63,625.39
2018,9,15,15,45,851.5,67.5,4.45,21.85,475.0,761.63,600.68
2018,9,15,16,0,828.0,65.0,4.6,21.2,424.0,726.37,579.05
2018,9,15,16,15,794.5,61.0,4.65,20.7,370.0,674.09,542.96
2018,9,15,16,30,761.0,57.0,4.7,20.2,316.0,621.4,505.36
2018,9,15,16,45,711.5,53.0,4.75,19.7,262.0,558.04,457.47
2018,9,15,17,0,662.0,49.0,4.8,19.2,208.0,496.15,407.11
2018,9,15,17,15,580.0,42.5,4.75,18.55,156.5,414.05,337.85
2018,9,15,17,30,498.0,36.0,4.7,17.9,105.0,343.1,274.08
2018,9,15,17,45,346.5,26.5,4.6,17.25,64.5,235.16,166.76
2018,9,15,18,0,195.0,17.0,4.5,16.6,24.0,104.77,0.0
2018,9,15,18,15,97.5,8.5,4.45,16.15,12.0,0.0,0.0
2018,9,15,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.65,11.95,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.4,11.65,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.15,11.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,9,16,5,45,90.5,8.0,2.35,11.75,10.5,0.0,0.0
2018,9,16,6,0,181.0,16.0,2.4,12.0,21.0,15.25,0.0
2018,9,16,6,15,349.0,25.0,2.5,12.6,61.5,20.1,9.33
2018,9,16,6,30,517.0,34.0,2.6,13.2,102.0,28.66,19.31
2018,9,16,6,45,600.0,40.0,2.7,13.8,154.0,32.15,22.92
2018,9,16,7,0,683.0,46.0,2.8,14.4,206.0,35.65,26.24
2018,9,16,7,15,731.5,50.0,2.8,15.1,260.0,37.3,27.72
2018,9,16,7,30,780.0,54.0,2.8,15.8,314.0,38.95,29.1
2018,9,16,7,45,812.5,57.5,2.8,16.55,368.0,46.57,35.66
2018,9,16,8,0,845.0,61.0,2.8,17.3,422.0,68.08,37.73
2018,9,16,8,15,868.0,63.0,2.7,17.95,473.0,120.08,61.13
2018,9,16,8,30,891.0,65.0,2.6,18.6,524.0,174.26,98.83
2018,9,16,8,45,907.5,67.0,2.5,19.25,571.0,229.19,143.75
2018,9,16,9,0,924.0,69.0,2.4,19.9,618.0,285.19,192.12
2018,9,16,9,15,935.5,70.5,2.3,20.5,659.5,340.14,240.27
2018,9,16,9,30,947.0,72.0,2.2,21.1,701.0,395.16,287.7
2018,9,16,9,45,955.5,74.0,2.1,21.65,736.5,449.26,333.16
2018,9,16,10,0,964.0,76.0,2.0,22.2,772.0,502.67,376.48
2018,9,16,10,15,970.0,76.5,1.9,22.7,800.0,552.61,415.75
2018,9,16,10,30,976.0,77.0,1.8,23.2,828.0,601.15,452.49
2018,9,16,10,45,979.5,77.5,1.75,23.7,848.0,646.61,485.96
2018,9,16,11,0,983.0,78.0,1.7,24.2,868.0,690.05,516.89
2018,9,16,11,15,985.5,78.5,1.7,24.5,880.5,730.61,545.67
2018,9,16,11,30,988.0,79.0,1.7,24.8,893.0,768.7,570.75
2018,9,16,11,45,988.5,79.0,1.7,25.15,897.0,802.22,591.93
2018,9,16,12,0,989.0,79.0,1.7,25.5,901.0,832.82,611.04
2018,9,16,12,15,987.0,79.5,1.85,25.6,896.5,858.91,629.25
2018,9,16,12,30,985.0,80.0,2.0,25.7,892.0,881.73,645.4
2018,9,16,12,45,980.0,80.5,2.1,25.8,878.5,898.72,657.35
2018,9,16,13,0,975.0,81.0,2.2,25.9,865.0,912.2,667.16
2018,9,16,13,15,970.0,80.5,2.3,25.85,844.0,921.08,674.52
2018,9,16,13,30,965.0,80.0,2.4,25.8,823.0,926.4,679.73
2018,9,16,13,45,958.0,79.5,2.45,25.7,795.0,926.43,681.32
2018,9,16,14,0,951.0,79.0,2.5,25.6,767.0,922.94,680.78
2018,9,16,14,15,941.5,77.5,2.6,25.45,731.5,912.67,676.47
2018,9,16,14,30,932.0,76.0,2.7,25.3,696.0,899.04,670.01
2018,9,16,14,45,919.0,74.0,2.8,25.1,654.0,878.57,659.11
2018,9,16,15,0,906.0,72.0,2.9,24.9,612.0,855.09,646.13
2018,9,16,15,15,889.0,70.5,2.9,24.9,565.5,826.09,628.1
2018,9,16,15,30,872.0,69.0,2.9,24.9,519.0,794.67,608.3
2018,9,16,15,45,847.5,66.0,3.1,24.2,467.5,753.34,583.86
2018,9,16,16,0,823.0,63.0,3.3,23.5,416.0,710.47,557.47
2018,9,16,16,15,789.0,59.5,3.35,22.9,362.5,664.96,527.31
2018,9,16,16,30,755.0,56.0,3.4,22.3,309.0,612.83,491.0
2018,9,16,16,45,704.0,51.5,3.45,21.7,255.0,548.22,443.03
2018,9,16,17,0,653.0,47.0,3.5,21.1,201.0,485.28,392.78
2018,9,16,17,15,569.5,41.5,3.5,20.25,150.5,404.2,325.58
2018,9,16,17,30,486.0,36.0,3.5,19.4,100.0,334.54,263.61
2018,9,16,17,45,325.0,25.5,3.45,18.6,60.0,219.64,147.65
2018,9,16,18,0,164.0,15.0,3.4,17.8,20.0,88.09,0.0
2018,9,16,18,15,82.0,7.5,3.4,17.35,10.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,17,5,45,88.0,7.5,1.8,12.65,10.0,0.0,0.0
2018,9,17,6,0,176.0,15.0,1.9,12.9,20.0,14.3,0.0
2018,9,17,6,15,341.5,24.0,2.0,13.45,59.0,19.26,8.22
2018,9,17,6,30,507.0,33.0,2.1,14.0,98.0,27.78,18.43
2018,9,17,6,45,589.5,39.0,2.2,14.55,149.0,31.31,22.08
2018,9,17,7,0,672.0,45.0,2.3,15.1,200.0,34.85,25.44
2018,9,17,7,15,721.0,49.5,2.25,15.75,254.0,36.95,27.34
2018,9,17,7,30,770.0,54.0,2.2,16.4,308.0,39.02,29.09
2018,9,17,7,45,803.0,56.5,2.15,17.05,361.0,45.83,34.95
2018,9,17,8,0,836.0,59.0,2.1,17.7,414.0,64.39,35.94
2018,9,17,8,15,858.5,61.5,2.0,18.35,464.5,116.16,58.59
2018,9,17,8,30,881.0,64.0,1.9,19.0,515.0,170.07,95.64
2018,9,17,8,45,897.5,66.0,1.8,19.7,561.5,224.4,139.65
2018,9,17,9,0,914.0,68.0,1.7,20.4,608.0,279.82,187.09
2018,9,17,9,15,922.5,71.5,1.7,20.95,649.0,334.96,235.19
2018,9,17,9,30,931.0,75.0,1.7,21.5,690.0,389.93,282.4
2018,9,17,9,45,935.5,78.5,1.7,22.05,724.0,442.92,326.9
2018,9,17,10,0,940.0,82.0,1.7,22.6,758.0,494.88,369.14
2018,9,17,10,15,947.0,83.0,1.8,23.05,786.5,544.67,408.94
2018,9,17,10,30,954.0,84.0,1.9,23.5,815.0,593.2,446.65
2018,9,17,10,45,958.5,85.0,2.0,23.9,835.5,638.81,481.32
2018,9,17,11,0,963.0,86.0,2.1,24.3,856.0,682.54,513.78
2018,9,17,11,15,966.0,86.0,2.25,24.55,868.5,722.26,543.36
2018,9,17,11,30,969.0,86.0,2.4,24.8,881.0,759.59,569.86
2018,9,17,11,45,970.5,85.5,2.5,25.0,885.0,792.79,592.33
2018,9,17,12,0,972.0,85.0,2.6,25.2,889.0,823.17,612.85
2018,9,17,12,15,970.0,86.0,2.75,25.2,885.0,849.35,631.38
2018,9,17,12,30,968.0,87.0,2.9,25.2,881.0,872.33,647.86
2018,9,17,12,45,964.0,87.0,3.05,25.25,868.0,889.36,660.33
2018,9,17,13,0,960.0,87.0,3.2,25.3,855.0,902.95,670.65
2018,9,17,13,15,955.5,86.0,3.3,25.15,834.0,911.58,678.0
2018,9,17,13,30,951.0,85.0,3.4,25.0,813.0,916.7,683.18
2018,9,17,13,45,944.0,83.5,3.5,24.85,784.5,915.58,684.33
2018,9,17,14,0,937.0,82.0,3.6,24.7,756.0,910.96,683.28
2018,9,17,14,15,927.0,81.0,3.7,24.45,721.0,900.87,678.91
2018,9,17,14,30,917.0,80.0,3.8,24.2,686.0,887.48,672.38
2018,9,17,14,45,904.0,78.5,3.85,23.9,644.5,867.79,661.42
2018,9,17,15,0,891.0,77.0,3.9,23.6,603.0,845.16,648.43
2018,9,17,15,15,873.5,74.5,3.9,23.6,556.5,814.87,628.98
2018,9,17,15,30,856.0,72.0,3.9,23.6,510.0,782.2,607.74
2018,9,17,15,45,831.5,69.0,4.05,22.75,459.0,747.72,587.44
2018,9,17,16,0,807.0,66.0,4.2,21.9,408.0,705.24,560.57
2018,9,17,16,15,772.5,62.5,4.2,21.3,355.0,653.64,524.95
2018,9,17,16,30,738.0,59.0,4.2,20.7,302.0,601.74,487.85
2018,9,17,16,45,685.0,54.5,4.25,20.1,248.5,536.5,437.97
2018,9,17,17,0,632.0,50.0,4.3,19.5,195.0,472.97,386.32
2018,9,17,17,15,544.0,43.0,4.25,18.75,144.5,393.83,319.25
2018,9,17,17,30,456.0,36.0,4.2,18.0,94.0,316.4,250.1
2018,9,17,17,45,298.0,25.0,4.15,17.3,56.0,202.18,127.78
2018,9,17,18,0,140.0,14.0,4.1,16.6,18.0,75.75,0.0
2018,9,17,18,15,70.0,7.0,4.1,16.15,9.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.95,11.75,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,18,5,45,74.0,7.0,2.15,12.3,9.0,0.0,0.0
2018,9,18,6,0,148.0,14.0,2.2,12.5,18.0,13.34,0.0
2018,9,18,6,15,307.5,24.5,2.25,12.9,56.0,19.85,8.11
2018,9,18,6,30,467.0,35.0,2.3,13.3,94.0,27.34,18.06
2018,9,18,6,45,552.5,42.0,2.4,13.75,144.5,31.31,22.14
2018,9,18,7,0,638.0,49.0,2.5,14.2,195.0,38.51,28.79
2018,9,18,7,15,691.0,53.5,2.4,14.75,248.5,40.39,30.53
2018,9,18,7,30,744.0,58.0,2.3,15.3,302.0,42.3,32.15
2018,9,18,7,45,779.0,61.5,2.2,15.9,355.0,43.32,32.89
2018,9,18,8,0,814.0,65.0,2.1,16.5,408.0,59.39,33.5
2018,9,18,8,15,838.5,67.5,2.0,17.1,459.0,117.13,60.92
2018,9,18,8,30,863.0,70.0,1.9,17.7,510.0,170.29,97.15
2018,9,18,8,45,880.5,72.5,1.8,18.3,556.5,224.31,140.87
