Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,9,0,898.0,75.0,1.7,18.9,603.0,279.53,188.23
2018,9,18,9,15,912.0,76.0,1.7,19.5,644.5,333.46,235.33
2018,9,18,9,30,926.0,77.0,1.7,20.1,686.0,387.71,282.08
2018,9,18,9,45,936.0,78.0,1.65,20.75,721.0,440.49,326.37
2018,9,18,10,0,946.0,79.0,1.6,21.4,756.0,492.72,368.71
2018,9,18,10,15,952.5,80.0,1.7,21.8,784.0,542.46,408.76
2018,9,18,10,30,959.0,81.0,1.8,22.2,812.0,590.88,446.69
2018,9,18,10,45,964.0,81.0,1.95,22.65,832.5,636.0,481.41
2018,9,18,11,0,969.0,81.0,2.1,23.1,853.0,679.22,513.95
2018,9,18,11,15,971.0,82.0,2.15,23.35,865.5,719.32,543.36
2018,9,18,11,30,973.0,83.0,2.2,23.6,878.0,756.97,569.57
2018,9,18,11,45,973.0,83.5,2.3,23.9,881.5,790.07,591.81
2018,9,18,12,0,973.0,84.0,2.4,24.2,885.0,820.28,612.04
2018,9,18,12,15,969.5,85.5,2.5,24.35,880.0,845.73,629.44
2018,9,18,12,30,966.0,87.0,2.6,24.5,875.0,867.93,644.73
2018,9,18,12,45,960.0,88.0,2.7,24.6,861.5,884.24,656.31
2018,9,18,13,0,954.0,89.0,2.8,24.7,848.0,897.09,665.73
2018,9,18,13,15,948.5,88.5,2.9,24.7,827.0,905.3,672.47
2018,9,18,13,30,943.0,88.0,3.0,24.7,806.0,910.02,677.04
2018,9,18,13,45,935.0,87.5,3.05,24.65,777.5,909.09,677.78
2018,9,18,14,0,927.0,87.0,3.1,24.6,749.0,904.72,676.4
2018,9,18,14,15,916.5,85.5,3.2,24.4,713.5,893.7,671.38
2018,9,18,14,30,906.0,84.0,3.3,24.2,678.0,879.4,664.24
2018,9,18,14,45,891.5,82.0,3.35,24.05,636.0,858.01,651.82
2018,9,18,15,0,877.0,80.0,3.4,23.9,594.0,833.73,637.41
2018,9,18,15,15,858.5,77.5,3.4,23.9,547.5,802.91,617.71
2018,9,18,15,30,840.0,75.0,3.4,23.9,501.0,776.25,600.86
2018,9,18,15,45,813.0,72.5,3.55,23.15,450.0,734.45,575.18
2018,9,18,16,0,786.0,70.0,3.7,22.4,399.0,691.25,547.72
2018,9,18,16,15,747.0,66.0,3.75,21.8,345.5,636.47,509.91
2018,9,18,16,30,708.0,62.0,3.8,21.2,292.0,581.69,470.73
2018,9,18,16,45,650.0,57.0,3.85,20.55,238.5,513.69,418.28
2018,9,18,17,0,592.0,52.0,3.9,19.9,185.0,452.83,368.53
2018,9,18,17,15,498.5,45.0,3.95,19.1,136.0,367.98,297.21
2018,9,18,17,30,405.0,38.0,4.0,18.3,87.0,289.38,227.15
2018,9,18,17,45,256.0,25.5,4.0,17.5,51.0,178.44,101.11
2018,9,18,18,0,107.0,13.0,4.0,16.7,15.0,59.63,0.0
2018,9,18,18,15,53.5,6.5,4.0,16.25,7.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,3.75,14.7,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,2.25,11.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,19,5,45,44.5,7.0,2.35,12.2,8.0,0.0,0.0
2018,9,19,6,0,89.0,14.0,2.4,12.4,16.0,13.34,0.0
2018,9,19,6,15,230.5,27.5,2.45,12.8,51.5,22.97,9.49
2018,9,19,6,30,372.0,41.0,2.5,13.2,87.0,33.13,23.0
2018,9,19,6,45,469.0,50.0,2.6,13.6,137.0,38.46,28.44
2018,9,19,7,0,566.0,59.0,2.7,14.0,187.0,43.65,33.37
2018,9,19,7,15,626.5,65.5,2.7,14.55,241.0,46.45,35.95
2018,9,19,7,30,687.0,72.0,2.7,15.1,295.0,49.18,38.29
2018,9,19,7,45,728.0,76.0,2.75,15.65,348.5,49.84,38.7
2018,9,19,8,0,769.0,80.0,2.8,16.2,402.0,68.45,43.1
2018,9,19,8,15,798.5,83.5,2.65,16.9,454.0,117.9,63.59
2018,9,19,8,30,828.0,87.0,2.5,17.6,506.0,170.49,99.04
2018,9,19,8,45,849.5,89.0,2.4,18.3,553.5,223.29,141.43
2018,9,19,9,0,871.0,91.0,2.3,19.0,601.0,277.85,188.01
2018,9,19,9,15,886.5,93.0,2.3,19.7,643.0,337.78,239.59
2018,9,19,9,30,902.0,95.0,2.3,20.4,685.0,392.27,286.36
2018,9,19,9,45,913.5,96.0,2.3,21.05,720.5,444.64,330.56
2018,9,19,10,0,925.0,97.0,2.3,21.7,756.0,496.65,373.12
2018,9,19,10,15,933.0,98.0,2.35,22.4,784.5,546.34,412.69
2018,9,19,10,30,941.0,99.0,2.4,23.1,813.0,594.88,450.12
2018,9,19,10,45,946.0,99.5,2.45,23.75,833.5,639.88,483.96
2018,9,19,11,0,951.0,100.0,2.5,24.4,854.0,683.04,515.52
2018,9,19,11,15,954.0,100.5,2.6,24.95,866.5,722.87,544.37
2018,9,19,11,30,957.0,101.0,2.7,25.5,879.0,760.35,570.82
2018,9,19,11,45,957.5,101.5,2.75,26.0,883.0,793.5,592.28
2018,9,19,12,0,958.0,102.0,2.8,26.5,887.0,823.84,611.73
2018,9,19,12,15,956.5,102.0,2.9,26.7,882.5,849.2,628.82
2018,9,19,12,30,955.0,102.0,3.0,26.9,878.0,871.39,643.86
2018,9,19,12,45,951.5,102.0,3.1,27.1,865.0,888.7,655.74
2018,9,19,13,0,948.0,102.0,3.2,27.3,852.0,902.63,665.5
2018,9,19,13,15,942.5,101.0,3.3,27.35,830.5,910.41,671.71
2018,9,19,13,30,937.0,100.0,3.4,27.4,809.0,914.69,675.78
2018,9,19,13,45,928.5,99.0,3.45,27.4,780.0,912.91,675.79
2018,9,19,14,0,920.0,98.0,3.5,27.4,751.0,907.69,673.68
2018,9,19,14,15,908.5,96.5,3.55,27.3,715.0,895.97,667.61
2018,9,19,14,30,897.0,95.0,3.6,27.2,679.0,881.03,659.48
2018,9,19,14,45,882.0,93.0,3.65,27.1,637.0,859.47,646.91
2018,9,19,15,0,867.0,91.0,3.7,27.0,595.0,841.67,636.97
2018,9,19,15,15,846.5,88.5,3.7,27.0,547.5,809.57,616.52
2018,9,19,15,30,826.0,86.0,3.7,27.0,500.0,775.17,594.36
2018,9,19,15,45,797.5,82.5,3.75,26.5,448.5,731.37,566.5
2018,9,19,16,0,769.0,79.0,3.8,26.0,397.0,686.21,536.97
2018,9,19,16,15,727.0,74.5,3.55,25.3,343.0,629.16,497.17
2018,9,19,16,30,685.0,70.0,3.3,24.6,289.0,576.86,459.19
2018,9,19,16,45,622.5,64.0,3.1,23.95,235.0,506.2,404.75
2018,9,19,17,0,560.0,58.0,2.9,23.3,181.0,438.2,350.03
2018,9,19,17,15,459.0,49.0,2.7,22.3,131.5,347.9,275.7
2018,9,19,17,30,358.0,40.0,2.5,21.3,82.0,264.27,202.81
2018,9,19,17,45,214.0,25.5,2.3,20.3,47.0,154.44,71.83
2018,9,19,18,0,70.0,11.0,2.1,19.3,12.0,41.1,0.0
2018,9,19,18,15,35.0,5.5,2.1,18.95,6.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.1,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,20,5,45,48.0,6.5,0.85,15.8,7.5,0.0,0.0
2018,9,20,6,0,96.0,13.0,0.8,16.0,15.0,12.39,0.0
2018,9,20,6,15,240.0,26.0,0.9,16.8,50.0,21.62,7.52
2018,9,20,6,30,384.0,39.0,1.0,17.6,85.0,31.36,21.01
2018,9,20,6,45,480.5,47.0,1.05,18.4,134.5,35.9,25.63
2018,9,20,7,0,577.0,55.0,1.1,19.2,184.0,40.36,29.78
2018,9,20,7,15,635.5,61.0,1.2,20.05,237.0,42.94,32.06
2018,9,20,7,30,694.0,67.0,1.3,20.9,290.0,45.45,34.13
2018,9,20,7,45,733.5,71.0,1.35,21.7,343.5,51.08,38.81
2018,9,20,8,0,773.0,75.0,1.4,22.5,397.0,62.66,38.49
2018,9,20,8,15,800.5,78.5,1.45,23.4,448.0,112.14,57.63
2018,9,20,8,30,828.0,82.0,1.5,24.3,499.0,164.51,91.59
2018,9,20,8,45,848.0,85.0,1.55,25.2,546.0,217.78,132.92
2018,9,20,9,0,868.0,88.0,1.6,26.1,593.0,278.65,182.76
2018,9,20,9,15,883.0,89.0,1.55,26.7,634.0,331.41,227.23
2018,9,20,9,30,898.0,90.0,1.5,27.3,675.0,384.62,271.49
2018,9,20,9,45,910.0,91.0,1.45,27.9,710.5,436.87,313.93
2018,9,20,10,0,922.0,92.0,1.4,28.5,746.0,488.81,354.69
2018,9,20,10,15,929.0,93.5,1.35,28.85,774.0,538.19,392.57
2018,9,20,10,30,936.0,95.0,1.3,29.2,802.0,586.35,428.23
2018,9,20,10,45,941.0,95.5,1.2,29.6,822.0,631.02,459.81
2018,9,20,11,0,946.0,96.0,1.1,30.0,842.0,673.87,488.93
2018,9,20,11,15,948.5,96.0,1.15,30.15,854.0,712.61,516.29
2018,9,20,11,30,951.0,96.0,1.2,30.3,866.0,748.95,541.42
2018,9,20,11,45,952.0,96.5,1.25,30.5,870.0,782.14,562.63
2018,9,20,12,0,953.0,97.0,1.3,30.7,874.0,812.55,582.0
2018,9,20,12,15,952.0,97.0,1.4,30.75,869.5,838.02,599.13
2018,9,20,12,30,951.0,97.0,1.5,30.8,865.0,860.36,614.36
2018,9,20,12,45,948.5,95.5,1.55,30.8,852.0,876.73,625.47
2018,9,20,13,0,946.0,94.0,1.6,30.8,839.0,889.72,634.59
2018,9,20,13,15,940.5,93.0,1.65,30.75,817.5,897.27,640.56
2018,9,20,13,30,935.0,92.0,1.7,30.7,796.0,901.34,644.51
2018,9,20,13,45,927.5,91.0,1.75,30.65,767.5,900.22,645.33
2018,9,20,14,0,920.0,90.0,1.8,30.6,739.0,895.67,644.14
2018,9,20,14,15,909.5,88.5,1.85,30.45,703.5,884.63,639.18
2018,9,20,14,30,899.0,87.0,1.9,30.3,668.0,870.36,632.26
2018,9,20,14,45,885.0,84.5,1.9,30.2,626.0,848.88,620.07
2018,9,20,15,0,871.0,82.0,1.9,30.1,584.0,824.53,606.04
2018,9,20,15,15,851.5,79.5,1.9,30.1,537.0,793.05,586.95
2018,9,20,15,30,832.0,77.0,1.9,30.1,490.0,765.75,570.57
2018,9,20,15,45,805.0,74.0,1.95,29.55,439.5,723.61,545.3
2018,9,20,16,0,778.0,71.0,2.0,29.0,389.0,680.08,518.4
2018,9,20,16,15,739.5,66.5,1.85,28.25,335.5,625.46,481.84
2018,9,20,16,30,701.0,62.0,1.7,27.5,282.0,570.84,443.9
2018,9,20,16,45,643.0,56.0,1.55,26.75,229.0,506.44,395.64
2018,9,20,17,0,585.0,50.0,1.4,26.0,176.0,440.97,344.33
2018,9,20,17,15,489.5,42.5,1.4,24.95,127.5,355.49,275.86
2018,9,20,17,30,394.0,35.0,1.4,23.9,79.0,276.67,207.41
2018,9,20,17,45,240.5,22.5,1.35,22.85,45.0,161.64,53.28
2018,9,20,18,0,87.0,10.0,1.3,21.8,11.0,47.21,0.0
2018,9,20,18,15,43.5,5.0,1.3,21.45,5.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.3,20.25,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.3,19.65,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.3,19.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.3,19.55,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,19.45,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,5,45,49.0,5.5,1.25,15.3,6.5,0.0,0.0
2018,9,21,6,0,98.0,11.0,1.2,15.4,13.0,10.48,0.0
2018,9,21,6,15,255.0,23.5,1.3,16.15,48.5,19.27,5.13
2018,9,21,6,30,412.0,36.0,1.4,16.9,84.0,28.66,18.7
2018,9,21,6,45,503.5,43.5,1.5,17.6,133.0,32.93,23.11
2018,9,21,7,0,595.0,51.0,1.6,18.3,182.0,37.13,27.05
2018,9,21,7,15,650.5,57.0,1.6,19.0,235.0,39.89,29.53
2018,9,21,7,30,706.0,63.0,1.6,19.7,288.0,46.76,35.46
2018,9,21,7,45,743.0,67.0,1.6,20.35,340.5,47.96,36.32
2018,9,21,8,0,780.0,71.0,1.6,21.0,393.0,57.76,35.97
2018,9,21,8,15,806.0,74.5,1.6,21.7,443.5,107.47,54.59
2018,9,21,8,30,832.0,78.0,1.6,22.4,494.0,159.87,88.56
2018,9,21,8,45,850.0,80.0,1.6,23.1,539.5,218.5,134.45
2018,9,21,9,0,868.0,82.0,1.6,23.8,585.0,271.79,178.97
2018,9,21,9,15,882.0,84.0,1.6,24.35,626.0,324.94,224.38
2018,9,21,9,30,896.0,86.0,1.6,24.9,667.0,378.47,269.6
2018,9,21,9,45,906.5,87.5,1.6,25.5,702.0,430.35,312.52
2018,9,21,10,0,917.0,89.0,1.6,26.1,737.0,481.78,353.75
2018,9,21,10,15,924.0,90.5,1.65,26.5,764.5,530.84,392.43
2018,9,21,10,30,931.0,92.0,1.7,26.9,792.0,578.68,429.06
2018,9,21,10,45,935.0,92.5,1.75,27.3,811.5,622.48,461.8
2018,9,21,11,0,939.0,93.0,1.8,27.7,831.0,664.37,492.34
2018,9,21,11,15,941.5,94.0,1.85,27.95,843.0,703.67,520.64
2018,9,21,11,30,944.0,95.0,1.9,28.2,855.0,740.61,546.73
2018,9,21,11,45,945.0,94.5,1.95,28.45,858.5,772.54,567.55
2018,9,21,12,0,946.0,94.0,2.0,28.7,862.0,801.68,586.47
2018,9,21,12,15,942.5,95.0,2.0,28.75,856.5,825.92,602.2
2018,9,21,12,30,939.0,96.0,2.0,28.8,851.0,846.97,615.9
2018,9,21,12,45,933.0,97.0,2.0,28.85,837.5,862.74,626.22
2018,9,21,13,0,927.0,98.0,2.0,28.9,824.0,875.13,634.49
2018,9,21,13,15,922.0,97.0,2.0,28.85,803.0,882.89,640.15
2018,9,21,13,30,917.0,96.0,2.0,28.8,782.0,887.23,643.78
2018,9,21,13,45,909.0,94.5,2.0,28.75,753.5,885.07,643.35
2018,9,21,14,0,901.0,93.0,2.0,28.7,725.0,879.52,640.93
2018,9,21,14,15,890.0,91.5,2.0,28.5,689.5,868.12,635.21
2018,9,21,14,30,879.0,90.0,2.0,28.3,654.0,853.56,627.56
2018,9,21,14,45,864.0,88.0,2.0,28.15,612.5,832.05,615.24
2018,9,21,15,0,849.0,86.0,2.0,28.0,571.0,814.23,605.47
2018,9,21,15,15,828.5,83.0,2.0,28.0,524.5,781.81,585.37
2018,9,21,15,30,808.0,80.0,2.0,28.0,478.0,747.17,563.67
2018,9,21,15,45,780.5,76.5,2.0,27.4,427.5,704.65,537.4
2018,9,21,16,0,753.0,73.0,2.0,26.8,377.0,660.83,509.54
2018,9,21,16,15,713.0,68.5,1.95,26.15,324.5,605.97,472.52
2018,9,21,16,30,673.0,64.0,1.9,25.5,272.0,555.27,436.57
2018,9,21,16,45,611.5,58.0,1.9,24.8,219.5,486.22,384.56
2018,9,21,17,0,550.0,52.0,1.9,24.1,167.0,419.98,332.05
2018,9,21,17,15,450.5,43.5,1.75,23.15,119.5,332.69,260.4
2018,9,21,17,30,351.0,35.0,1.6,22.2,72.0,252.43,189.0
2018,9,21,17,45,209.0,22.5,1.5,21.2,41.0,143.28,19.38
2018,9,21,18,0,67.0,10.0,1.4,20.2,10.0,38.28,0.0
2018,9,21,18,15,33.5,5.0,1.35,19.75,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.05,17.6,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.8,16.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.75,16.6,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.65,16.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.5,16.95,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.45,17.05,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.4,17.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.35,17.15,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.3,17.2,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.3,17.25,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.3,17.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.25,17.35,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.2,17.35,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.2,17.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.2,17.25,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.2,17.2,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.2,17.1,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.25,16.95,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.3,16.9,0.0,0.0,0.0
2018,9,22,5,45,42.0,5.5,0.3,16.95,6.0,0.0,0.0
2018,9,22,6,0,84.0,11.0,0.3,17.0,12.0,10.48,0.0
2018,9,22,6,15,234.5,24.0,0.3,17.35,46.5,19.92,4.24
2018,9,22,6,30,385.0,37.0,0.3,17.7,81.0,29.76,19.54
2018,9,22,6,45,481.0,45.5,0.3,18.05,130.0,34.84,24.75
2018,9,22,7,0,577.0,54.0,0.3,18.4,179.0,39.79,29.41
2018,9,22,7,15,636.0,59.5,0.35,19.0,232.0,42.0,31.42
2018,9,22,7,30,695.0,65.0,0.4,19.6,285.0,48.61,37.13
2018,9,22,7,45,734.0,69.5,0.4,20.2,338.0,50.12,38.27
2018,9,22,8,0,773.0,74.0,0.4,20.8,391.0,58.2,45.02
2018,9,22,8,15,800.0,78.0,0.5,21.75,442.0,107.93,55.6
2018,9,22,8,30,827.0,82.0,0.6,22.7,493.0,160.49,88.91
2018,9,22,8,45,846.5,84.5,0.65,23.7,539.5,213.1,129.21
2018,9,22,9,0,866.0,87.0,0.7,24.7,586.0,273.23,178.05
2018,9,22,9,15,880.0,89.0,0.85,25.45,627.0,326.32,222.72
2018,9,22,9,30,894.0,91.0,1.0,26.2,668.0,379.77,267.34
2018,9,22,9,45,903.5,93.5,1.15,26.95,703.0,432.03,310.2
2018,9,22,10,0,913.0,96.0,1.3,27.7,738.0,483.77,351.47
2018,9,22,10,15,921.0,97.0,1.45,28.0,766.0,532.73,390.26
2018,9,22,10,30,929.0,98.0,1.6,28.3,794.0,580.55,427.21
2018,9,22,10,45,934.0,99.0,1.7,28.65,814.0,625.31,460.75
2018,9,22,11,0,939.0,100.0,1.8,29.0,834.0,668.26,492.2
2018,9,22,11,15,942.0,101.0,1.9,29.05,846.5,707.92,521.32
2018,9,22,11,30,945.0,102.0,2.0,29.1,859.0,745.27,548.37
2018,9,22,11,45,946.5,101.5,2.1,29.2,863.0,777.63,570.46
2018,9,22,12,0,948.0,101.0,2.2,29.3,867.0,807.23,590.38
2018,9,22,12,15,949.5,99.0,2.25,29.2,862.5,832.45,607.54
2018,9,22,12,30,951.0,97.0,2.3,29.1,858.0,854.6,622.78
2018,9,22,12,45,951.5,95.0,2.4,29.05,846.0,872.75,635.78
2018,9,22,13,0,952.0,93.0,2.5,29.0,834.0,887.59,646.76
2018,9,22,13,15,947.5,92.0,2.55,28.8,813.0,895.91,653.64
2018,9,22,13,30,943.0,91.0,2.6,28.6,792.0,900.74,658.43
2018,9,22,13,45,936.5,88.5,2.65,28.45,763.0,898.75,658.78
2018,9,22,14,0,930.0,86.0,2.7,28.3,734.0,893.24,657.01
2018,9,22,14,15,919.5,85.0,2.75,28.0,698.5,882.6,652.35
2018,9,22,14,30,909.0,84.0,2.8,27.7,663.0,868.7,645.65
2018,9,22,14,45,896.0,81.0,2.8,27.45,621.0,847.28,633.44
2018,9,22,15,0,883.0,78.0,2.8,27.2,579.0,822.91,619.26
2018,9,22,15,15,863.0,76.5,2.8,27.2,532.0,791.99,599.88
2018,9,22,15,30,843.0,75.0,2.8,27.2,485.0,765.19,583.26
2018,9,22,15,45,816.5,71.5,2.75,26.5,434.0,722.64,556.5
2018,9,22,16,0,790.0,68.0,2.7,25.8,383.0,678.66,528.12
2018,9,22,16,15,751.0,64.0,2.6,25.15,329.5,624.17,490.76
2018,9,22,16,30,712.0,60.0,2.5,24.5,276.0,569.68,451.66
2018,9,22,16,45,652.5,54.5,2.35,23.85,223.0,500.76,398.51
2018,9,22,17,0,593.0,49.0,2.2,23.2,170.0,439.41,348.48
2018,9,22,17,15,490.0,41.0,2.05,22.2,121.0,349.63,274.19
2018,9,22,17,30,387.0,33.0,1.9,21.2,72.0,267.22,198.68
2018,9,22,17,45,232.0,21.0,1.7,20.25,40.5,149.83,0.0
2018,9,22,18,0,77.0,9.0,1.5,19.3,9.0,41.31,0.0
2018,9,22,18,15,38.5,4.5,1.5,18.85,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.4,17.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,23,5,45,42.5,5.5,1.2,14.55,6.0,0.0,0.0
2018,9,23,6,0,85.0,11.0,1.2,14.7,12.0,10.48,0.0
2018,9,23,6,15,238.5,23.5,1.2,15.25,46.0,19.57,2.63
2018,9,23,6,30,392.0,36.0,1.2,15.8,80.0,28.97,18.9
2018,9,23,6,45,482.5,44.0,1.25,16.4,127.5,33.64,23.8
2018,9,23,7,0,573.0,52.0,1.3,17.0,175.0,38.21,28.13
2018,9,23,7,15,564.5,66.0,1.25,17.65,214.5,47.36,36.28
2018,9,23,7,30,556.0,80.0,1.2,18.3,254.0,55.96,43.74
2018,9,23,7,45,436.0,114.5,1.1,18.95,266.0,79.49,63.99
2018,9,23,8,0,316.0,149.0,1.0,19.6,278.0,110.64,90.28
2018,9,23,8,15,375.0,159.5,1.0,20.45,331.5,136.23,93.56
2018,9,23,8,30,434.0,170.0,1.0,21.3,385.0,175.48,118.14
2018,9,23,8,45,495.5,171.5,0.95,22.15,438.5,214.72,145.7
2018,9,23,9,0,557.0,173.0,0.9,23.0,492.0,260.22,180.11
2018,9,23,9,15,595.0,174.0,1.05,23.75,536.5,304.16,215.46
2018,9,23,9,30,633.0,175.0,1.2,24.5,581.0,351.53,253.58
2018,9,23,9,45,773.5,134.5,1.3,25.2,657.0,410.51,298.67
2018,9,23,10,0,914.0,94.0,1.4,25.9,733.0,480.2,351.81
2018,9,23,10,15,921.5,95.5,1.55,26.4,761.0,529.32,390.66
2018,9,23,10,30,929.0,97.0,1.7,26.9,789.0,577.27,427.71
2018,9,23,10,45,928.5,100.0,1.8,27.35,807.0,620.63,460.34
2018,9,23,11,0,928.0,103.0,1.9,27.8,825.0,661.79,490.58
2018,9,23,11,15,876.5,128.5,2.0,28.0,818.5,688.16,509.72
2018,9,23,11,30,825.0,154.0,2.1,28.2,812.0,710.55,525.57
2018,9,23,11,45,777.5,177.0,2.15,28.35,799.5,728.31,537.71
2018,9,23,12,0,730.0,200.0,2.2,28.5,787.0,741.72,546.58
2018,9,23,12,15,800.0,166.5,2.3,28.5,806.0,784.18,578.05
2018,9,23,12,30,870.0,133.0,2.4,28.5,825.0,827.36,607.52
2018,9,23,12,45,825.5,149.5,2.5,28.5,798.0,827.54,608.31
2018,9,23,13,0,781.0,166.0,2.6,28.5,771.0,823.39,606.67
2018,9,23,13,15,859.0,128.0,2.7,28.35,777.0,861.9,634.1
2018,9,23,13,30,937.0,90.0,2.8,28.2,783.0,891.38,655.26
2018,9,23,13,45,924.0,90.5,2.85,28.1,752.0,887.07,653.69
2018,9,23,14,0,911.0,91.0,2.9,28.0,721.0,879.36,650.26
2018,9,23,14,15,907.0,87.0,3.0,27.75,687.5,870.92,647.19
2018,9,23,14,30,903.0,83.0,3.1,27.5,654.0,859.1,641.93
2018,9,23,14,45,889.5,80.5,3.15,27.25,612.0,837.87,629.99
2018,9,23,15,0,876.0,78.0,3.2,27.0,570.0,813.74,616.07
2018,9,23,15,15,856.0,75.5,3.2,27.0,523.0,781.75,595.7
2018,9,23,15,30,836.0,73.0,3.2,27.0,476.0,753.82,578.05
2018,9,23,15,45,808.5,69.5,3.35,26.15,425.0,710.71,551.74
2018,9,23,16,0,781.0,66.0,3.5,25.3,374.0,666.27,523.57
2018,9,23,16,15,741.5,62.0,3.45,24.55,321.0,611.83,485.93
2018,9,23,16,30,702.0,58.0,3.4,23.8,268.0,557.48,446.37
2018,9,23,16,45,641.0,52.5,3.3,23.1,215.0,488.24,392.21
2018,9,23,17,0,580.0,47.0,3.2,22.4,162.0,426.57,341.17
2018,9,23,17,15,475.5,39.0,3.1,21.55,114.5,337.05,265.76
2018,9,23,17,30,371.0,31.0,3.0,20.7,67.0,255.29,187.93
2018,9,23,17,45,213.0,18.5,2.85,19.8,36.5,136.15,0.0
2018,9,23,18,0,55.0,6.0,2.7,18.9,6.0,5.72,0.0
2018,9,23,18,15,27.5,3.0,2.65,18.5,3.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.5,17.65,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.3,16.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.85,16.05,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,9,24,5,45,23.5,4.5,0.65,14.3,4.5,0.0,0.0
2018,9,24,6,0,47.0,9.0,0.6,14.4,9.0,8.58,0.0
2018,9,24,6,15,178.5,23.0,0.7,14.85,40.0,18.27,0.37
2018,9,24,6,30,310.0,37.0,0.8,15.3,71.0,30.05,19.77
2018,9,24,6,45,436.0,44.0,0.85,15.75,120.5,33.72,23.93
2018,9,24,7,0,562.0,51.0,0.9,16.2,170.0,37.47,27.58
2018,9,24,7,15,626.0,57.5,1.0,16.75,224.0,40.62,30.47
2018,9,24,7,30,690.0,64.0,1.1,17.3,278.0,48.02,36.95
2018,9,24,7,45,710.0,71.0,1.15,17.85,325.5,51.6,39.94
2018,9,24,8,0,730.0,78.0,1.2,18.4,373.0,57.46,44.84
2018,9,24,8,15,673.0,103.0,1.3,19.1,402.0,110.38,63.69
2018,9,24,8,30,616.0,128.0,1.4,19.8,431.0,163.12,101.59
2018,9,24,8,45,740.5,105.5,1.45,20.45,503.5,202.95,127.67
2018,9,24,9,0,865.0,83.0,1.5,21.1,576.0,265.6,175.46
2018,9,24,9,15,870.5,88.0,1.6,21.65,614.0,318.55,221.42
2018,9,24,9,30,876.0,93.0,1.7,22.2,652.0,371.05,266.71
2018,9,24,9,45,718.0,157.0,1.8,22.75,631.5,402.33,297.13
2018,9,24,10,0,560.0,221.0,1.9,23.3,611.0,427.15,319.8
2018,9,24,10,15,556.5,234.5,1.9,23.6,634.5,467.18,351.2
2018,9,24,10,30,553.0,248.0,1.9,23.9,658.0,506.15,380.84
2018,9,24,10,45,551.5,257.0,1.95,24.25,675.0,541.22,407.1
2018,9,24,11,0,550.0,266.0,2.0,24.6,692.0,575.12,431.95
2018,9,24,11,15,560.5,268.0,2.0,24.75,707.5,609.2,456.76
2018,9,24,11,30,571.0,270.0,2.0,24.9,723.0,642.59,480.68
2018,9,24,11,45,591.5,263.5,2.05,25.1,734.5,674.26,503.56
2018,9,24,12,0,612.0,257.0,2.1,25.3,746.0,706.22,526.39
2018,9,24,12,15,614.5,252.5,2.05,25.35,741.0,724.63,539.21
2018,9,24,12,30,617.0,248.0,2.0,25.4,736.0,740.96,550.6
2018,9,24,12,45,593.5,252.0,2.0,25.5,715.5,740.42,550.21
2018,9,24,13,0,570.0,256.0,2.0,25.6,695.0,738.9,549.23
2018,9,24,13,15,546.0,255.5,1.95,25.6,667.0,729.71,543.01
2018,9,24,13,30,522.0,255.0,1.9,25.6,639.0,717.93,535.09
2018,9,24,13,45,529.0,240.5,1.9,25.55,616.5,715.29,534.78
2018,9,24,14,0,536.0,226.0,1.9,25.5,594.0,710.2,532.78
2018,9,24,14,15,582.5,196.0,1.85,25.4,577.5,723.48,544.2
2018,9,24,14,30,629.0,166.0,1.8,25.3,561.0,729.86,550.87
2018,9,24,14,45,657.5,144.0,1.8,25.15,532.5,725.65,549.76
2018,9,24,15,0,686.0,122.0,1.8,25.0,504.0,717.35,545.81
2018,9,24,15,15,717.5,102.5,1.8,25.0,472.0,709.99,542.32
2018,9,24,15,30,749.0,83.0,1.8,25.0,440.0,695.13,533.59
2018,9,24,15,45,745.5,78.0,1.8,24.45,400.5,670.38,518.89
2018,9,24,16,0,742.0,73.0,1.8,23.9,361.0,643.22,502.12
2018,9,24,16,15,699.0,68.0,1.75,23.3,308.5,586.33,462.65
2018,9,24,16,30,656.0,63.0,1.7,22.7,256.0,534.11,424.13
2018,9,24,16,45,589.0,57.0,1.7,22.05,204.0,462.94,369.29
2018,9,24,17,0,522.0,51.0,1.7,21.4,152.0,394.98,314.19
2018,9,24,17,15,411.5,42.0,1.65,20.5,106.0,303.41,237.88
2018,9,24,17,30,301.0,33.0,1.6,19.6,60.0,219.59,157.77
2018,9,24,17,45,168.0,19.5,1.5,18.7,32.5,95.65,0.0
2018,9,24,18,0,35.0,6.0,1.4,17.8,5.0,0.0,0.0
2018,9,24,18,15,17.5,3.0,1.35,17.45,2.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.4,15.55,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.4,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.45,15.85,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.55,15.75,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.65,14.45,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.75,14.35,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,9,25,5,45,40.5,4.5,0.95,14.85,5.0,0.0,0.0
2018,9,25,6,0,81.0,9.0,1.0,15.0,10.0,8.58,0.0
2018,9,25,6,15,233.0,21.5,1.0,15.7,42.5,17.86,0.0
2018,9,25,6,30,385.0,34.0,1.0,16.4,75.0,27.35,17.28
2018,9,25,6,45,482.0,42.0,1.0,17.05,123.0,32.12,22.36
2018,9,25,7,0,579.0,50.0,1.0,17.7,171.0,36.79,26.78
2018,9,25,7,15,638.0,56.0,0.95,18.25,223.5,39.57,29.34
2018,9,25,7,30,697.0,62.0,0.9,18.8,276.0,46.44,35.34
2018,9,25,7,45,735.5,65.5,0.9,19.35,328.0,47.24,35.9
2018,9,25,8,0,774.0,69.0,0.9,19.9,380.0,48.68,36.96
2018,9,25,8,15,800.5,72.5,0.9,20.7,430.0,97.85,49.51
2018,9,25,8,30,827.0,76.0,0.9,21.5,480.0,149.74,81.37
2018,9,25,8,45,846.5,78.5,0.9,22.3,526.0,202.16,121.36
2018,9,25,9,0,866.0,81.0,0.9,23.1,572.0,262.09,170.43
2018,9,25,9,15,882.0,82.5,0.9,23.55,613.0,315.08,215.35
2018,9,25,9,30,898.0,84.0,0.9,24.0,654.0,368.62,260.36
2018,9,25,9,45,910.0,84.5,0.95,24.5,689.0,420.09,303.09
2018,9,25,10,0,922.0,85.0,1.0,25.0,724.0,471.2,344.33
2018,9,25,10,15,929.5,86.5,1.0,25.25,751.5,520.46,383.06
2018,9,25,10,30,937.0,88.0,1.0,25.5,779.0,568.52,419.67
2018,9,25,10,45,942.0,88.5,1.05,25.75,799.0,612.85,452.97
2018,9,25,11,0,947.0,89.0,1.1,26.0,819.0,655.32,484.12
2018,9,25,11,15,949.5,89.5,1.15,26.15,830.5,694.15,512.26
2018,9,25,11,30,952.0,90.0,1.2,26.3,842.0,730.57,538.21
2018,9,25,11,45,953.0,90.0,1.2,26.4,845.5,762.89,559.41
2018,9,25,12,0,954.0,90.0,1.2,26.5,849.0,792.4,578.29
2018,9,25,12,15,952.0,90.0,1.2,26.55,843.5,816.68,593.83
2018,9,25,12,30,950.0,90.0,1.2,26.6,838.0,837.78,607.37
2018,9,25,12,45,946.5,89.5,1.2,26.65,824.5,853.9,617.78
2018,9,25,13,0,943.0,89.0,1.2,26.7,811.0,866.63,626.15
2018,9,25,13,15,937.5,88.0,1.2,26.7,789.5,873.76,631.2
2018,9,25,13,30,932.0,87.0,1.2,26.7,768.0,877.41,634.23
2018,9,25,13,45,924.5,86.0,1.2,26.7,739.5,875.93,634.15
2018,9,25,14,0,917.0,85.0,1.2,26.7,711.0,871.04,632.08
2018,9,25,14,15,906.0,83.5,1.2,26.6,675.0,859.32,626.01
2018,9,25,14,30,895.0,82.0,1.2,26.5,639.0,844.4,618.03
2018,9,25,14,45,880.5,80.0,1.25,26.45,597.5,822.96,606.38
2018,9,25,15,0,866.0,78.0,1.3,26.4,556.0,798.72,592.84
2018,9,25,15,15,845.5,75.5,1.3,26.4,509.0,766.54,573.16
2018,9,25,15,30,825.0,73.0,1.3,26.4,462.0,738.42,556.09
2018,9,25,15,45,797.0,69.5,1.3,26.05,411.5,695.31,529.02
2018,9,25,16,0,769.0,66.0,1.3,25.7,361.0,650.94,500.43
2018,9,25,16,15,729.0,61.5,1.25,25.05,308.5,596.12,463.46
2018,9,25,16,30,689.0,57.0,1.2,24.4,256.0,541.48,424.23
2018,9,25,16,45,626.0,51.0,1.15,23.8,203.5,471.31,370.74
2018,9,25,17,0,563.0,45.0,1.1,23.2,151.0,409.03,320.33
2018,9,25,17,15,455.5,37.0,1.1,22.25,105.0,319.58,246.67
2018,9,25,17,30,348.0,29.0,1.1,21.3,59.0,237.75,164.1
2018,9,25,17,45,197.5,17.5,1.1,20.4,32.0,106.39,0.0
2018,9,25,18,0,47.0,6.0,1.1,19.5,5.0,0.0,0.0
2018,9,25,18,15,23.5,3.0,1.1,19.15,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.95,17.9,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.55,16.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.5,16.2,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.5,16.1,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.45,16.05,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.4,16.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.4,16.1,0.0,0.0,0.0
2018,9,26,5,45,23.0,4.0,0.4,16.2,4.0,0.0,0.0
2018,9,26,6,0,46.0,8.0,0.4,16.3,8.0,7.63,0.0
2018,9,26,6,15,165.0,22.5,0.45,16.75,37.0,17.94,0.0
2018,9,26,6,30,284.0,37.0,0.5,17.2,66.0,28.95,18.43
2018,9,26,6,45,391.5,45.0,0.5,17.7,111.0,34.9,24.69
2018,9,26,7,0,499.0,53.0,0.5,18.2,156.0,39.38,28.99
2018,9,26,7,15,575.5,59.5,0.5,18.8,210.5,42.42,31.79
2018,9,26,7,30,652.0,66.0,0.5,19.4,265.0,45.39,34.35
2018,9,26,7,45,684.0,72.5,0.5,20.0,314.5,48.11,36.57
2018,9,26,8,0,716.0,79.0,0.5,20.6,364.0,50.66,38.58
2018,9,26,8,15,769.0,77.5,0.5,21.5,419.5,98.07,51.14
2018,9,26,8,30,822.0,76.0,0.5,22.4,475.0,147.16,79.24
2018,9,26,8,45,803.0,89.5,0.5,23.25,510.0,201.73,121.89
2018,9,26,9,0,784.0,103.0,0.5,24.1,545.0,253.96,165.55
2018,9,26,9,15,757.5,120.5,0.6,24.95,572.5,300.3,205.6
2018,9,26,9,30,731.0,138.0,0.7,25.8,600.0,347.97,245.84
2018,9,26,9,45,771.0,132.5,0.75,26.7,643.0,402.09,288.24
2018,9,26,10,0,811.0,127.0,0.8,27.6,686.0,454.12,328.22
2018,9,26,10,15,832.0,124.5,0.85,28.05,717.0,502.11,365.09
2018,9,26,10,30,853.0,122.0,0.9,28.5,748.0,550.31,401.12
2018,9,26,10,45,875.5,115.5,1.0,28.95,773.0,597.27,435.78
2018,9,26,11,0,898.0,109.0,1.1,29.4,798.0,641.59,467.93
2018,9,26,11,15,878.5,120.0,1.1,29.65,802.0,674.4,490.67
2018,9,26,11,30,859.0,131.0,1.1,29.9,806.0,704.64,511.12
2018,9,26,11,45,763.5,174.0,1.15,30.1,776.0,708.83,513.19
2018,9,26,12,0,668.0,217.0,1.2,30.3,746.0,706.07,510.46
2018,9,26,12,15,693.5,205.0,1.2,30.3,751.0,735.37,531.1
2018,9,26,12,30,719.0,193.0,1.2,30.3,756.0,763.14,550.28
2018,9,26,12,45,718.5,190.0,1.15,30.3,744.5,777.37,559.5
2018,9,26,13,0,718.0,187.0,1.1,30.3,733.0,788.92,567.06
2018,9,26,13,15,611.5,222.0,1.1,30.15,678.0,748.9,539.86
2018,9,26,13,30,505.0,257.0,1.1,30.0,623.0,702.19,508.36
2018,9,26,13,45,548.5,229.0,1.05,29.9,612.5,715.67,519.58
2018,9,26,14,0,592.0,201.0,1.0,29.8,602.0,730.6,531.07
2018,9,26,14,15,663.0,166.0,1.1,29.5,593.0,754.49,551.12
2018,9,26,14,30,734.0,131.0,1.2,29.2,584.0,773.03,566.16
2018,9,26,14,45,673.5,136.5,1.25,28.9,530.5,725.07,536.49
2018,9,26,15,0,613.0,142.0,1.3,28.6,477.0,675.77,505.69
2018,9,26,15,15,669.5,116.5,1.3,28.6,453.5,682.95,512.83
2018,9,26,15,30,726.0,91.0,1.3,28.6,430.0,684.08,515.12
2018,9,26,15,45,705.0,86.0,1.5,27.8,385.0,647.13,494.06
2018,9,26,16,0,684.0,81.0,1.7,27.0,340.0,608.83,471.24
2018,9,26,16,15,637.5,75.5,1.75,26.25,288.5,551.36,431.25
2018,9,26,16,30,591.0,70.0,1.8,25.5,237.0,494.73,389.88
2018,9,26,16,45,521.5,61.5,1.85,24.75,186.5,421.6,333.65
2018,9,26,17,0,452.0,53.0,1.9,24.0,136.0,351.96,277.32
2018,9,26,17,15,345.0,42.0,1.85,23.1,93.0,263.55,203.43
2018,9,26,17,30,238.0,31.0,1.8,22.2,50.0,183.31,120.63
2018,9,26,17,45,126.5,16.5,1.7,21.35,26.0,72.62,0.0
2018,9,26,18,0,15.0,2.0,1.6,20.5,2.0,0.0,0.0
2018,9,26,18,15,7.5,1.0,1.6,20.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.6,19.45,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.5,18.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.4,18.8,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.85,17.8,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.75,18.2,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.65,18.2,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.6,18.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.5,18.15,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,18.1,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.5,18.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,17.6,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,17.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,27,5,45,23.5,4.0,0.9,17.2,4.0,0.0,0.0
2018,9,27,6,0,47.0,8.0,1.0,17.1,8.0,7.63,0.0
2018,9,27,6,15,125.5,21.5,1.05,17.25,32.0,17.14,0.0
2018,9,27,6,30,204.0,35.0,1.1,17.4,56.0,27.3,16.87
2018,9,27,6,45,202.0,53.5,1.15,17.6,84.5,40.9,29.81
2018,9,27,7,0,200.0,72.0,1.2,17.8,113.0,56.66,44.07
2018,9,27,7,15,282.0,85.5,1.15,18.1,161.0,62.49,49.41
2018,9,27,7,30,364.0,99.0,1.1,18.4,209.0,70.77,56.64
2018,9,27,7,45,511.5,93.5,1.05,18.65,279.0,64.42,50.98
2018,9,27,8,0,659.0,88.0,1.0,18.9,349.0,57.31,44.63
2018,9,27,8,15,675.5,96.5,0.95,19.4,394.0,100.61,57.23
2018,9,27,8,30,692.0,105.0,0.9,19.9,439.0,148.77,87.12
2018,9,27,8,45,682.0,119.5,0.9,20.4,474.5,198.93,126.42
2018,9,27,9,0,672.0,134.0,0.9,20.9,510.0,247.85,167.48
2018,9,27,9,15,716.0,130.0,0.9,21.4,556.5,294.86,206.08
2018,9,27,9,30,760.0,126.0,0.9,21.9,603.0,345.62,247.77
2018,9,27,9,45,724.5,147.0,0.95,22.4,621.5,390.95,286.21
2018,9,27,10,0,689.0,168.0,1.0,22.9,640.0,432.21,320.11
2018,9,27,10,15,755.5,148.5,1.05,23.2,684.5,482.1,359.09
2018,9,27,10,30,822.0,129.0,1.1,23.5,729.0,538.37,401.99
2018,9,27,10,45,840.5,124.5,1.15,23.8,752.0,581.93,434.95
2018,9,27,11,0,859.0,120.0,1.2,24.1,775.0,625.7,467.37
2018,9,27,11,15,789.5,154.5,1.2,24.3,763.5,647.57,482.54
2018,9,27,11,30,720.0,189.0,1.2,24.5,752.0,663.48,493.06
2018,9,27,11,45,789.5,156.5,1.25,24.65,776.0,707.82,525.71
2018,9,27,12,0,859.0,124.0,1.3,24.8,800.0,750.26,556.0
2018,9,27,12,15,876.0,115.0,1.35,25.0,800.5,778.13,574.4
2018,9,27,12,30,893.0,106.0,1.4,25.2,801.0,803.59,591.35
2018,9,27,12,45,890.0,105.0,1.4,25.35,788.0,818.68,601.05
2018,9,27,13,0,887.0,104.0,1.4,25.5,775.0,830.57,608.85
2018,9,27,13,15,847.0,118.0,1.45,25.65,744.5,829.61,608.91
2018,9,27,13,30,807.0,132.0,1.5,25.8,714.0,820.81,604.05
2018,9,27,13,45,758.0,143.5,1.55,25.95,673.0,801.7,592.48
2018,9,27,14,0,709.0,155.0,1.6,26.1,632.0,777.19,577.38
2018,9,27,14,15,732.0,137.0,1.65,26.05,607.0,777.29,579.41
2018,9,27,14,30,755.0,119.0,1.7,26.0,582.0,770.29,576.51
2018,9,27,14,45,711.0,120.5,1.75,26.0,533.0,734.53,553.9
2018,9,27,15,0,667.0,122.0,1.8,26.0,484.0,693.8,527.77
2018,9,27,15,15,688.0,105.0,1.8,26.0,449.5,681.07,520.71
2018,9,27,15,30,709.0,88.0,1.8,26.0,415.0,664.37,510.58
2018,9,27,15,45,704.5,80.0,1.95,25.45,374.0,636.22,494.07
2018,9,27,16,0,700.0,72.0,2.1,24.9,333.0,602.44,472.82
2018,9,27,16,15,504.5,81.5,2.1,24.2,255.0,465.31,370.3
2018,9,27,16,30,309.0,91.0,2.1,23.5,177.0,331.13,265.36
2018,9,27,16,45,233.0,75.0,2.1,22.8,132.0,244.15,195.91
2018,9,27,17,0,157.0,59.0,2.1,22.1,87.0,174.81,138.17
2018,9,27,17,15,128.5,42.5,2.15,21.4,60.5,135.61,103.69
2018,9,27,17,30,100.0,26.0,2.2,20.7,34.0,94.86,56.78
2018,9,27,17,45,58.0,14.5,2.2,20.0,18.0,39.66,0.0
2018,9,27,18,0,16.0,3.0,2.2,19.3,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.5,2.2,19.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.2,18.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.15,18.35,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,2.05,17.85,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,2.0,17.55,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,28,5,45,4.0,2.0,1.5,14.2,2.0,0.0,0.0
2018,9,28,6,0,8.0,4.0,1.5,14.3,4.0,3.81,0.0
2018,9,28,6,15,75.5,19.0,1.5,14.55,26.0,15.84,0.0
2018,9,28,6,30,143.0,34.0,1.5,14.8,48.0,26.49,16.23
2018,9,28,6,45,155.0,53.0,1.5,15.1,76.5,42.5,31.47
2018,9,28,7,0,167.0,72.0,1.5,15.4,105.0,56.59,44.42
2018,9,28,7,15,188.5,92.5,1.45,15.8,140.5,71.22,57.55
2018,9,28,7,30,210.0,113.0,1.4,16.2,176.0,85.28,69.87
2018,9,28,7,45,270.0,128.5,1.3,16.55,224.5,95.55,78.62
2018,9,28,8,0,330.0,144.0,1.2,16.9,273.0,105.42,86.83
2018,9,28,8,15,422.5,143.5,1.15,17.45,331.5,122.19,83.53
2018,9,28,8,30,515.0,143.0,1.1,18.0,390.0,158.62,103.38
