Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,8,45,494.5,166.0,1.0,18.55,421.5,204.18,139.4
2018,9,28,9,0,474.0,189.0,0.9,19.1,453.0,247.7,175.62
2018,9,28,9,15,604.0,161.5,1.0,19.65,523.0,288.99,206.2
2018,9,28,9,30,734.0,134.0,1.1,20.2,593.0,341.94,247.51
2018,9,28,9,45,797.0,118.5,1.2,20.8,641.0,395.67,291.23
2018,9,28,10,0,860.0,103.0,1.3,21.4,689.0,453.35,337.42
2018,9,28,10,15,881.0,99.0,1.45,21.85,720.0,501.32,376.39
2018,9,28,10,30,902.0,95.0,1.6,22.3,751.0,549.22,414.44
2018,9,28,10,45,908.5,95.5,1.75,22.8,770.5,592.81,448.34
2018,9,28,11,0,915.0,96.0,1.9,23.3,790.0,634.73,480.23
2018,9,28,11,15,918.5,96.0,2.0,23.6,801.5,672.43,508.55
2018,9,28,11,30,922.0,96.0,2.1,23.9,813.0,707.87,534.74
2018,9,28,11,45,923.0,96.0,2.25,24.2,816.0,739.12,557.48
2018,9,28,12,0,924.0,96.0,2.4,24.5,819.0,767.65,577.2
2018,9,28,12,15,923.0,95.0,2.5,24.65,813.5,790.83,593.29
2018,9,28,12,30,922.0,94.0,2.6,24.8,808.0,810.93,607.38
2018,9,28,12,45,918.0,94.0,2.7,24.95,794.5,826.52,618.51
2018,9,28,13,0,914.0,94.0,2.8,25.1,781.0,838.83,627.54
2018,9,28,13,15,910.0,92.5,2.85,25.0,760.5,846.23,633.7
2018,9,28,13,30,906.0,91.0,2.9,24.9,740.0,850.27,637.75
2018,9,28,13,45,899.0,89.5,3.0,24.85,712.0,848.47,638.19
2018,9,28,14,0,892.0,88.0,3.1,24.8,684.0,843.34,636.52
2018,9,28,14,15,881.5,85.5,3.2,24.55,648.5,830.94,630.45
2018,9,28,14,30,871.0,83.0,3.3,24.3,613.0,815.39,622.27
2018,9,28,14,45,856.5,81.0,3.35,24.05,572.0,794.2,609.88
2018,9,28,15,0,842.0,79.0,3.4,23.8,531.0,776.4,599.89
2018,9,28,15,15,820.0,76.5,3.4,23.8,484.5,743.6,578.25
2018,9,28,15,30,798.0,74.0,3.4,23.8,438.0,708.74,554.95
2018,9,28,15,45,769.5,69.5,3.4,22.95,388.0,664.88,526.35
2018,9,28,16,0,741.0,65.0,3.4,22.1,338.0,619.87,496.02
2018,9,28,16,15,699.0,60.5,3.35,21.45,286.5,564.92,456.18
2018,9,28,16,30,657.0,56.0,3.3,20.8,235.0,510.34,413.86
2018,9,28,16,45,589.5,50.0,3.2,20.2,184.5,443.85,359.65
2018,9,28,17,0,522.0,44.0,3.1,19.6,134.0,377.01,302.65
2018,9,28,17,15,407.0,35.0,2.95,18.9,90.5,285.51,222.82
2018,9,28,17,30,292.0,26.0,2.8,18.2,47.0,195.72,111.3
2018,9,28,17,45,155.5,14.5,2.65,17.55,24.5,82.42,0.0
2018,9,28,18,0,19.0,3.0,2.5,16.9,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.5,16.55,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.25,12.65,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.15,12.6,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,0.9,12.65,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,29,5,45,26.5,3.0,0.9,12.9,3.0,0.0,0.0
2018,9,29,6,0,53.0,6.0,0.9,13.0,6.0,5.72,0.0
2018,9,29,6,15,210.5,18.5,0.95,13.45,36.0,15.41,0.0
2018,9,29,6,30,368.0,31.0,1.0,13.9,66.0,25.08,14.96
2018,9,29,6,45,400.0,42.5,1.05,14.3,102.5,33.09,23.35
2018,9,29,7,0,432.0,54.0,1.1,14.7,139.0,40.65,30.47
2018,9,29,7,15,351.0,80.0,1.05,15.15,162.5,58.68,46.65
2018,9,29,7,30,270.0,106.0,1.0,15.6,186.0,80.66,65.99
2018,9,29,7,45,417.0,104.0,1.0,16.0,253.5,72.7,58.81
2018,9,29,8,0,564.0,102.0,1.0,16.4,321.0,68.37,54.8
2018,9,29,8,15,413.0,146.5,0.95,16.95,318.5,122.8,84.94
2018,9,29,8,30,262.0,191.0,0.9,17.5,316.0,172.16,125.1
2018,9,29,8,45,368.5,189.0,0.9,18.0,383.0,206.38,146.63
2018,9,29,9,0,475.0,187.0,0.9,18.5,450.0,245.15,173.89
2018,9,29,9,15,654.5,143.0,1.0,19.05,533.5,285.55,202.39
2018,9,29,9,30,834.0,99.0,1.1,19.6,617.0,346.55,249.24
2018,9,29,9,45,868.5,92.5,1.2,20.1,657.5,402.09,295.56
2018,9,29,10,0,903.0,86.0,1.3,20.6,698.0,454.39,338.69
2018,9,29,10,15,911.0,86.5,1.45,20.95,725.0,501.88,377.9
2018,9,29,10,30,919.0,87.0,1.6,21.3,752.0,548.21,415.23
2018,9,29,10,45,924.0,88.5,1.8,21.7,771.5,592.41,450.23
2018,9,29,11,0,929.0,90.0,2.0,22.1,791.0,634.8,483.12
2018,9,29,11,15,932.0,90.0,2.1,22.25,802.0,672.55,512.0
2018,9,29,11,30,935.0,90.0,2.2,22.4,813.0,707.95,538.71
2018,9,29,11,45,935.5,90.0,2.35,22.6,816.0,739.11,561.7
2018,9,29,12,0,936.0,90.0,2.5,22.8,819.0,767.46,581.67
2018,9,29,12,15,937.0,89.0,2.55,22.85,814.5,792.26,598.92
2018,9,29,12,30,938.0,88.0,2.6,22.9,810.0,814.02,614.16
2018,9,29,12,45,938.0,85.5,2.65,22.95,797.0,830.3,625.74
2018,9,29,13,0,938.0,83.0,2.7,23.0,784.0,843.26,635.21
2018,9,29,13,15,933.0,82.5,2.75,22.95,763.0,850.94,641.48
2018,9,29,13,30,928.0,82.0,2.8,22.9,742.0,855.19,645.6
2018,9,29,13,45,911.5,83.5,2.85,22.85,710.5,848.77,642.58
2018,9,29,14,0,895.0,85.0,2.9,22.8,679.0,839.04,637.47
2018,9,29,14,15,893.5,80.5,2.95,22.65,646.5,831.65,634.37
2018,9,29,14,30,892.0,76.0,3.0,22.5,614.0,820.9,629.02
2018,9,29,14,45,753.5,107.5,3.0,22.3,540.0,744.55,577.01
2018,9,29,15,0,615.0,139.0,3.0,22.1,466.0,666.29,522.44
2018,9,29,15,15,558.5,136.0,3.0,22.1,413.0,610.49,482.37
2018,9,29,15,30,502.0,133.0,3.0,22.1,360.0,549.75,437.75
2018,9,29,15,45,617.0,99.0,2.95,21.5,345.5,589.56,471.88
2018,9,29,16,0,732.0,65.0,2.9,20.9,331.0,610.28,489.97
2018,9,29,16,15,699.5,59.0,2.8,20.4,281.5,560.29,452.82
2018,9,29,16,30,667.0,53.0,2.7,19.9,232.0,510.14,413.52
2018,9,29,16,45,595.0,47.5,2.6,19.45,181.0,436.95,353.86
2018,9,29,17,0,523.0,42.0,2.5,19.0,130.0,372.72,298.47
2018,9,29,17,15,394.0,33.5,2.35,18.4,86.0,275.15,213.32
2018,9,29,17,30,265.0,25.0,2.2,17.8,42.0,178.2,85.48
2018,9,29,17,45,132.5,12.5,2.0,17.15,21.0,69.8,0.0
2018,9,29,18,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,9,29,18,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,1.65,15.75,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.7,14.55,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.7,14.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,9,30,5,45,14.5,2.5,0.75,14.85,2.5,0.0,0.0
2018,9,30,6,0,29.0,5.0,0.8,14.9,5.0,0.0,0.0
2018,9,30,6,15,125.5,18.5,0.9,15.1,29.0,17.63,0.0
2018,9,30,6,30,222.0,32.0,1.0,15.3,53.0,25.05,14.61
2018,9,30,6,45,246.5,48.0,1.1,15.45,85.0,36.8,26.4
2018,9,30,7,0,271.0,64.0,1.2,15.6,117.0,48.0,36.79
2018,9,30,7,15,387.0,72.5,1.2,16.0,172.5,53.15,41.59
2018,9,30,7,30,503.0,81.0,1.2,16.4,228.0,58.14,46.01
2018,9,30,7,45,507.5,94.0,1.25,16.75,266.5,65.56,52.43
2018,9,30,8,0,512.0,107.0,1.3,17.1,305.0,73.22,58.91
2018,9,30,8,15,390.0,149.0,1.25,17.7,311.5,122.44,85.51
2018,9,30,8,30,268.0,191.0,1.2,18.3,318.0,171.98,124.59
2018,9,30,8,45,320.0,202.0,1.15,18.9,368.0,207.15,149.0
2018,9,30,9,0,372.0,213.0,1.1,19.5,418.0,247.68,179.2
2018,9,30,9,15,499.5,190.0,1.0,19.95,486.0,281.56,203.01
2018,9,30,9,30,627.0,167.0,0.9,20.4,554.0,332.02,241.19
2018,9,30,9,45,617.0,181.5,0.8,20.85,579.5,375.31,276.71
2018,9,30,10,0,607.0,196.0,0.7,21.3,605.0,416.97,309.69
2018,9,30,10,15,657.0,186.0,0.7,21.45,644.5,463.22,345.59
2018,9,30,10,30,707.0,176.0,0.7,21.6,684.0,512.6,383.12
2018,9,30,10,45,631.5,213.0,0.7,21.75,676.0,537.8,401.96
2018,9,30,11,0,556.0,250.0,0.7,21.9,668.0,555.31,414.56
2018,9,30,11,15,498.5,278.0,0.75,21.95,656.5,569.93,425.31
2018,9,30,11,30,441.0,306.0,0.8,22.0,645.0,579.74,432.23
2018,9,30,11,45,412.5,316.0,0.85,22.05,634.0,588.66,438.89
2018,9,30,12,0,384.0,326.0,0.9,22.1,623.0,591.44,441.18
2018,9,30,12,15,488.0,281.0,0.9,22.1,656.0,644.92,480.94
2018,9,30,12,30,592.0,236.0,0.9,22.1,689.0,698.32,519.77
2018,9,30,12,45,448.5,269.0,0.9,22.15,609.0,631.91,471.72
2018,9,30,13,0,305.0,302.0,0.9,22.2,529.0,554.28,415.93
2018,9,30,13,15,214.0,278.0,0.95,22.2,435.0,463.77,351.71
2018,9,30,13,30,123.0,254.0,1.0,22.2,341.0,360.69,276.01
2018,9,30,13,45,213.5,261.5,1.05,22.2,405.0,456.41,349.79
2018,9,30,14,0,304.0,269.0,1.1,22.2,469.0,542.83,414.03
2018,9,30,14,15,334.0,249.5,1.15,22.1,458.5,548.99,419.93
2018,9,30,14,30,364.0,230.0,1.2,22.0,448.0,553.09,425.16
2018,9,30,14,45,352.5,211.5,1.3,21.85,410.5,522.77,405.14
2018,9,30,15,0,341.0,193.0,1.4,21.7,373.0,491.03,383.93
2018,9,30,15,15,316.5,183.0,1.4,21.7,338.0,458.12,360.28
2018,9,30,15,30,292.0,173.0,1.4,21.7,303.0,425.1,336.17
2018,9,30,15,45,210.5,158.5,1.55,21.3,246.5,345.48,275.63
2018,9,30,16,0,129.0,144.0,1.7,20.9,190.0,258.03,207.02
2018,9,30,16,15,93.5,121.5,1.65,20.55,152.0,206.81,166.1
2018,9,30,16,30,58.0,99.0,1.6,20.2,114.0,147.34,117.39
2018,9,30,16,45,38.5,77.0,1.55,19.85,86.0,110.13,86.25
2018,9,30,17,0,19.0,55.0,1.5,19.5,58.0,73.38,54.99
2018,9,30,17,15,11.0,35.5,1.45,19.15,37.0,46.6,31.62
2018,9,30,17,30,3.0,16.0,1.4,18.8,16.0,16.28,0.65
2018,9,30,17,45,1.5,8.0,1.35,18.45,8.0,8.27,0.0
2018,9,30,18,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.0,16.75,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.85,16.25,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.45,15.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.35,15.8,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.45,15.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.55,15.6,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,15.65,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,1,5,45,20.5,3.0,0.6,15.75,2.5,0.0,0.0
2018,10,1,6,0,41.0,6.0,0.6,15.8,5.0,0.0,0.0
2018,10,1,6,15,180.0,18.0,0.55,16.05,32.0,17.16,0.0
2018,10,1,6,30,319.0,30.0,0.5,16.3,59.0,24.39,13.77
2018,10,1,6,45,425.5,38.0,0.5,16.55,103.5,29.29,19.77
2018,10,1,7,0,532.0,46.0,0.5,16.8,148.0,34.09,24.44
2018,10,1,7,15,596.0,52.0,0.5,17.4,198.5,37.01,27.18
2018,10,1,7,30,660.0,58.0,0.5,18.0,249.0,43.72,33.09
2018,10,1,7,45,702.0,62.0,0.5,18.55,300.0,45.07,34.17
2018,10,1,8,0,744.0,66.0,0.5,19.1,351.0,46.44,35.19
2018,10,1,8,15,773.0,69.0,0.6,19.9,399.5,82.01,41.99
2018,10,1,8,30,802.0,72.0,0.7,20.7,448.0,131.76,69.51
2018,10,1,8,45,822.5,74.5,0.85,21.45,493.0,182.54,106.92
2018,10,1,9,0,843.0,77.0,1.0,22.2,538.0,240.86,154.46
2018,10,1,9,15,859.5,78.5,1.1,22.75,578.0,292.33,198.36
2018,10,1,9,30,876.0,80.0,1.2,23.3,618.0,344.38,242.83
2018,10,1,9,45,888.5,80.5,1.25,23.8,651.5,394.48,285.17
2018,10,1,10,0,901.0,81.0,1.3,24.3,685.0,444.27,326.18
2018,10,1,10,15,909.5,81.5,1.4,24.65,712.0,491.69,364.73
2018,10,1,10,30,918.0,82.0,1.5,25.0,739.0,537.97,401.4
2018,10,1,10,45,924.0,82.5,1.55,25.35,758.5,581.55,434.88
2018,10,1,11,0,930.0,83.0,1.6,25.7,778.0,623.38,466.23
2018,10,1,11,15,932.5,83.5,1.7,25.85,789.0,661.07,494.64
2018,10,1,11,30,935.0,84.0,1.8,26.0,800.0,696.39,520.89
2018,10,1,11,45,935.0,84.5,1.95,26.1,802.5,727.46,543.88
2018,10,1,12,0,935.0,85.0,2.1,26.2,805.0,755.7,563.75
2018,10,1,12,15,933.0,85.0,2.2,26.2,799.0,779.03,580.21
2018,10,1,12,30,931.0,85.0,2.3,26.2,793.0,799.23,594.66
2018,10,1,12,45,927.5,84.0,2.35,26.2,779.0,814.0,605.21
2018,10,1,13,0,924.0,83.0,2.4,26.2,765.0,825.44,613.67
2018,10,1,13,15,918.5,82.0,2.45,26.15,743.5,831.91,619.07
2018,10,1,13,30,913.0,81.0,2.5,26.1,722.0,834.97,622.36
2018,10,1,13,45,905.0,80.0,2.5,26.0,693.5,832.62,621.93
2018,10,1,14,0,897.0,79.0,2.5,25.9,665.0,826.94,619.43
2018,10,1,14,15,886.0,76.5,2.45,25.75,629.0,813.86,611.8
2018,10,1,14,30,875.0,74.0,2.4,25.6,593.0,797.63,602.16
2018,10,1,14,45,859.5,72.0,2.4,25.45,552.0,775.43,588.79
2018,10,1,15,0,844.0,70.0,2.4,25.3,511.0,750.55,573.55
2018,10,1,15,15,711.0,92.5,2.4,25.3,440.5,671.92,519.54
2018,10,1,15,30,578.0,115.0,2.4,25.3,370.0,586.72,458.63
2018,10,1,15,45,597.5,96.0,2.3,24.8,332.5,566.52,446.24
2018,10,1,16,0,617.0,77.0,2.2,24.3,295.0,542.49,429.96
2018,10,1,16,15,602.0,66.5,2.05,23.7,251.0,502.5,400.15
2018,10,1,16,30,587.0,56.0,1.9,23.1,207.0,461.48,368.15
2018,10,1,16,45,519.0,49.0,1.75,22.5,160.0,392.96,312.7
2018,10,1,17,0,451.0,42.0,1.6,21.9,113.0,328.14,257.75
2018,10,1,17,15,303.0,31.5,1.45,21.25,71.5,222.62,167.01
2018,10,1,17,30,155.0,21.0,1.3,20.6,30.0,116.39,17.22
2018,10,1,17,45,77.5,10.5,1.2,19.9,15.0,43.21,0.0
2018,10,1,18,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.95,18.55,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.85,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.7,17.05,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,16.55,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.65,16.4,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,2,5,45,9.0,1.5,0.6,16.55,1.5,0.0,0.0
2018,10,2,6,0,18.0,3.0,0.6,16.6,3.0,0.0,0.0
2018,10,2,6,15,9.0,9.5,0.6,16.9,9.5,9.05,0.0
2018,10,2,6,30,0.0,16.0,0.6,17.2,16.0,14.84,5.94
2018,10,2,6,45,79.0,29.5,0.65,17.45,44.5,24.45,15.47
2018,10,2,7,0,158.0,43.0,0.7,17.7,73.0,31.73,22.24
2018,10,2,7,15,100.0,63.0,0.65,18.15,84.0,53.39,41.44
2018,10,2,7,30,42.0,83.0,0.6,18.6,95.0,72.28,57.91
2018,10,2,7,45,97.0,108.5,0.5,19.05,143.5,87.29,70.7
2018,10,2,8,0,152.0,134.0,0.4,19.5,192.0,105.29,85.73
2018,10,2,8,15,148.0,154.0,0.6,20.15,216.5,127.56,95.58
2018,10,2,8,30,144.0,174.0,0.8,20.8,241.0,153.21,113.44
2018,10,2,8,45,141.0,197.5,1.0,21.4,268.5,181.3,134.82
2018,10,2,9,0,138.0,221.0,1.2,22.0,296.0,209.4,156.78
2018,10,2,9,15,213.5,242.5,1.35,22.5,368.0,256.32,190.87
2018,10,2,9,30,289.0,264.0,1.5,23.0,440.0,306.15,227.79
2018,10,2,9,45,327.5,261.5,1.65,23.5,471.5,337.0,251.69
2018,10,2,10,0,366.0,259.0,1.8,24.0,503.0,370.74,277.96
2018,10,2,10,15,278.5,292.5,1.9,24.3,482.5,379.87,286.33
2018,10,2,10,30,191.0,326.0,2.0,24.6,462.0,383.66,289.61
2018,10,2,10,45,198.5,330.0,2.1,24.85,474.5,403.45,304.65
2018,10,2,11,0,206.0,334.0,2.2,25.1,487.0,423.35,319.58
2018,10,2,11,15,220.0,323.0,2.35,25.2,488.5,433.94,328.19
2018,10,2,11,30,234.0,312.0,2.5,25.3,490.0,445.88,337.83
2018,10,2,11,45,495.0,234.5,2.6,25.45,613.0,566.88,430.68
2018,10,2,12,0,756.0,157.0,2.7,25.6,736.0,697.55,527.84
2018,10,2,12,15,619.5,197.0,2.8,25.6,669.0,659.65,499.33
2018,10,2,12,30,483.0,237.0,2.9,25.6,602.0,610.55,463.28
2018,10,2,12,45,395.5,266.0,2.95,25.6,561.5,584.73,443.9
2018,10,2,13,0,308.0,295.0,3.0,25.6,521.0,547.47,415.92
2018,10,2,13,15,451.5,238.5,3.1,25.5,559.0,621.08,473.77
2018,10,2,13,30,595.0,182.0,3.2,25.4,597.0,690.09,527.31
2018,10,2,13,45,617.5,169.5,3.25,25.3,584.5,701.09,536.59
2018,10,2,14,0,640.0,157.0,3.3,25.2,572.0,709.42,544.43
2018,10,2,14,15,508.0,188.0,3.35,24.95,506.0,631.78,487.75
2018,10,2,14,30,376.0,219.0,3.4,24.7,440.0,547.65,425.45
2018,10,2,14,45,553.0,159.5,3.45,24.45,458.5,632.74,494.08
2018,10,2,15,0,730.0,100.0,3.5,24.2,477.0,702.94,548.5
2018,10,2,15,15,731.5,89.0,3.5,24.2,437.5,677.12,530.8
2018,10,2,15,30,733.0,78.0,3.5,24.2,398.0,651.65,513.77
2018,10,2,15,45,668.0,79.0,3.5,23.35,344.0,593.63,473.62
2018,10,2,16,0,603.0,80.0,3.5,22.5,290.0,533.81,429.74
2018,10,2,16,15,545.0,72.5,3.35,21.95,239.0,469.79,380.33
2018,10,2,16,30,487.0,65.0,3.2,21.4,188.0,407.66,330.61
2018,10,2,16,45,406.5,56.0,3.05,20.85,142.5,332.95,268.84
2018,10,2,17,0,326.0,47.0,2.9,20.3,97.0,260.95,207.23
2018,10,2,17,15,223.0,33.5,2.65,19.85,61.5,181.81,135.68
2018,10,2,17,30,120.0,20.0,2.4,19.4,26.0,96.78,0.0
2018,10,2,17,45,60.0,10.0,2.2,18.9,13.0,34.99,0.0
2018,10,2,18,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.85,17.9,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.8,17.45,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.9,17.15,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.9,16.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,16.75,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.45,16.7,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.5,1.7,16.85,0.5,0.0,0.0
2018,10,3,6,0,0.0,1.0,1.8,16.9,1.0,0.0,0.0
2018,10,3,6,15,0.0,3.0,1.95,17.15,3.0,2.86,0.0
2018,10,3,6,30,0.0,5.0,2.1,17.4,5.0,4.62,0.0
2018,10,3,6,45,0.0,6.0,2.25,17.65,6.0,5.55,0.0
2018,10,3,7,0,0.0,7.0,2.4,17.9,7.0,6.48,0.03
2018,10,3,7,15,0.0,9.0,2.6,18.15,9.0,8.33,1.72
2018,10,3,7,30,0.0,11.0,2.8,18.4,11.0,10.19,3.38
2018,10,3,7,45,0.0,24.0,2.95,18.7,24.0,22.26,14.03
2018,10,3,8,0,0.0,37.0,3.1,19.0,37.0,34.35,24.6
2018,10,3,8,15,6.5,76.0,3.25,19.4,79.0,71.0,53.5
2018,10,3,8,30,13.0,115.0,3.4,19.8,121.0,105.85,81.47
2018,10,3,8,45,29.0,165.0,3.55,20.15,180.0,146.01,112.9
2018,10,3,9,0,45.0,215.0,3.7,20.5,239.0,191.23,148.05
2018,10,3,9,15,58.5,234.5,3.8,20.75,268.5,215.21,166.32
2018,10,3,9,30,72.0,254.0,3.9,21.0,298.0,240.79,185.97
2018,10,3,9,45,56.0,258.5,3.95,21.25,294.0,245.46,189.82
2018,10,3,10,0,40.0,263.0,4.0,21.5,290.0,248.22,191.98
2018,10,3,10,15,38.5,266.5,4.0,21.55,293.0,254.95,197.12
2018,10,3,10,30,37.0,270.0,4.0,21.6,296.0,261.35,201.97
2018,10,3,10,45,20.0,220.5,4.0,21.7,234.5,213.72,164.78
2018,10,3,11,0,3.0,171.0,4.0,21.8,173.0,160.32,122.7
2018,10,3,11,15,9.0,209.0,4.0,21.7,215.5,199.33,153.44
2018,10,3,11,30,15.0,247.0,4.0,21.6,258.0,239.1,184.42
2018,10,3,11,45,24.5,276.5,3.95,21.55,295.0,274.22,211.66
2018,10,3,12,0,34.0,306.0,3.9,21.5,332.0,313.68,242.07
2018,10,3,12,15,35.5,302.5,3.8,21.4,329.5,314.73,242.96
2018,10,3,12,30,37.0,299.0,3.7,21.3,327.0,315.65,243.91
2018,10,3,12,45,31.5,272.0,3.65,21.15,295.5,287.75,222.75
2018,10,3,13,0,26.0,245.0,3.6,21.0,264.0,258.93,200.8
2018,10,3,13,15,15.0,211.0,3.5,20.9,222.0,211.93,164.24
2018,10,3,13,30,4.0,177.0,3.4,20.8,180.0,170.62,131.72
2018,10,3,13,45,7.5,183.5,3.35,20.75,188.5,180.33,139.83
2018,10,3,14,0,11.0,190.0,3.3,20.7,197.0,190.28,148.09
2018,10,3,14,15,11.5,185.5,3.2,20.6,192.5,186.98,145.83
2018,10,3,14,30,12.0,181.0,3.1,20.5,188.0,183.74,143.67
2018,10,3,14,45,16.5,172.5,3.0,20.4,181.5,179.61,140.96
2018,10,3,15,0,21.0,164.0,2.9,20.3,175.0,175.39,138.2
2018,10,3,15,15,81.5,155.5,2.9,20.3,191.5,221.95,177.91
2018,10,3,15,30,142.0,147.0,2.9,20.3,208.0,268.54,217.1
2018,10,3,15,45,220.0,135.0,2.7,20.1,216.5,321.1,260.93
2018,10,3,16,0,298.0,123.0,2.5,19.9,225.0,357.36,291.1
2018,10,3,16,15,216.0,105.0,2.3,19.7,172.5,275.98,224.78
2018,10,3,16,30,134.0,87.0,2.1,19.5,120.0,188.52,152.54
2018,10,3,16,45,103.5,68.0,1.95,19.25,90.0,145.64,116.2
2018,10,3,17,0,73.0,49.0,1.8,19.0,60.0,104.18,80.31
2018,10,3,17,15,44.5,31.0,1.55,18.65,37.0,66.56,45.98
2018,10,3,17,30,16.0,13.0,1.3,18.3,14.0,23.82,0.0
2018,10,3,17,45,8.0,6.5,1.1,17.9,7.0,6.2,0.0
2018,10,3,18,0,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.8,16.75,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,16.45,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.9,16.15,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.9,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.85,15.75,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.7,15.35,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,4,5,45,10.0,1.5,0.7,15.05,1.0,0.0,0.0
2018,10,4,6,0,20.0,3.0,0.7,15.1,2.0,0.0,0.0
2018,10,4,6,15,177.0,15.0,0.8,15.5,28.0,14.3,0.0
2018,10,4,6,30,334.0,27.0,0.9,15.9,54.0,21.95,10.8
2018,10,4,6,45,445.0,34.5,1.0,16.3,98.5,26.56,17.28
2018,10,4,7,0,556.0,42.0,1.1,16.7,143.0,33.99,24.26
2018,10,4,7,15,342.5,67.5,1.15,17.1,136.0,49.64,38.27
2018,10,4,7,30,129.0,93.0,1.2,17.5,129.0,75.76,61.22
2018,10,4,7,45,95.5,100.5,1.25,17.9,130.0,81.65,66.2
2018,10,4,8,0,62.0,108.0,1.3,18.3,131.0,92.74,75.56
2018,10,4,8,15,34.0,109.5,1.35,18.8,122.5,96.49,73.96
2018,10,4,8,30,6.0,111.0,1.4,19.3,114.0,101.76,78.43
2018,10,4,8,45,60.0,159.5,1.5,19.75,191.5,146.19,111.61
2018,10,4,9,0,114.0,208.0,1.6,20.2,269.0,194.06,147.14
2018,10,4,9,15,286.0,204.5,1.65,20.55,373.0,238.74,176.71
2018,10,4,9,30,458.0,201.0,1.7,20.9,477.0,301.83,222.71
2018,10,4,9,45,460.0,207.5,1.8,21.2,498.0,334.58,250.28
2018,10,4,10,0,462.0,214.0,1.9,21.5,519.0,366.92,277.19
2018,10,4,10,15,421.0,219.5,1.95,21.7,505.5,378.62,288.33
2018,10,4,10,30,380.0,225.0,2.0,21.9,492.0,385.91,295.47
2018,10,4,10,45,425.0,226.5,2.1,22.1,532.5,431.48,330.95
2018,10,4,11,0,470.0,228.0,2.2,22.3,573.0,479.72,367.89
2018,10,4,11,15,416.0,242.5,2.25,22.35,551.0,481.53,369.55
2018,10,4,11,30,362.0,257.0,2.3,22.4,529.0,478.78,367.67
2018,10,4,11,45,206.5,234.0,2.35,22.4,389.5,364.64,281.69
2018,10,4,12,0,51.0,211.0,2.4,22.4,250.0,235.53,181.15
2018,10,4,12,15,60.5,184.0,2.5,22.35,229.5,223.31,172.7
2018,10,4,12,30,70.0,157.0,2.6,22.3,209.0,206.92,160.69
2018,10,4,12,45,35.0,117.5,2.65,22.2,143.5,139.24,106.97
2018,10,4,13,0,0.0,78.0,2.7,22.1,78.0,72.75,53.11
2018,10,4,13,15,0.0,83.5,2.75,22.0,83.5,77.88,57.37
2018,10,4,13,30,0.0,89.0,2.8,21.9,89.0,83.01,61.59
2018,10,4,13,45,1.5,111.5,2.85,21.8,112.5,105.57,79.87
2018,10,4,14,0,3.0,134.0,2.9,21.7,136.0,128.63,98.52
2018,10,4,14,15,78.0,177.5,2.9,21.5,222.5,249.07,196.62
2018,10,4,14,30,153.0,221.0,2.9,21.3,309.0,358.52,283.72
2018,10,4,14,45,394.0,170.0,2.95,21.15,375.0,515.49,409.9
2018,10,4,15,0,635.0,119.0,3.0,21.0,441.0,645.95,512.51
2018,10,4,15,15,681.0,98.0,3.0,21.0,414.0,646.88,513.84
2018,10,4,15,30,727.0,77.0,3.0,21.0,387.0,639.6,509.92
2018,10,4,15,45,692.5,73.0,2.95,20.65,339.0,594.27,477.69
2018,10,4,16,0,658.0,69.0,2.9,20.3,291.0,552.04,446.43
2018,10,4,16,15,608.0,63.5,2.8,20.05,242.0,494.54,401.44
2018,10,4,16,30,558.0,58.0,2.7,19.8,193.0,438.35,355.74
2018,10,4,16,45,477.5,50.0,2.65,19.55,146.0,363.18,293.03
2018,10,4,17,0,397.0,42.0,2.6,19.3,99.0,292.61,231.54
2018,10,4,17,15,265.5,30.0,2.5,19.0,61.5,198.01,143.08
2018,10,4,17,30,134.0,18.0,2.4,18.7,24.0,78.31,0.0
2018,10,4,17,45,67.0,9.0,2.3,18.35,12.0,0.0,0.0
2018,10,4,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.25,16.8,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,5,5,45,12.0,2.0,1.65,12.15,1.5,0.0,0.0
2018,10,5,6,0,24.0,4.0,1.7,12.2,3.0,0.0,0.0
2018,10,5,6,15,177.0,15.5,1.85,12.65,28.0,14.77,0.0
2018,10,5,6,30,330.0,27.0,2.0,13.1,53.0,22.12,10.56
2018,10,5,6,45,444.5,35.0,2.15,13.55,98.0,27.16,17.94
2018,10,5,7,0,559.0,43.0,2.3,14.0,143.0,32.1,22.83
2018,10,5,7,15,626.0,48.0,2.3,14.6,194.0,37.54,27.89
2018,10,5,7,30,693.0,53.0,2.3,15.2,245.0,40.02,30.13
2018,10,5,7,45,736.5,56.0,2.3,15.75,296.5,40.76,30.72
2018,10,5,8,0,780.0,59.0,2.3,16.3,348.0,41.57,31.31
2018,10,5,8,15,807.5,62.0,2.2,16.95,396.5,69.88,35.46
2018,10,5,8,30,835.0,65.0,2.1,17.6,445.0,127.4,67.06
2018,10,5,8,45,854.5,67.0,1.95,18.2,489.5,178.83,104.32
2018,10,5,9,0,874.0,69.0,1.8,18.8,534.0,231.56,147.83
2018,10,5,9,15,887.5,71.0,1.7,19.45,573.5,283.88,193.19
2018,10,5,9,30,901.0,73.0,1.6,20.1,613.0,336.43,238.83
2018,10,5,9,45,910.0,74.0,1.45,20.75,645.5,386.55,281.71
2018,10,5,10,0,919.0,75.0,1.3,21.4,678.0,435.98,322.61
2018,10,5,10,15,925.5,76.5,1.35,21.9,704.0,483.84,361.82
2018,10,5,10,30,932.0,78.0,1.4,22.4,730.0,530.37,398.82
2018,10,5,10,45,936.5,78.5,1.5,22.85,748.5,573.37,432.55
2018,10,5,11,0,941.0,79.0,1.6,23.3,767.0,614.45,464.01
2018,10,5,11,15,924.5,87.5,1.7,23.55,771.5,648.24,489.73
2018,10,5,11,30,908.0,96.0,1.8,23.8,776.0,678.5,512.4
2018,10,5,11,45,924.5,89.0,1.95,24.05,783.0,712.46,538.11
2018,10,5,12,0,941.0,82.0,2.1,24.3,790.0,744.3,560.83
2018,10,5,12,15,937.0,83.5,2.2,24.4,784.0,767.54,577.15
2018,10,5,12,30,933.0,85.0,2.3,24.5,778.0,787.58,591.42
2018,10,5,12,45,925.0,86.0,2.35,24.55,762.5,800.8,600.92
2018,10,5,13,0,917.0,87.0,2.4,24.6,747.0,810.61,608.26
2018,10,5,13,15,904.5,89.0,2.45,24.6,723.5,814.57,611.9
2018,10,5,13,30,892.0,91.0,2.5,24.6,700.0,815.14,613.42
2018,10,5,13,45,853.0,99.5,2.55,24.55,662.0,798.34,603.26
2018,10,5,14,0,814.0,108.0,2.6,24.5,624.0,784.15,595.1
2018,10,5,14,15,736.5,123.5,2.75,24.3,570.5,742.1,568.28
2018,10,5,14,30,659.0,139.0,2.9,24.1,517.0,695.75,538.04
2018,10,5,14,45,715.0,112.5,3.05,23.9,495.0,704.7,547.29
2018,10,5,15,0,771.0,86.0,3.2,23.7,473.0,705.45,550.36
2018,10,5,15,15,772.5,78.0,3.2,23.7,434.5,685.23,537.22
2018,10,5,15,30,774.0,70.0,3.2,23.7,396.0,662.07,521.9
2018,10,5,15,45,741.0,66.0,3.4,23.05,346.5,616.79,491.66
2018,10,5,16,0,708.0,62.0,3.6,22.4,297.0,570.71,459.4
2018,10,5,16,15,659.0,56.5,3.5,21.8,246.5,512.07,414.2
2018,10,5,16,30,610.0,51.0,3.4,21.2,196.0,458.55,370.89
2018,10,5,16,45,529.0,44.0,3.3,20.6,147.5,383.03,307.99
2018,10,5,17,0,448.0,37.0,3.2,20.0,99.0,312.32,246.09
2018,10,5,17,15,305.0,27.0,3.1,19.4,61.0,213.12,149.81
2018,10,5,17,30,162.0,17.0,3.0,18.8,23.0,89.42,0.0
2018,10,5,17,45,81.0,8.5,2.9,18.15,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,2.75,17.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.2,14.45,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,6,5,45,10.5,1.5,2.8,14.4,1.0,0.0,0.0
2018,10,6,6,0,21.0,3.0,2.8,14.5,2.0,0.0,0.0
2018,10,6,6,15,77.0,15.0,2.95,14.7,19.5,14.3,0.0
2018,10,6,6,30,133.0,27.0,3.1,14.9,37.0,21.23,9.18
2018,10,6,6,45,197.5,43.0,3.25,15.15,71.0,33.19,22.91
2018,10,6,7,0,262.0,59.0,3.4,15.4,105.0,44.63,33.64
2018,10,6,7,15,301.5,74.5,3.4,15.8,144.0,55.14,43.26
2018,10,6,7,30,341.0,90.0,3.4,16.2,183.0,65.17,52.22
2018,10,6,7,45,456.0,92.0,3.4,16.55,243.0,65.04,52.04
2018,10,6,8,0,571.0,94.0,3.4,16.9,303.0,63.69,50.68
2018,10,6,8,15,694.5,80.0,3.45,17.45,369.5,73.38,41.74
2018,10,6,8,30,818.0,66.0,3.5,18.0,436.0,118.05,60.38
2018,10,6,8,45,841.0,67.5,3.5,18.5,481.0,175.01,101.99
2018,10,6,9,0,864.0,69.0,3.5,19.0,526.0,227.22,145.12
2018,10,6,9,15,878.0,70.5,3.6,19.5,565.0,278.65,190.36
2018,10,6,9,30,892.0,72.0,3.7,20.0,604.0,330.36,236.33
2018,10,6,9,45,902.0,74.5,3.8,20.55,637.5,381.59,281.47
2018,10,6,10,0,912.0,77.0,3.9,21.1,671.0,432.28,325.2
2018,10,6,10,15,920.0,78.5,3.95,21.35,698.0,480.43,366.22
2018,10,6,10,30,928.0,80.0,4.0,21.6,725.0,527.4,405.26
2018,10,6,10,45,934.0,80.5,4.1,21.9,744.5,570.98,440.79
2018,10,6,11,0,940.0,81.0,4.2,22.2,764.0,612.76,474.11
2018,10,6,11,15,943.5,81.5,4.3,22.3,775.5,651.04,504.49
2018,10,6,11,30,947.0,82.0,4.4,22.4,787.0,686.96,532.62
2018,10,6,11,45,948.0,82.5,4.5,22.45,790.0,718.69,557.49
2018,10,6,12,0,949.0,83.0,4.6,22.5,793.0,747.61,578.99
2018,10,6,12,15,948.5,82.5,4.7,22.5,787.5,771.5,596.67
2018,10,6,12,30,948.0,82.0,4.8,22.5,782.0,792.25,612.21
2018,10,6,12,45,945.0,82.5,4.9,22.45,769.0,808.93,625.1
2018,10,6,13,0,942.0,83.0,5.0,22.4,756.0,822.28,635.77
2018,10,6,13,15,935.5,82.0,5.05,22.3,733.5,827.9,640.95
2018,10,6,13,30,929.0,81.0,5.1,22.2,711.0,830.05,643.84
2018,10,6,13,45,920.0,80.0,5.15,22.05,681.5,826.79,643.14
2018,10,6,14,0,911.0,79.0,5.2,21.9,652.0,820.16,640.18
2018,10,6,14,15,897.5,78.0,5.2,21.7,615.5,806.69,632.26
2018,10,6,14,30,884.0,77.0,5.2,21.5,579.0,790.15,622.19
2018,10,6,14,45,865.5,75.0,5.25,21.35,536.5,765.65,606.41
2018,10,6,15,0,847.0,73.0,5.3,21.2,494.0,738.57,588.62
2018,10,6,15,15,823.0,70.5,5.3,21.2,447.0,710.25,569.18
2018,10,6,15,30,799.0,68.0,5.3,21.2,400.0,674.23,543.62
2018,10,6,15,45,763.0,64.5,5.2,20.7,349.5,626.97,509.6
2018,10,6,16,0,727.0,61.0,5.1,20.2,299.0,579.0,473.73
2018,10,6,16,15,673.0,56.5,4.9,19.75,247.5,517.98,424.92
2018,10,6,16,30,619.0,52.0,4.7,19.3,196.0,462.62,378.58
2018,10,6,16,45,531.5,45.0,4.45,18.85,146.5,383.4,311.02
2018,10,6,17,0,444.0,38.0,4.2,18.4,97.0,309.31,244.88
2018,10,6,17,15,290.5,27.0,3.95,17.85,58.5,202.32,137.5
2018,10,6,17,30,137.0,16.0,3.7,17.3,20.0,76.57,0.0
2018,10,6,17,45,68.5,8.0,3.45,16.8,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,2.45,13.9,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,7,5,45,13.5,1.5,2.5,12.95,1.0,0.0,0.0
2018,10,7,6,0,27.0,3.0,2.5,13.0,2.0,0.0,0.0
2018,10,7,6,15,189.5,14.5,2.7,13.65,26.5,13.82,0.0
2018,10,7,6,30,352.0,26.0,2.9,14.3,51.0,21.48,8.64
2018,10,7,6,45,467.5,33.5,3.1,15.0,96.5,26.1,16.78
2018,10,7,7,0,583.0,41.0,3.3,15.7,142.0,33.53,23.84
2018,10,7,7,15,648.5,46.5,3.45,16.25,193.5,36.5,26.72
2018,10,7,7,30,714.0,52.0,3.6,16.8,245.0,39.47,29.42
2018,10,7,7,45,755.5,55.5,3.8,17.4,297.0,40.66,30.4
2018,10,7,8,0,797.0,59.0,4.0,18.0,349.0,41.88,31.34
2018,10,7,8,15,825.5,62.0,4.05,18.6,398.5,66.2,34.08
2018,10,7,8,30,854.0,65.0,4.1,19.2,448.0,124.54,64.51
2018,10,7,8,45,874.0,67.0,4.15,19.75,493.5,176.92,101.7
2018,10,7,9,0,894.0,69.0,4.2,20.3,539.0,230.62,145.87
2018,10,7,9,15,908.5,71.0,4.15,20.75,579.5,284.08,192.61
2018,10,7,9,30,923.0,73.0,4.1,21.2,620.0,337.85,240.13
2018,10,7,9,45,933.5,74.0,4.05,21.65,653.5,389.44,285.56
2018,10,7,10,0,944.0,75.0,4.0,22.1,687.0,440.43,329.51
2018,10,7,10,15,950.5,76.5,3.95,22.45,713.5,489.29,370.79
2018,10,7,10,30,957.0,78.0,3.9,22.8,740.0,536.76,409.79
2018,10,7,10,45,961.0,79.0,3.9,23.15,758.5,580.85,445.26
2018,10,7,11,0,965.0,80.0,3.9,23.5,777.0,622.92,478.27
2018,10,7,11,15,967.0,80.0,3.85,23.75,787.0,660.64,507.33
2018,10,7,11,30,969.0,80.0,3.8,24.0,797.0,695.81,533.87
2018,10,7,11,45,969.5,80.5,3.75,24.25,799.5,727.78,557.52
2018,10,7,12,0,970.0,81.0,3.7,24.5,802.0,756.84,577.67
2018,10,7,12,15,967.0,81.5,3.7,24.6,795.5,780.36,593.95
2018,10,7,12,30,964.0,82.0,3.7,24.7,789.0,800.6,608.01
2018,10,7,12,45,959.0,81.5,3.7,24.8,773.5,814.94,618.04
2018,10,7,13,0,954.0,81.0,3.7,24.9,758.0,825.81,625.81
2018,10,7,13,15,947.0,80.5,3.7,24.9,735.5,831.63,630.48
2018,10,7,13,30,940.0,80.0,3.7,24.9,713.0,833.96,632.9
2018,10,7,13,45,929.5,79.0,3.75,24.9,682.5,829.5,631.01
2018,10,7,14,0,919.0,78.0,3.8,24.9,652.0,821.64,626.93
2018,10,7,14,15,904.5,77.0,3.85,24.75,614.5,807.34,618.82
2018,10,7,14,30,890.0,76.0,3.9,24.6,577.0,789.95,608.6
2018,10,7,14,45,870.5,74.0,3.9,24.5,534.0,764.63,592.41
2018,10,7,15,0,851.0,72.0,3.9,24.4,491.0,736.74,574.3
2018,10,7,15,15,827.0,69.5,3.9,24.4,444.0,708.36,555.44
2018,10,7,15,30,803.0,67.0,3.9,24.4,397.0,672.32,530.64
2018,10,7,15,45,764.5,63.5,3.8,23.85,345.5,623.35,496.44
2018,10,7,16,0,726.0,60.0,3.7,23.3,294.0,573.81,460.27
2018,10,7,16,15,666.5,56.0,3.25,22.55,242.0,510.14,410.49
2018,10,7,16,30,607.0,52.0,2.8,21.8,190.0,452.65,363.4
2018,10,7,16,45,515.0,44.5,2.4,21.0,140.5,371.07,295.59
2018,10,7,17,0,423.0,37.0,2.0,20.2,91.0,295.06,229.22
2018,10,7,17,15,274.5,26.0,1.85,19.5,54.5,190.0,120.2
2018,10,7,17,30,126.0,15.0,1.7,18.8,18.0,70.14,0.0
2018,10,7,17,45,63.0,7.5,1.6,18.1,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,1.5,17.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,1.45,16.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,1.4,16.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,10,8,5,45,11.5,1.5,1.2,14.5,1.0,0.0,0.0
2018,10,8,6,0,23.0,3.0,1.2,14.5,2.0,0.0,0.0
2018,10,8,6,15,176.0,14.0,1.15,15.05,25.0,13.34,0.0
2018,10,8,6,30,329.0,25.0,1.1,15.6,48.0,20.64,7.13
2018,10,8,6,45,446.5,32.0,1.1,16.15,91.5,24.84,15.59
2018,10,8,7,0,564.0,39.0,1.1,16.7,135.0,31.72,22.17
2018,10,8,7,15,631.0,44.0,1.1,17.3,185.5,34.33,24.72
2018,10,8,7,30,698.0,49.0,1.1,17.9,236.0,36.97,27.11
2018,10,8,7,45,740.0,52.5,1.15,18.55,287.0,38.28,28.2
2018,10,8,8,0,782.0,56.0,1.2,19.2,338.0,39.6,29.23
2018,10,8,8,15,810.5,59.5,1.3,19.9,387.0,68.19,37.07
2018,10,8,8,30,839.0,63.0,1.4,20.6,436.0,119.46,60.89
2018,10,8,8,45,858.5,65.0,1.55,21.3,480.5,170.83,96.48
2018,10,8,9,0,878.0,67.0,1.7,22.0,525.0,223.48,138.89
2018,10,8,9,15,891.5,68.5,1.7,22.4,564.0,275.33,183.43
2018,10,8,9,30,905.0,70.0,1.7,22.8,603.0,327.38,228.62
