Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,9,45,915.0,71.0,1.7,23.15,635.5,377.77,272.15
2018,10,8,10,0,925.0,72.0,1.7,23.5,668.0,427.55,314.19
2018,10,8,10,15,931.5,73.0,1.7,23.8,693.5,474.97,353.37
2018,10,8,10,30,938.0,74.0,1.7,24.1,719.0,521.02,390.33
2018,10,8,10,45,942.5,75.0,1.7,24.4,737.5,564.44,424.27
2018,10,8,11,0,947.0,76.0,1.7,24.7,756.0,605.93,455.83
2018,10,8,11,15,949.5,76.5,1.7,24.95,766.5,643.63,483.97
2018,10,8,11,30,952.0,77.0,1.7,25.2,777.0,678.88,509.71
2018,10,8,11,45,952.0,77.0,1.75,25.4,779.0,709.38,532.11
2018,10,8,12,0,952.0,77.0,1.8,25.6,781.0,736.99,551.3
2018,10,8,12,15,950.0,77.5,1.85,25.65,775.0,760.66,567.61
2018,10,8,12,30,948.0,78.0,1.9,25.7,769.0,781.15,581.85
2018,10,8,12,45,944.0,77.5,1.95,25.8,754.5,795.84,592.16
2018,10,8,13,0,940.0,77.0,2.0,25.9,740.0,807.14,600.36
2018,10,8,13,15,933.5,76.0,2.05,25.85,717.5,812.54,605.1
2018,10,8,13,30,927.0,75.0,2.1,25.8,695.0,814.49,607.72
2018,10,8,13,45,918.0,74.0,2.15,25.75,665.5,811.06,606.86
2018,10,8,14,0,909.0,73.0,2.2,25.7,636.0,804.27,603.89
2018,10,8,14,15,896.0,72.0,2.25,25.55,600.0,791.1,596.91
2018,10,8,14,30,883.0,71.0,2.3,25.4,564.0,774.86,587.91
2018,10,8,14,45,865.5,69.0,2.35,25.2,522.0,751.09,573.75
2018,10,8,15,0,848.0,67.0,2.4,25.0,480.0,724.72,557.67
2018,10,8,15,15,824.0,64.5,2.4,25.0,433.5,690.62,535.13
2018,10,8,15,30,800.0,62.0,2.4,25.0,387.0,660.37,515.04
2018,10,8,15,45,764.0,59.0,2.45,24.3,337.0,613.96,484.1
2018,10,8,16,0,728.0,56.0,2.5,23.6,287.0,566.91,451.01
2018,10,8,16,15,673.5,52.0,2.3,22.8,236.0,506.69,404.82
2018,10,8,16,30,619.0,48.0,2.1,22.0,185.0,447.7,357.48
2018,10,8,16,45,529.0,41.0,1.95,21.2,136.5,372.12,294.82
2018,10,8,17,0,439.0,34.0,1.8,20.4,88.0,298.01,229.89
2018,10,8,17,15,285.5,24.0,1.7,19.75,52.5,190.01,109.96
2018,10,8,17,30,132.0,14.0,1.6,19.1,17.0,71.28,0.0
2018,10,8,17,45,66.0,7.0,1.5,18.4,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,0.95,16.35,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,0.9,16.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,0.85,16.15,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,0.55,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,0.5,15.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.45,15.55,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,9,5,45,9.5,1.5,1.1,14.05,1.0,0.0,0.0
2018,10,9,6,0,19.0,3.0,1.1,14.0,2.0,0.0,0.0
2018,10,9,6,15,159.0,14.0,1.15,14.55,23.5,13.34,0.0
2018,10,9,6,30,299.0,25.0,1.2,15.1,45.0,20.8,6.11
2018,10,9,6,45,417.5,33.5,1.25,15.65,88.0,26.34,16.82
2018,10,9,7,0,536.0,42.0,1.3,16.2,131.0,31.76,22.22
2018,10,9,7,15,605.5,48.0,1.3,16.75,181.5,38.1,28.08
2018,10,9,7,30,675.0,54.0,1.3,17.3,232.0,41.42,31.1
2018,10,9,7,45,718.5,57.5,1.3,17.85,282.5,42.49,31.99
2018,10,9,8,0,762.0,61.0,1.3,18.4,333.0,43.62,32.85
2018,10,9,8,15,792.0,64.0,1.2,19.05,381.5,62.56,34.07
2018,10,9,8,30,822.0,67.0,1.1,19.7,430.0,112.6,56.61
2018,10,9,8,45,843.5,69.5,1.05,20.35,475.0,170.0,96.73
2018,10,9,9,0,865.0,72.0,1.0,21.0,520.0,222.64,138.62
2018,10,9,9,15,877.5,74.5,1.0,21.45,558.5,274.41,182.72
2018,10,9,9,30,890.0,77.0,1.0,21.9,597.0,326.32,227.37
2018,10,9,9,45,897.5,80.0,1.0,22.35,629.5,376.87,270.48
2018,10,9,10,0,905.0,83.0,1.0,22.8,662.0,426.65,311.89
2018,10,9,10,15,912.5,84.0,1.0,23.15,688.0,473.67,350.14
2018,10,9,10,30,920.0,85.0,1.0,23.5,714.0,519.45,386.27
2018,10,9,10,45,924.5,86.0,0.95,23.85,732.0,562.22,418.74
2018,10,9,11,0,929.0,87.0,0.9,24.2,750.0,603.09,448.76
2018,10,9,11,15,932.0,87.5,1.0,24.45,760.5,640.52,477.05
2018,10,9,11,30,935.0,88.0,1.1,24.7,771.0,675.59,503.17
2018,10,9,11,45,935.5,87.5,1.15,24.9,773.0,705.52,524.98
2018,10,9,12,0,936.0,87.0,1.2,25.1,775.0,732.62,544.24
2018,10,9,12,15,934.0,87.0,1.25,25.2,768.5,755.49,559.79
2018,10,9,12,30,932.0,87.0,1.3,25.3,762.0,775.22,573.33
2018,10,9,12,45,927.5,87.0,1.4,25.4,748.0,789.87,584.15
2018,10,9,13,0,923.0,87.0,1.5,25.5,734.0,801.2,592.91
2018,10,9,13,15,869.0,103.0,1.55,25.4,697.0,787.96,585.31
2018,10,9,13,30,815.0,119.0,1.6,25.3,660.0,775.96,578.85
2018,10,9,13,45,756.5,131.0,1.7,25.25,616.0,751.07,563.95
2018,10,9,14,0,698.0,143.0,1.8,25.2,572.0,721.27,545.58
2018,10,9,14,15,610.0,157.5,1.9,24.95,516.5,668.47,509.98
2018,10,9,14,30,522.0,172.0,2.0,24.7,461.0,609.66,469.21
2018,10,9,14,45,633.5,130.0,2.1,24.45,454.0,650.18,503.15
2018,10,9,15,0,745.0,88.0,2.2,24.2,447.0,674.85,523.61
2018,10,9,15,15,729.5,82.5,2.2,24.2,405.0,645.5,503.68
2018,10,9,15,30,714.0,77.0,2.2,24.2,363.0,614.1,482.34
2018,10,9,15,45,702.0,69.5,2.4,23.35,320.5,580.93,461.29
2018,10,9,16,0,690.0,62.0,2.6,22.5,278.0,545.95,437.07
2018,10,9,16,15,631.0,57.5,2.55,21.8,227.5,487.63,391.87
2018,10,9,16,30,572.0,53.0,2.5,21.1,177.0,427.76,343.46
2018,10,9,16,45,476.5,45.0,2.45,20.45,129.5,345.63,275.1
2018,10,9,17,0,381.0,37.0,2.4,19.8,82.0,269.22,207.62
2018,10,9,17,15,238.5,25.0,2.35,19.15,48.5,164.94,83.11
2018,10,9,17,30,96.0,13.0,2.3,18.5,15.0,54.12,0.0
2018,10,9,17,45,48.0,6.5,2.2,17.9,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,2.0,17.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,14.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.95,13.95,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,10,6,15,81.5,12.0,1.85,13.45,17.0,11.44,0.0
2018,10,10,6,30,163.0,24.0,1.9,13.6,34.0,18.99,3.83
2018,10,10,6,45,305.5,36.5,1.95,13.75,78.0,29.26,19.37
2018,10,10,7,0,448.0,49.0,2.0,13.9,122.0,38.19,28.05
2018,10,10,7,15,430.5,58.5,2.0,14.2,149.0,43.7,33.33
2018,10,10,7,30,413.0,68.0,2.0,14.5,176.0,48.9,38.11
2018,10,10,7,45,546.0,70.5,1.95,14.75,244.5,48.5,37.76
2018,10,10,8,0,679.0,73.0,1.9,15.0,313.0,48.43,37.61
2018,10,10,8,15,735.0,74.5,1.9,15.4,368.0,67.62,41.03
2018,10,10,8,30,791.0,76.0,1.9,15.8,423.0,115.22,61.46
2018,10,10,8,45,814.0,78.5,1.95,16.2,467.5,165.0,95.85
2018,10,10,9,0,837.0,81.0,2.0,16.6,512.0,216.61,137.8
2018,10,10,9,15,853.0,83.0,2.0,17.0,551.0,267.72,182.3
2018,10,10,9,30,869.0,85.0,2.0,17.4,590.0,324.38,231.77
2018,10,10,9,45,881.5,86.0,2.05,17.8,623.0,373.93,275.43
2018,10,10,10,0,894.0,87.0,2.1,18.2,656.0,423.14,317.98
2018,10,10,10,15,901.5,89.0,2.1,18.5,682.0,470.53,358.08
2018,10,10,10,30,909.0,91.0,2.1,18.8,708.0,516.71,396.11
2018,10,10,10,45,913.5,92.0,2.15,19.1,726.0,559.04,430.39
2018,10,10,11,0,918.0,93.0,2.2,19.4,744.0,599.49,462.4
2018,10,10,11,15,920.5,93.0,2.2,19.6,754.0,635.78,490.56
2018,10,10,11,30,923.0,93.0,2.2,19.8,764.0,669.68,516.36
2018,10,10,11,45,923.5,93.0,2.25,20.0,766.0,699.74,539.18
2018,10,10,12,0,924.0,93.0,2.3,20.2,768.0,727.02,559.67
2018,10,10,12,15,919.5,94.0,2.3,20.3,761.0,748.87,574.91
2018,10,10,12,30,915.0,95.0,2.3,20.4,754.0,767.56,587.89
2018,10,10,12,45,907.0,95.5,2.35,20.45,738.0,779.9,597.0
2018,10,10,13,0,899.0,96.0,2.4,20.5,722.0,788.9,603.96
2018,10,10,13,15,892.0,95.5,2.4,20.45,700.0,794.28,608.44
2018,10,10,13,30,885.0,95.0,2.4,20.4,678.0,796.36,610.8
2018,10,10,13,45,874.0,93.5,2.45,20.4,648.0,790.98,608.34
2018,10,10,14,0,863.0,92.0,2.5,20.4,618.0,782.39,603.81
2018,10,10,14,15,848.0,89.5,2.5,20.25,581.0,771.88,598.05
2018,10,10,14,30,833.0,87.0,2.5,20.1,544.0,753.21,586.57
2018,10,10,14,45,812.5,84.5,2.55,19.95,502.0,727.57,570.41
2018,10,10,15,0,792.0,82.0,2.6,19.8,460.0,699.48,552.32
2018,10,10,15,15,764.5,79.0,2.6,19.8,414.0,663.53,527.6
2018,10,10,15,30,737.0,76.0,2.6,19.8,368.0,625.89,501.23
2018,10,10,15,45,695.5,71.5,2.6,19.25,318.0,579.21,467.66
2018,10,10,16,0,654.0,67.0,2.6,18.7,268.0,529.28,429.97
2018,10,10,16,15,590.5,61.5,2.55,18.25,218.0,464.76,378.81
2018,10,10,16,30,527.0,56.0,2.5,17.8,168.0,402.37,327.19
2018,10,10,16,45,427.0,47.5,2.45,17.35,122.0,318.97,256.5
2018,10,10,17,0,327.0,39.0,2.4,16.9,76.0,241.24,186.72
2018,10,10,17,15,193.5,24.5,2.35,16.5,43.5,141.43,56.44
2018,10,10,17,30,60.0,10.0,2.3,16.1,11.0,35.36,0.0
2018,10,10,17,45,30.0,5.0,2.25,15.7,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.6,14.35,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,10,11,6,15,11.0,5.0,0.65,14.15,5.5,4.77,0.0
2018,10,11,6,30,22.0,10.0,0.7,14.3,11.0,9.25,0.0
2018,10,11,6,45,48.0,18.0,0.75,14.5,24.5,15.21,7.3
2018,10,11,7,0,74.0,26.0,0.8,14.7,38.0,21.62,13.43
2018,10,11,7,15,37.0,33.5,0.85,14.95,39.5,29.79,20.93
2018,10,11,7,30,0.0,41.0,0.9,15.2,41.0,38.07,28.42
2018,10,11,7,45,27.5,74.5,0.95,15.45,84.0,66.16,53.31
2018,10,11,8,0,55.0,108.0,1.0,15.7,127.0,92.13,75.91
2018,10,11,8,15,241.0,121.0,1.05,16.0,223.5,94.8,71.2
2018,10,11,8,30,427.0,134.0,1.1,16.3,320.0,127.34,85.1
2018,10,11,8,45,363.0,169.0,1.15,16.65,338.5,178.11,125.69
2018,10,11,9,0,299.0,204.0,1.2,17.0,357.0,215.59,158.22
2018,10,11,9,15,272.0,228.5,1.2,17.3,375.5,247.62,185.41
2018,10,11,9,30,245.0,253.0,1.2,17.6,394.0,277.1,210.32
2018,10,11,9,45,250.0,268.5,1.2,17.95,419.5,307.71,234.79
2018,10,11,10,0,255.0,284.0,1.2,18.3,445.0,338.7,259.2
2018,10,11,10,15,304.0,286.0,1.25,18.7,485.5,377.7,289.09
2018,10,11,10,30,353.0,288.0,1.3,19.1,526.0,420.34,321.59
2018,10,11,10,45,410.5,273.5,1.3,19.5,557.5,455.8,348.6
2018,10,11,11,0,468.0,259.0,1.3,19.9,589.0,495.7,378.76
2018,10,11,11,15,391.0,287.5,1.3,20.15,566.0,496.7,379.15
2018,10,11,11,30,314.0,316.0,1.3,20.4,543.0,492.49,375.43
2018,10,11,11,45,272.0,327.5,1.3,20.7,524.5,490.27,373.35
2018,10,11,12,0,230.0,339.0,1.3,21.0,506.0,481.23,366.13
2018,10,11,12,15,203.0,336.0,1.35,21.1,482.5,469.12,357.5
2018,10,11,12,30,176.0,333.0,1.4,21.2,459.0,455.03,347.3
2018,10,11,12,45,179.5,323.5,1.4,21.3,449.5,455.33,348.1
2018,10,11,13,0,183.0,314.0,1.4,21.4,440.0,454.84,348.27
2018,10,11,13,15,381.5,247.0,1.4,21.4,499.5,560.41,430.22
2018,10,11,13,30,580.0,180.0,1.4,21.4,559.0,654.95,501.79
2018,10,11,13,45,726.0,132.0,1.45,21.45,585.0,722.28,551.63
2018,10,11,14,0,872.0,84.0,1.5,21.5,611.0,776.8,590.16
2018,10,11,14,15,858.0,82.0,1.5,21.35,575.0,762.06,580.98
2018,10,11,14,30,844.0,80.0,1.5,21.2,539.0,744.39,570.54
2018,10,11,14,45,825.5,77.5,1.5,21.1,497.5,725.52,559.17
2018,10,11,15,0,807.0,75.0,1.5,21.0,456.0,698.73,542.13
2018,10,11,15,15,780.5,72.0,1.5,21.0,410.0,663.29,518.5
2018,10,11,15,30,754.0,69.0,1.5,21.0,364.0,626.15,493.23
2018,10,11,15,45,715.5,64.5,1.45,20.5,314.5,577.72,459.14
2018,10,11,16,0,677.0,60.0,1.4,20.0,265.0,528.85,422.83
2018,10,11,16,15,618.5,55.0,1.4,19.45,215.5,471.08,378.15
2018,10,11,16,30,560.0,50.0,1.4,18.9,166.0,411.86,330.16
2018,10,11,16,45,463.5,42.0,1.4,18.35,120.0,330.6,262.38
2018,10,11,17,0,367.0,34.0,1.4,17.8,74.0,255.34,194.4
2018,10,11,17,15,221.5,21.5,1.45,17.25,42.0,147.92,36.67
2018,10,11,17,30,76.0,9.0,1.5,16.7,10.0,40.99,0.0
2018,10,11,17,45,38.0,4.5,1.5,16.1,5.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,1.25,13.9,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,12,6,15,83.5,12.0,1.65,13.7,17.0,11.44,0.0
2018,10,12,6,30,167.0,24.0,1.8,14.2,34.0,19.11,0.11
2018,10,12,6,45,285.0,36.5,1.9,14.7,73.0,29.65,19.37
2018,10,12,7,0,403.0,49.0,2.0,15.2,112.0,38.55,28.12
2018,10,12,7,15,478.0,57.0,1.95,15.8,159.0,42.86,32.32
2018,10,12,7,30,553.0,65.0,1.9,16.4,206.0,47.08,36.19
2018,10,12,7,45,602.0,71.5,1.85,17.0,254.5,49.86,38.61
2018,10,12,8,0,651.0,78.0,1.8,17.6,303.0,52.57,40.84
2018,10,12,8,15,684.5,82.5,1.75,18.5,349.5,63.93,40.78
2018,10,12,8,30,718.0,87.0,1.7,19.4,396.0,109.67,59.72
2018,10,12,8,45,742.0,91.0,1.65,20.25,439.5,161.87,95.04
2018,10,12,9,0,766.0,95.0,1.6,21.1,483.0,210.94,133.34
2018,10,12,9,15,792.5,94.0,1.55,21.8,522.5,258.13,172.7
2018,10,12,9,30,819.0,93.0,1.5,22.5,562.0,307.06,214.19
2018,10,12,9,45,843.0,90.5,1.45,23.15,597.0,355.29,254.96
2018,10,12,10,0,867.0,88.0,1.4,23.8,632.0,408.28,298.37
2018,10,12,10,15,876.0,88.5,1.35,24.3,657.5,453.6,335.27
2018,10,12,10,30,885.0,89.0,1.3,24.8,683.0,497.86,370.19
2018,10,12,10,45,891.5,89.0,1.3,25.3,701.0,539.12,402.06
2018,10,12,11,0,898.0,89.0,1.3,25.8,719.0,578.69,431.75
2018,10,12,11,15,901.5,89.5,1.35,26.0,729.5,615.1,459.25
2018,10,12,11,30,905.0,90.0,1.4,26.2,740.0,649.26,484.61
2018,10,12,11,45,906.0,90.0,1.45,26.45,742.0,678.91,506.3
2018,10,12,12,0,907.0,90.0,1.5,26.7,744.0,705.86,525.8
2018,10,12,12,15,904.0,90.5,1.6,26.8,737.5,727.71,541.6
2018,10,12,12,30,901.0,91.0,1.7,26.9,731.0,746.48,555.01
2018,10,12,12,45,895.5,90.5,1.8,26.95,716.0,759.26,564.59
2018,10,12,13,0,890.0,90.0,1.9,27.0,701.0,768.78,572.13
2018,10,12,13,15,883.0,89.0,2.05,27.0,679.0,773.36,576.97
2018,10,12,13,30,876.0,88.0,2.2,27.0,657.0,774.67,579.72
2018,10,12,13,45,844.5,94.0,2.35,26.95,622.5,766.42,576.13
2018,10,12,14,0,813.0,100.0,2.5,26.9,588.0,750.79,567.52
2018,10,12,14,15,735.5,115.0,2.6,26.75,536.5,709.9,541.1
2018,10,12,14,30,658.0,130.0,2.7,26.6,485.0,665.04,511.18
2018,10,12,14,45,552.0,143.5,2.8,26.4,425.0,590.27,457.83
2018,10,12,15,0,446.0,157.0,2.9,26.2,365.0,522.72,408.29
2018,10,12,15,15,384.5,149.5,2.9,26.2,316.0,464.85,365.38
2018,10,12,15,30,323.0,142.0,2.9,26.2,267.0,396.33,313.56
2018,10,12,15,45,441.0,107.0,3.05,25.55,252.5,440.26,350.78
2018,10,12,16,0,559.0,72.0,3.2,24.9,238.0,468.55,374.76
2018,10,12,16,15,546.5,61.0,2.95,24.1,198.0,431.9,345.48
2018,10,12,16,30,534.0,50.0,2.7,23.3,158.0,394.33,313.87
2018,10,12,16,45,437.5,42.0,2.45,22.55,113.5,314.41,246.72
2018,10,12,17,0,341.0,34.0,2.2,21.8,69.0,240.37,179.01
2018,10,12,17,15,203.5,21.5,2.1,21.2,39.0,136.51,3.64
2018,10,12,17,30,66.0,9.0,2.0,20.6,9.0,36.45,0.0
2018,10,12,17,45,33.0,4.5,1.95,20.0,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,1.85,19.1,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,1.75,18.55,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,1.65,18.1,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,1.55,17.75,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,1.5,17.45,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.35,17.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.3,16.95,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.95,17.35,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.95,17.3,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.0,17.15,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.85,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.05,16.2,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,6,15,123.0,11.0,1.0,16.25,17.5,10.48,0.0
2018,10,13,6,30,246.0,22.0,1.0,16.6,35.0,18.44,0.0
2018,10,13,6,45,376.5,31.0,1.05,17.0,76.5,24.59,14.83
2018,10,13,7,0,507.0,40.0,1.1,17.4,118.0,30.54,20.91
2018,10,13,7,15,580.0,46.0,1.2,18.0,167.0,33.65,23.95
2018,10,13,7,30,653.0,52.0,1.3,18.6,216.0,40.19,29.82
2018,10,13,7,45,698.0,56.5,1.4,19.2,266.0,42.16,31.52
2018,10,13,8,0,743.0,61.0,1.5,19.8,316.0,44.13,33.12
2018,10,13,8,15,774.0,64.5,1.55,20.5,364.0,54.17,32.95
2018,10,13,8,30,805.0,68.0,1.6,21.2,412.0,103.23,51.57
2018,10,13,8,45,826.5,70.5,1.7,21.85,456.0,153.21,84.04
2018,10,13,9,0,848.0,73.0,1.8,22.5,500.0,210.55,128.96
2018,10,13,9,15,865.0,74.5,1.85,22.95,539.0,261.35,171.89
2018,10,13,9,30,882.0,76.0,1.9,23.4,578.0,312.7,216.19
2018,10,13,9,45,895.0,77.0,2.0,23.8,611.0,362.64,259.43
2018,10,13,10,0,908.0,78.0,2.1,24.2,644.0,412.26,301.66
2018,10,13,10,15,916.0,79.0,2.25,24.45,670.0,459.23,341.3
2018,10,13,10,30,924.0,80.0,2.4,24.7,696.0,504.98,379.05
2018,10,13,10,45,929.5,80.5,2.5,24.95,714.0,547.57,413.42
2018,10,13,11,0,935.0,81.0,2.6,25.2,732.0,588.31,445.59
2018,10,13,11,15,938.0,81.5,2.7,25.3,742.5,625.56,474.81
2018,10,13,11,30,941.0,82.0,2.8,25.4,753.0,660.43,501.76
2018,10,13,11,45,942.0,82.0,2.95,25.5,755.0,690.97,525.41
2018,10,13,12,0,943.0,82.0,3.1,25.6,757.0,718.7,546.78
2018,10,13,12,15,942.0,81.5,3.15,25.6,751.0,741.6,563.32
2018,10,13,12,30,941.0,81.0,3.2,25.6,745.0,761.37,577.51
2018,10,13,12,45,938.0,80.0,3.3,25.6,730.5,775.93,588.43
2018,10,13,13,0,935.0,79.0,3.4,25.6,716.0,787.15,597.18
2018,10,13,13,15,929.0,78.0,3.45,25.5,694.0,792.73,602.17
2018,10,13,13,30,923.0,77.0,3.5,25.4,672.0,794.9,604.96
2018,10,13,13,45,914.5,75.5,3.55,25.3,642.5,791.21,603.82
2018,10,13,14,0,906.0,74.0,3.6,25.2,613.0,784.18,600.5
2018,10,13,14,15,893.0,72.5,3.55,25.0,577.0,770.49,592.38
2018,10,13,14,30,880.0,71.0,3.5,24.8,541.0,753.76,582.19
2018,10,13,14,45,862.5,68.5,3.5,24.6,499.0,729.6,566.9
2018,10,13,15,0,845.0,66.0,3.5,24.4,457.0,702.88,549.65
2018,10,13,15,15,819.0,63.5,3.5,24.4,410.0,673.3,529.66
2018,10,13,15,30,793.0,61.0,3.5,24.4,363.0,636.48,503.92
2018,10,13,15,45,757.0,57.0,3.4,23.65,313.5,589.66,470.86
2018,10,13,16,0,721.0,53.0,3.3,22.9,264.0,542.25,435.17
2018,10,13,16,15,664.0,48.5,3.0,22.15,214.0,481.26,386.71
2018,10,13,16,30,607.0,44.0,2.7,21.4,164.0,421.71,337.17
2018,10,13,16,45,509.0,36.5,2.4,20.65,117.0,344.03,270.82
2018,10,13,17,0,411.0,29.0,2.1,19.9,70.0,268.57,198.75
2018,10,13,17,15,240.0,18.0,1.95,19.2,38.5,147.75,0.0
2018,10,13,17,30,69.0,7.0,1.8,18.5,7.0,35.55,0.0
2018,10,13,17,45,34.5,3.5,1.7,17.8,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,1.55,16.2,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,10,14,6,15,124.0,10.5,0.9,12.8,17.0,10.01,0.0
2018,10,14,6,30,248.0,21.0,0.9,13.2,34.0,17.59,0.0
2018,10,14,6,45,382.5,30.0,0.9,13.6,75.5,23.81,14.29
2018,10,14,7,0,517.0,39.0,0.9,14.0,117.0,29.82,20.58
2018,10,14,7,15,591.5,45.0,0.9,14.45,166.5,36.05,26.47
2018,10,14,7,30,666.0,51.0,0.9,14.9,216.0,39.48,29.68
2018,10,14,7,45,712.5,55.5,0.85,15.4,266.5,41.49,31.47
2018,10,14,8,0,759.0,60.0,0.8,15.9,317.0,43.5,33.16
2018,10,14,8,15,790.0,63.0,0.85,16.55,365.5,51.06,39.64
2018,10,14,8,30,821.0,66.0,0.9,17.2,414.0,100.46,50.22
2018,10,14,8,45,843.0,68.0,0.95,17.85,458.0,156.84,87.62
2018,10,14,9,0,865.0,70.0,1.0,18.5,502.0,208.61,128.14
2018,10,14,9,15,879.0,72.5,1.05,19.15,541.0,260.28,172.04
2018,10,14,9,30,893.0,75.0,1.1,19.8,580.0,312.22,217.01
2018,10,14,9,45,902.5,77.5,1.2,20.4,612.5,362.74,260.82
2018,10,14,10,0,912.0,80.0,1.3,21.0,645.0,412.64,303.26
2018,10,14,10,15,920.0,81.0,1.3,21.5,671.0,459.74,342.28
2018,10,14,10,30,928.0,82.0,1.3,22.0,697.0,505.6,379.14
2018,10,14,10,45,933.0,83.0,1.3,22.45,715.0,548.52,412.77
2018,10,14,11,0,938.0,84.0,1.3,22.9,733.0,589.54,444.0
2018,10,14,11,15,941.0,84.5,1.25,23.2,743.5,626.87,471.61
2018,10,14,11,30,944.0,85.0,1.2,23.5,754.0,661.81,496.75
2018,10,14,11,45,945.0,85.0,1.2,23.75,756.0,692.42,518.81
2018,10,14,12,0,946.0,85.0,1.2,24.0,758.0,720.21,538.53
2018,10,14,12,15,944.5,84.5,1.2,24.15,751.5,742.83,553.94
2018,10,14,12,30,943.0,84.0,1.2,24.3,745.0,762.28,566.76
2018,10,14,12,45,939.5,83.0,1.15,24.4,730.5,776.51,575.69
2018,10,14,13,0,936.0,82.0,1.1,24.5,716.0,787.38,582.49
2018,10,14,13,15,929.5,81.5,1.15,24.5,693.5,793.16,587.51
2018,10,14,13,30,923.0,81.0,1.2,24.5,671.0,795.54,590.47
2018,10,14,13,45,913.5,79.5,1.2,24.55,641.0,791.14,588.37
2018,10,14,14,0,904.0,78.0,1.2,24.6,611.0,783.42,584.23
2018,10,14,14,15,890.5,76.0,1.2,24.45,574.5,768.87,576.08
2018,10,14,14,30,877.0,74.0,1.2,24.3,538.0,751.27,565.98
2018,10,14,14,45,858.5,71.5,1.25,24.2,495.5,726.53,551.37
2018,10,14,15,0,840.0,69.0,1.3,24.1,453.0,704.7,538.66
2018,10,14,15,15,813.5,66.0,1.3,24.1,406.0,668.89,515.13
2018,10,14,15,30,787.0,63.0,1.3,24.1,359.0,631.32,489.96
2018,10,14,15,45,749.0,59.0,1.35,23.5,309.5,583.46,457.41
2018,10,14,16,0,711.0,55.0,1.4,22.9,260.0,535.11,422.42
2018,10,14,16,15,651.5,50.0,1.35,22.0,209.5,472.47,374.56
2018,10,14,16,30,592.0,45.0,1.3,21.1,159.0,411.39,325.36
2018,10,14,16,45,489.5,37.5,1.25,20.2,112.5,332.74,259.58
2018,10,14,17,0,387.0,30.0,1.2,19.3,66.0,255.93,185.58
2018,10,14,17,15,223.5,18.0,1.2,18.6,36.0,137.51,0.0
2018,10,14,17,30,60.0,6.0,1.2,17.9,6.0,5.72,0.0
2018,10,14,17,45,30.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,15,6,15,127.0,10.5,1.55,13.5,16.5,10.01,0.0
2018,10,15,6,30,254.0,21.0,1.6,14.1,33.0,17.78,0.0
2018,10,15,6,45,407.0,29.0,1.6,14.75,76.5,23.04,13.39
2018,10,15,7,0,560.0,37.0,1.6,15.4,120.0,30.86,21.29
2018,10,15,7,15,633.5,42.5,1.75,16.15,170.5,33.93,24.35
2018,10,15,7,30,707.0,48.0,1.9,16.9,221.0,37.04,27.23
2018,10,15,7,45,752.5,51.5,2.05,17.65,272.0,38.35,28.36
2018,10,15,8,0,798.0,55.0,2.2,18.4,323.0,39.71,29.44
2018,10,15,8,15,827.5,58.0,2.2,19.05,372.0,51.58,39.67
2018,10,15,8,30,857.0,61.0,2.2,19.7,421.0,102.7,51.14
2018,10,15,8,45,878.0,63.0,2.2,20.35,466.0,154.56,83.88
2018,10,15,9,0,899.0,65.0,2.2,21.0,511.0,207.8,125.32
2018,10,15,9,15,913.0,67.5,2.15,21.5,550.5,261.06,170.58
2018,10,15,9,30,927.0,70.0,2.1,22.0,590.0,314.54,217.04
2018,10,15,9,45,936.0,72.0,2.0,22.5,623.0,365.97,261.68
2018,10,15,10,0,945.0,74.0,1.9,23.0,656.0,416.66,304.69
2018,10,15,10,15,952.5,75.0,1.85,23.3,682.0,464.87,344.95
2018,10,15,10,30,960.0,76.0,1.8,23.6,708.0,511.73,382.94
2018,10,15,10,45,964.5,77.0,1.7,23.85,726.5,555.53,417.35
2018,10,15,11,0,969.0,78.0,1.6,24.1,745.0,597.33,449.13
2018,10,15,11,15,971.0,78.5,1.6,24.25,754.5,635.03,477.8
2018,10,15,11,30,973.0,79.0,1.6,24.4,764.0,670.18,503.99
2018,10,15,11,45,973.0,79.5,1.6,24.5,766.0,701.35,526.95
2018,10,15,12,0,973.0,80.0,1.6,24.6,768.0,729.58,547.46
2018,10,15,12,15,971.0,79.5,1.65,24.65,761.0,752.35,563.74
2018,10,15,12,30,969.0,79.0,1.7,24.7,754.0,771.85,577.4
2018,10,15,12,45,965.0,78.5,1.75,24.75,739.0,786.56,587.94
2018,10,15,13,0,961.0,78.0,1.8,24.8,724.0,797.82,596.32
2018,10,15,13,15,954.5,77.0,1.85,24.75,701.0,803.21,601.13
2018,10,15,13,30,948.0,76.0,1.9,24.7,678.0,805.09,603.76
2018,10,15,13,45,937.5,75.0,1.95,24.7,647.5,800.48,602.03
2018,10,15,14,0,927.0,74.0,2.0,24.7,617.0,792.47,598.16
2018,10,15,14,15,913.5,72.0,2.05,24.55,579.5,777.76,590.13
2018,10,15,14,30,900.0,70.0,2.1,24.4,542.0,759.93,579.99
2018,10,15,14,45,881.0,68.0,2.15,24.25,499.0,735.13,564.91
2018,10,15,15,0,862.0,66.0,2.2,24.1,456.0,707.77,547.86
2018,10,15,15,15,835.5,63.0,2.2,24.1,408.5,677.02,527.47
2018,10,15,15,30,809.0,60.0,2.2,24.1,361.0,639.06,501.4
2018,10,15,15,45,770.5,56.5,2.25,23.5,310.5,591.11,467.93
2018,10,15,16,0,732.0,53.0,2.3,22.9,260.0,542.65,431.97
2018,10,15,16,15,671.5,48.0,2.1,22.0,209.0,479.08,382.1
2018,10,15,16,30,611.0,43.0,1.9,21.1,158.0,417.14,331.06
2018,10,15,16,45,506.0,36.0,1.75,20.15,111.5,337.45,263.41
2018,10,15,17,0,401.0,29.0,1.6,19.2,65.0,259.98,184.83
2018,10,15,17,15,231.0,18.0,1.6,18.6,35.5,120.8,0.0
2018,10,15,17,30,61.0,7.0,1.6,18.0,6.0,0.0,0.0
2018,10,15,17,45,30.5,3.5,1.65,17.4,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,10,16,6,15,123.0,10.0,1.05,14.4,15.5,9.53,0.0
2018,10,16,6,30,246.0,20.0,1.0,14.9,31.0,16.92,0.0
2018,10,16,6,45,401.0,29.0,0.95,15.35,74.5,23.2,13.29
2018,10,16,7,0,556.0,38.0,0.9,15.8,118.0,32.03,22.25
2018,10,16,7,15,631.0,43.5,0.9,16.5,168.5,35.02,25.27
2018,10,16,7,30,706.0,49.0,0.9,17.2,219.0,38.08,28.12
2018,10,16,7,45,752.0,53.0,0.95,17.9,270.5,39.75,29.59
2018,10,16,8,0,798.0,57.0,1.0,18.6,322.0,41.46,30.98
2018,10,16,8,15,828.5,59.5,0.95,19.4,371.0,44.18,33.18
2018,10,16,8,30,859.0,62.0,0.9,20.2,420.0,101.12,50.42
2018,10,16,8,45,880.0,64.5,0.85,21.0,465.0,153.42,82.56
2018,10,16,9,0,901.0,67.0,0.8,21.8,510.0,207.09,123.41
2018,10,16,9,15,916.0,68.5,0.75,22.35,549.5,259.79,167.2
2018,10,16,9,30,931.0,70.0,0.7,22.9,589.0,312.77,212.12
2018,10,16,9,45,942.0,71.0,0.7,23.5,622.0,364.08,255.59
2018,10,16,10,0,953.0,72.0,0.7,24.1,655.0,414.8,297.58
2018,10,16,10,15,960.5,73.0,0.7,24.4,681.0,463.25,337.05
2018,10,16,10,30,968.0,74.0,0.7,24.7,707.0,510.34,374.27
2018,10,16,10,45,972.0,75.0,0.7,25.05,725.0,554.11,407.88
2018,10,16,11,0,976.0,76.0,0.7,25.4,743.0,595.81,438.97
2018,10,16,11,15,977.5,76.5,0.8,25.55,752.5,633.37,467.7
2018,10,16,11,30,979.0,77.0,0.9,25.7,762.0,668.32,494.1
2018,10,16,11,45,979.0,77.0,1.0,25.9,763.5,699.08,517.1
2018,10,16,12,0,979.0,77.0,1.1,26.1,765.0,726.86,537.77
2018,10,16,12,15,977.0,76.5,1.15,26.15,757.5,749.66,553.95
2018,10,16,12,30,975.0,76.0,1.2,26.2,750.0,769.17,567.46
2018,10,16,12,45,970.5,75.5,1.3,26.25,735.0,783.53,578.22
2018,10,16,13,0,966.0,75.0,1.4,26.3,720.0,794.4,586.84
2018,10,16,13,15,959.5,74.0,1.45,26.25,697.0,799.76,591.65
2018,10,16,13,30,953.0,73.0,1.5,26.2,674.0,801.59,594.3
2018,10,16,13,45,942.5,72.0,1.6,26.2,643.0,796.93,593.16
2018,10,16,14,0,932.0,71.0,1.7,26.2,612.0,788.86,589.85
2018,10,16,14,15,917.5,69.5,1.75,26.05,574.5,773.93,581.83
2018,10,16,14,30,903.0,68.0,1.8,25.9,537.0,755.9,571.74
2018,10,16,14,45,884.5,65.5,1.85,25.75,494.0,730.84,556.7
2018,10,16,15,0,866.0,63.0,1.9,25.6,451.0,703.17,539.67
2018,10,16,15,15,839.5,61.0,1.9,25.6,404.0,668.23,516.49
2018,10,16,15,30,813.0,59.0,1.9,25.6,357.0,636.91,495.47
2018,10,16,15,45,773.0,55.5,1.95,24.85,306.5,588.05,461.73
2018,10,16,16,0,733.0,52.0,2.0,24.1,256.0,538.75,425.67
2018,10,16,16,15,670.0,47.5,1.9,23.1,205.0,474.54,375.98
2018,10,16,16,30,607.0,43.0,1.8,22.1,154.0,412.01,324.98
2018,10,16,16,45,498.5,35.5,1.65,21.1,107.5,330.72,256.18
2018,10,16,17,0,390.0,28.0,1.5,20.1,61.0,250.74,172.21
2018,10,16,17,15,224.0,17.0,1.55,19.5,33.0,115.75,0.0
2018,10,16,17,30,58.0,6.0,1.6,18.9,5.0,0.0,0.0
2018,10,16,17,45,29.0,3.0,1.65,18.3,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,1.7,16.95,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.15,15.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.95,15.6,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,17,6,15,103.0,9.5,1.0,14.8,14.0,9.05,0.0
2018,10,17,6,30,206.0,19.0,1.0,15.1,28.0,18.11,0.0
2018,10,17,6,45,354.0,28.5,0.95,15.35,68.5,22.84,12.77
2018,10,17,7,0,502.0,38.0,0.9,15.6,109.0,29.36,19.91
2018,10,17,7,15,580.0,44.5,0.95,16.2,158.0,32.95,23.46
2018,10,17,7,30,658.0,51.0,1.0,16.8,207.0,39.94,29.8
2018,10,17,7,45,706.0,55.5,1.1,17.35,257.5,41.93,31.57
2018,10,17,8,0,754.0,60.0,1.2,17.9,308.0,43.94,33.25
2018,10,17,8,15,786.0,63.0,1.15,18.75,356.0,44.68,33.71
2018,10,17,8,30,818.0,66.0,1.1,19.6,404.0,93.34,46.26
2018,10,17,8,45,841.0,68.0,1.1,20.4,448.0,143.34,76.58
2018,10,17,9,0,864.0,70.0,1.1,21.2,492.0,200.75,120.4
2018,10,17,9,15,880.0,72.5,1.1,21.75,531.5,252.54,163.56
2018,10,17,9,30,896.0,75.0,1.1,22.3,571.0,304.79,208.19
2018,10,17,9,45,908.0,76.0,1.1,22.8,603.5,354.7,251.01
2018,10,17,10,0,920.0,77.0,1.1,23.3,636.0,404.16,292.61
2018,10,17,10,15,927.5,78.0,1.15,23.65,661.5,451.11,331.67
2018,10,17,10,30,935.0,79.0,1.2,24.0,687.0,496.76,368.66
2018,10,17,10,45,940.0,80.0,1.25,24.3,705.0,539.67,402.7
2018,10,17,11,0,945.0,81.0,1.3,24.6,723.0,580.67,434.44
2018,10,17,11,15,947.5,81.0,1.4,24.8,732.5,617.22,462.79
2018,10,17,11,30,950.0,81.0,1.5,25.0,742.0,651.29,488.84
2018,10,17,11,45,950.0,81.5,1.6,25.2,743.5,681.67,511.84
2018,10,17,12,0,950.0,82.0,1.7,25.4,745.0,709.18,532.51
2018,10,17,12,15,948.0,81.5,1.75,25.4,738.0,731.32,549.06
2018,10,17,12,30,946.0,81.0,1.8,25.4,731.0,750.27,562.52
2018,10,17,12,45,941.5,80.5,1.9,25.4,716.0,764.17,573.05
2018,10,17,13,0,937.0,80.0,2.0,25.4,701.0,774.7,581.46
2018,10,17,13,15,930.0,79.5,2.0,25.3,678.5,780.0,585.9
2018,10,17,13,30,923.0,79.0,2.0,25.2,656.0,781.9,588.22
2018,10,17,13,45,912.5,77.5,2.05,25.1,625.5,776.69,586.24
2018,10,17,14,0,902.0,76.0,2.1,25.0,595.0,768.18,582.14
2018,10,17,14,15,888.0,74.0,2.1,24.8,558.5,753.28,573.57
2018,10,17,14,30,874.0,72.0,2.1,24.6,522.0,735.38,562.98
2018,10,17,14,45,854.5,70.0,2.1,24.35,480.0,710.66,547.66
2018,10,17,15,0,835.0,68.0,2.1,24.1,438.0,688.83,534.28
2018,10,17,15,15,807.5,65.0,2.1,24.1,391.0,652.7,509.77
2018,10,17,15,30,780.0,62.0,2.1,24.1,344.0,614.86,483.5
2018,10,17,15,45,739.0,58.0,2.05,23.35,294.5,565.7,448.07
2018,10,17,16,0,698.0,54.0,2.0,22.6,245.0,516.21,410.85
2018,10,17,16,15,634.0,48.5,1.85,21.65,195.0,451.47,359.9
2018,10,17,16,30,570.0,43.0,1.7,20.7,145.0,393.68,311.71
2018,10,17,16,45,460.0,35.5,1.55,19.75,100.5,308.61,239.44
2018,10,17,17,0,350.0,28.0,1.4,18.8,56.0,227.6,150.6
2018,10,17,17,15,189.0,16.0,1.35,18.2,29.5,98.46,0.0
2018,10,17,17,30,28.0,4.0,1.3,17.6,3.0,0.0,0.0
2018,10,17,17,45,14.0,2.0,1.3,17.0,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,0.85,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,0.65,15.25,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,0.55,15.4,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,0.5,15.25,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,0.5,15.05,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,0.65,14.35,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,0.75,14.25,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.05,13.75,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,18,6,15,103.0,9.5,1.2,13.95,13.5,0.0,0.0
2018,10,18,6,30,206.0,19.0,1.2,14.3,27.0,18.11,0.0
2018,10,18,6,45,354.5,28.5,1.2,14.65,67.0,23.01,12.65
2018,10,18,7,0,503.0,38.0,1.2,15.0,107.0,29.53,20.05
2018,10,18,7,15,582.0,43.5,1.35,15.55,155.5,35.26,25.53
