Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,7,15,481.0,32.5,0.7,15.65,94.0,27.81,18.13
2018,11,7,7,30,592.0,39.0,0.7,16.1,136.0,32.07,22.49
2018,11,7,7,45,655.5,43.5,0.7,16.55,182.5,34.38,24.82
2018,11,7,8,0,719.0,48.0,0.7,17.0,229.0,36.78,27.04
2018,11,7,8,15,759.0,51.0,0.7,17.6,274.5,37.87,27.98
2018,11,7,8,30,799.0,54.0,0.7,18.2,320.0,39.02,28.9
2018,11,7,8,45,825.5,57.0,0.75,18.85,362.5,84.72,42.46
2018,11,7,9,0,852.0,60.0,0.8,19.5,405.0,133.84,70.12
2018,11,7,9,15,870.0,61.5,0.95,20.15,442.0,182.16,105.77
2018,11,7,9,30,888.0,63.0,1.1,20.8,479.0,231.03,146.04
2018,11,7,9,45,900.5,65.0,1.3,21.4,510.5,279.33,187.86
2018,11,7,10,0,913.0,67.0,1.5,22.0,542.0,327.24,229.71
2018,11,7,10,15,922.0,68.0,1.65,22.4,566.5,372.47,269.28
2018,11,7,10,30,931.0,69.0,1.8,22.8,591.0,416.54,307.24
2018,11,7,10,45,936.5,69.5,1.9,23.2,608.0,457.31,341.79
2018,11,7,11,0,942.0,70.0,2.0,23.6,625.0,496.23,374.07
2018,11,7,11,15,944.0,71.0,2.1,23.85,634.0,531.89,403.38
2018,11,7,11,30,946.0,72.0,2.2,24.1,643.0,565.13,430.25
2018,11,7,11,45,945.5,72.5,2.25,24.35,644.0,593.95,453.16
2018,11,7,12,0,945.0,73.0,2.3,24.6,645.0,619.93,473.56
2018,11,7,12,15,943.0,72.5,2.4,24.65,638.0,641.07,490.75
2018,11,7,12,30,941.0,72.0,2.5,24.7,631.0,659.1,505.51
2018,11,7,12,45,936.0,71.0,2.55,24.7,616.0,671.54,515.99
2018,11,7,13,0,931.0,70.0,2.6,24.7,601.0,680.69,524.02
2018,11,7,13,15,922.5,69.5,2.65,24.65,578.5,684.81,528.46
2018,11,7,13,30,914.0,69.0,2.7,24.6,556.0,685.64,530.5
2018,11,7,13,45,902.0,67.0,2.75,24.5,526.0,679.21,527.4
2018,11,7,14,0,890.0,65.0,2.8,24.4,496.0,669.6,521.93
2018,11,7,14,15,874.0,63.0,2.8,24.25,460.5,654.32,512.06
2018,11,7,14,30,858.0,61.0,2.8,24.1,425.0,636.22,499.93
2018,11,7,14,45,834.5,58.5,2.85,23.95,384.0,610.13,481.72
2018,11,7,15,0,811.0,56.0,2.9,23.8,343.0,586.4,464.62
2018,11,7,15,15,775.5,53.0,2.9,23.8,298.5,548.33,435.67
2018,11,7,15,30,740.0,50.0,2.9,23.8,254.0,509.07,404.8
2018,11,7,15,45,685.0,46.0,2.45,22.55,207.5,456.84,363.32
2018,11,7,16,0,630.0,42.0,2.0,21.3,161.0,405.11,320.26
2018,11,7,16,15,537.5,35.5,1.9,20.3,116.5,332.67,259.35
2018,11,7,16,30,445.0,29.0,1.8,19.3,72.0,263.73,193.27
2018,11,7,16,45,276.5,19.0,1.7,18.35,41.0,158.64,0.0
2018,11,7,17,0,108.0,9.0,1.6,17.4,10.0,51.92,0.0
2018,11,7,17,15,54.0,4.5,1.65,17.0,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.7,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.7,11.75,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,11,8,6,15,7.5,1.5,1.85,10.75,1.0,0.0,0.0
2018,11,8,6,30,15.0,3.0,1.8,10.9,2.0,0.0,0.0
2018,11,8,6,45,136.0,16.0,1.75,11.1,24.0,15.25,0.0
2018,11,8,7,0,257.0,29.0,1.7,11.3,46.0,24.86,9.23
2018,11,8,7,15,375.0,40.0,1.85,12.15,88.0,32.77,22.53
2018,11,8,7,30,493.0,51.0,2.0,13.0,130.0,40.4,30.06
2018,11,8,7,45,565.0,59.0,2.1,13.85,177.5,44.94,34.42
2018,11,8,8,0,637.0,67.0,2.2,14.7,225.0,49.42,38.5
2018,11,8,8,15,684.5,72.0,2.3,15.3,271.5,51.21,40.07
2018,11,8,8,30,732.0,77.0,2.4,15.9,318.0,53.05,41.58
2018,11,8,8,45,765.0,81.5,2.5,16.55,362.0,89.5,49.63
2018,11,8,9,0,798.0,86.0,2.6,17.2,406.0,142.77,80.99
2018,11,8,9,15,835.0,85.0,2.6,17.7,447.5,189.18,114.51
2018,11,8,9,30,872.0,84.0,2.6,18.2,489.0,238.28,154.56
2018,11,8,9,45,906.5,80.0,2.6,18.7,525.5,286.42,195.98
2018,11,8,10,0,941.0,76.0,2.6,19.2,562.0,339.94,242.21
2018,11,8,10,15,949.5,77.5,2.55,19.55,587.0,386.77,283.61
2018,11,8,10,30,958.0,79.0,2.5,19.9,612.0,432.34,323.15
2018,11,8,10,45,962.5,80.0,2.5,20.3,629.5,474.34,359.05
2018,11,8,11,0,967.0,81.0,2.5,20.7,647.0,514.36,392.45
2018,11,8,11,15,969.0,82.0,2.5,20.95,656.0,551.02,422.66
2018,11,8,11,30,971.0,83.0,2.5,21.2,665.0,585.19,450.25
2018,11,8,11,45,970.0,83.5,2.5,21.5,666.0,614.61,473.62
2018,11,8,12,0,969.0,84.0,2.5,21.8,667.0,641.11,494.34
2018,11,8,12,15,966.5,84.0,2.5,21.9,660.0,663.18,511.84
2018,11,8,12,30,964.0,84.0,2.5,22.0,653.0,682.08,526.78
2018,11,8,12,45,959.0,83.0,2.5,22.15,637.5,695.13,537.23
2018,11,8,13,0,954.0,82.0,2.5,22.3,622.0,704.81,545.15
2018,11,8,13,15,944.5,81.0,2.5,22.3,598.5,708.2,548.78
2018,11,8,13,30,935.0,80.0,2.5,22.3,575.0,708.19,549.93
2018,11,8,13,45,919.0,78.5,2.55,22.3,543.0,700.02,545.41
2018,11,8,14,0,903.0,77.0,2.6,22.3,511.0,692.63,541.27
2018,11,8,14,15,881.5,75.0,2.6,22.15,473.0,674.19,529.11
2018,11,8,14,30,860.0,73.0,2.6,22.0,435.0,652.89,514.64
2018,11,8,14,45,830.5,70.5,2.6,21.85,392.0,623.29,493.65
2018,11,8,15,0,801.0,68.0,2.6,21.7,349.0,591.5,470.47
2018,11,8,15,15,761.5,64.0,2.6,21.7,302.5,550.1,438.97
2018,11,8,15,30,722.0,60.0,2.6,21.7,256.0,507.51,405.46
2018,11,8,15,45,658.5,54.5,2.1,20.5,208.0,453.55,362.0
2018,11,8,16,0,595.0,49.0,1.6,19.3,160.0,397.03,314.7
2018,11,8,16,15,488.5,41.5,1.55,18.35,115.0,318.36,248.83
2018,11,8,16,30,382.0,34.0,1.5,17.4,70.0,244.33,177.95
2018,11,8,16,45,227.5,21.5,1.45,16.45,39.5,137.01,0.0
2018,11,8,17,0,73.0,9.0,1.4,15.5,9.0,37.67,0.0
2018,11,8,17,15,36.5,4.5,1.45,15.2,4.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,13.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,11,9,6,15,9.0,1.5,1.95,10.25,1.0,0.0,0.0
2018,11,9,6,30,18.0,3.0,1.9,10.5,2.0,0.0,0.0
2018,11,9,6,45,162.0,15.0,1.85,10.8,24.5,14.3,0.0
2018,11,9,7,0,306.0,27.0,1.8,11.1,47.0,23.02,6.49
2018,11,9,7,15,431.0,36.0,1.85,12.05,89.5,29.09,19.27
2018,11,9,7,30,556.0,45.0,1.9,13.0,132.0,35.05,25.31
2018,11,9,7,45,627.5,51.0,1.95,13.95,180.0,38.12,28.34
2018,11,9,8,0,699.0,57.0,2.0,14.9,228.0,45.26,34.77
2018,11,9,8,15,743.5,62.0,1.9,15.55,275.5,47.7,36.92
2018,11,9,8,30,788.0,67.0,1.8,16.2,323.0,50.17,38.99
2018,11,9,8,45,818.5,69.5,1.65,16.85,366.5,84.06,44.8
2018,11,9,9,0,849.0,72.0,1.5,17.5,410.0,132.73,70.87
2018,11,9,9,15,869.0,75.5,1.3,18.25,449.0,183.0,107.43
2018,11,9,9,30,889.0,79.0,1.1,19.0,488.0,234.21,149.01
2018,11,9,9,45,902.5,81.0,0.9,19.7,520.0,283.22,190.64
2018,11,9,10,0,916.0,83.0,0.7,20.4,552.0,332.0,231.93
2018,11,9,10,15,926.0,84.5,0.75,20.95,577.5,381.87,274.18
2018,11,9,10,30,936.0,86.0,0.8,21.5,603.0,427.06,312.03
2018,11,9,10,45,943.0,86.0,0.8,22.05,620.5,468.37,345.83
2018,11,9,11,0,950.0,86.0,0.8,22.6,638.0,507.89,377.29
2018,11,9,11,15,953.5,87.0,0.95,22.9,648.0,544.73,407.36
2018,11,9,11,30,957.0,88.0,1.1,23.2,658.0,579.22,435.11
2018,11,9,11,45,958.0,88.0,1.3,23.45,659.5,608.89,459.37
2018,11,9,12,0,959.0,88.0,1.5,23.7,661.0,635.76,481.23
2018,11,9,12,15,955.5,88.0,1.55,23.75,653.5,657.08,498.17
2018,11,9,12,30,952.0,88.0,1.6,23.8,646.0,675.22,512.65
2018,11,9,12,45,945.0,87.5,1.65,23.8,630.0,687.44,522.91
2018,11,9,13,0,938.0,87.0,1.7,23.8,614.0,696.29,530.73
2018,11,9,13,15,928.5,86.0,1.7,23.75,591.0,699.66,534.36
2018,11,9,13,30,919.0,85.0,1.7,23.7,568.0,703.16,537.95
2018,11,9,13,45,905.5,83.5,1.75,23.65,537.5,697.04,535.15
2018,11,9,14,0,892.0,82.0,1.8,23.6,507.0,687.67,530.01
2018,11,9,14,15,870.5,79.5,1.8,23.35,469.0,668.86,518.05
2018,11,9,14,30,849.0,77.0,1.8,23.1,431.0,647.19,503.81
2018,11,9,14,45,818.0,74.5,1.8,22.9,388.0,616.88,482.77
2018,11,9,15,0,787.0,72.0,1.8,22.7,345.0,584.43,459.57
2018,11,9,15,15,746.5,67.0,1.8,22.7,298.5,541.66,427.57
2018,11,9,15,30,706.0,62.0,1.8,22.7,252.0,501.89,396.58
2018,11,9,15,45,639.0,56.5,1.45,21.2,204.0,442.88,350.36
2018,11,9,16,0,572.0,51.0,1.1,19.7,156.0,385.12,303.04
2018,11,9,16,15,460.5,42.5,1.15,18.85,111.0,303.74,235.75
2018,11,9,16,30,349.0,34.0,1.2,18.0,66.0,227.38,162.72
2018,11,9,16,45,198.0,20.5,1.25,17.2,36.5,121.89,0.0
2018,11,9,17,0,47.0,7.0,1.3,16.4,7.0,25.27,0.0
2018,11,9,17,15,23.5,3.5,1.35,16.15,3.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.4,15.15,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,10,6,45,80.5,12.5,0.95,12.05,17.5,11.91,0.0
2018,11,10,7,0,161.0,25.0,0.9,12.1,35.0,19.87,2.96
2018,11,10,7,15,269.5,39.5,0.85,12.5,73.5,30.89,20.65
2018,11,10,7,30,378.0,54.0,0.8,12.9,112.0,41.53,31.01
2018,11,10,7,45,435.5,65.0,0.75,13.3,153.5,50.88,39.75
2018,11,10,8,0,493.0,76.0,0.7,13.7,195.0,57.79,46.1
2018,11,10,8,15,548.0,85.0,0.65,14.2,241.5,62.66,50.44
2018,11,10,8,30,603.0,94.0,0.6,14.7,288.0,67.44,54.54
2018,11,10,8,45,642.5,99.5,0.55,15.25,331.0,94.85,59.5
2018,11,10,9,0,682.0,105.0,0.5,15.8,374.0,138.18,82.74
2018,11,10,9,15,704.5,110.0,0.6,16.5,410.5,182.19,114.23
2018,11,10,9,30,727.0,115.0,0.7,17.2,447.0,227.68,150.71
2018,11,10,9,45,743.0,119.0,0.85,17.9,478.0,272.02,188.28
2018,11,10,10,0,759.0,123.0,1.0,18.6,509.0,316.73,226.58
2018,11,10,10,15,771.0,125.5,1.05,18.95,533.5,358.94,262.88
2018,11,10,10,30,783.0,128.0,1.1,19.3,558.0,400.68,298.21
2018,11,10,10,45,790.0,130.0,1.2,19.65,575.0,439.25,330.68
2018,11,10,11,0,797.0,132.0,1.3,20.0,592.0,476.52,361.46
2018,11,10,11,15,801.0,133.0,1.35,20.2,601.0,509.94,388.74
2018,11,10,11,30,805.0,134.0,1.4,20.4,610.0,541.48,414.05
2018,11,10,11,45,805.0,134.0,1.4,20.65,611.0,567.87,434.77
2018,11,10,12,0,805.0,134.0,1.4,20.9,612.0,591.86,453.32
2018,11,10,12,15,789.5,137.5,1.5,20.9,602.0,607.77,466.73
2018,11,10,12,30,774.0,141.0,1.6,20.9,592.0,620.56,477.71
2018,11,10,12,45,749.5,145.0,1.65,20.95,573.0,625.19,482.23
2018,11,10,13,0,725.0,149.0,1.7,21.0,554.0,626.58,484.32
2018,11,10,13,15,713.0,146.0,1.75,20.9,531.5,625.75,485.28
2018,11,10,13,30,701.0,143.0,1.8,20.8,509.0,622.09,484.13
2018,11,10,13,45,684.5,139.0,1.9,20.7,480.0,611.71,478.29
2018,11,10,14,0,668.0,135.0,2.0,20.6,451.0,598.67,470.37
2018,11,10,14,15,643.5,129.5,2.0,20.3,415.5,576.36,455.27
2018,11,10,14,30,619.0,124.0,2.0,20.0,380.0,551.8,438.23
2018,11,10,14,45,585.0,117.0,2.0,19.7,340.0,517.7,413.56
2018,11,10,15,0,551.0,110.0,2.0,19.4,300.0,479.76,385.41
2018,11,10,15,15,507.0,100.5,2.0,19.4,257.0,435.32,350.92
2018,11,10,15,30,463.0,91.0,2.0,19.4,214.0,390.9,315.41
2018,11,10,15,45,401.5,78.5,1.75,17.9,170.5,333.74,269.71
2018,11,10,16,0,340.0,66.0,1.5,16.4,127.0,278.6,223.91
2018,11,10,16,15,241.5,50.0,1.5,15.65,87.0,203.45,160.1
2018,11,10,16,30,143.0,34.0,1.5,14.9,47.0,134.35,94.95
2018,11,10,16,45,77.0,19.0,1.5,14.15,25.5,50.91,0.0
2018,11,10,17,0,11.0,4.0,1.5,13.4,4.0,3.81,0.0
2018,11,10,17,15,5.5,2.0,1.5,13.15,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.45,10.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.75,9.7,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,11,11,6,45,73.5,11.5,1.7,9.9,16.0,10.96,0.0
2018,11,11,7,0,147.0,23.0,1.7,10.0,32.0,18.26,0.15
2018,11,11,7,15,253.5,38.5,1.65,10.75,70.0,30.14,19.97
2018,11,11,7,30,360.0,54.0,1.6,11.5,108.0,41.61,31.17
2018,11,11,7,45,435.0,65.5,1.6,12.25,153.0,49.48,38.61
2018,11,11,8,0,510.0,77.0,1.6,13.0,198.0,59.08,47.35
2018,11,11,8,15,562.5,85.5,1.65,13.7,243.5,63.47,51.24
2018,11,11,8,30,615.0,94.0,1.7,14.4,289.0,67.8,54.94
2018,11,11,8,45,653.0,99.0,1.8,15.1,331.5,92.76,58.69
2018,11,11,9,0,691.0,104.0,1.9,15.8,374.0,135.89,81.26
2018,11,11,9,15,711.5,110.5,1.8,16.45,411.0,181.23,113.83
2018,11,11,9,30,732.0,117.0,1.7,17.1,448.0,227.86,151.44
2018,11,11,9,45,744.0,122.0,1.65,17.75,478.5,272.29,189.35
2018,11,11,10,0,756.0,127.0,1.6,18.4,509.0,316.74,227.6
2018,11,11,10,15,770.0,129.5,1.5,18.8,534.0,359.43,264.17
2018,11,11,10,30,784.0,132.0,1.4,19.2,559.0,401.82,299.75
2018,11,11,10,45,793.5,133.0,1.35,19.6,576.5,440.5,331.86
2018,11,11,11,0,803.0,134.0,1.3,20.0,594.0,478.05,362.24
2018,11,11,11,15,807.5,135.0,1.3,20.3,603.5,511.9,389.46
2018,11,11,11,30,812.0,136.0,1.3,20.6,613.0,543.89,414.65
2018,11,11,11,45,813.0,136.0,1.3,20.85,614.5,571.03,435.86
2018,11,11,12,0,814.0,136.0,1.3,21.1,616.0,595.79,454.92
2018,11,11,12,15,820.0,132.0,1.3,21.2,611.0,616.98,471.44
2018,11,11,12,30,826.0,128.0,1.3,21.3,606.0,635.65,485.95
2018,11,11,12,45,831.0,123.0,1.3,21.45,594.0,650.01,497.18
2018,11,11,13,0,836.0,118.0,1.3,21.6,582.0,660.14,505.35
2018,11,11,13,15,825.5,116.0,1.25,21.6,559.0,663.46,508.29
2018,11,11,13,30,815.0,114.0,1.2,21.6,536.0,662.28,508.06
2018,11,11,13,45,799.5,111.0,1.15,21.55,506.0,653.73,502.68
2018,11,11,14,0,784.0,108.0,1.1,21.5,476.0,642.23,495.16
2018,11,11,14,15,762.5,104.0,1.05,21.35,440.0,622.97,482.16
2018,11,11,14,30,741.0,100.0,1.0,21.2,404.0,601.15,467.15
2018,11,11,14,45,710.5,94.5,0.95,21.0,362.5,569.7,444.9
2018,11,11,15,0,680.0,89.0,0.9,20.8,321.0,536.41,420.79
2018,11,11,15,15,635.5,83.0,0.9,20.8,276.5,492.74,388.2
2018,11,11,15,30,591.0,77.0,0.9,20.8,232.0,448.36,353.96
2018,11,11,15,45,526.5,67.5,0.75,19.6,186.0,389.08,307.66
2018,11,11,16,0,462.0,58.0,0.6,18.4,140.0,331.03,260.43
2018,11,11,16,15,362.5,45.5,0.6,17.95,98.0,255.03,196.97
2018,11,11,16,30,263.0,33.0,0.6,17.5,56.0,183.92,126.78
2018,11,11,16,45,148.0,19.0,0.6,17.05,30.5,80.73,0.0
2018,11,11,17,0,33.0,5.0,0.6,16.6,5.0,4.77,0.0
2018,11,11,17,15,16.5,2.5,0.55,16.45,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.5,16.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.45,16.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.4,15.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,2.05,10.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,2.15,9.7,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,12,6,45,78.0,11.0,2.45,10.1,15.5,10.48,0.0
2018,11,12,7,0,156.0,22.0,2.4,10.3,31.0,17.49,0.0
2018,11,12,7,15,270.0,36.5,2.5,11.25,69.0,28.6,18.41
2018,11,12,7,30,384.0,51.0,2.6,12.2,107.0,41.34,30.75
2018,11,12,7,45,464.5,61.0,2.7,13.15,152.5,47.67,36.81
2018,11,12,8,0,545.0,71.0,2.8,14.1,198.0,53.86,42.47
2018,11,12,8,15,599.0,77.5,2.75,14.8,243.5,56.7,45.01
2018,11,12,8,30,653.0,84.0,2.7,15.5,289.0,59.57,47.43
2018,11,12,8,45,693.0,88.0,2.7,16.25,332.0,82.69,50.32
2018,11,12,9,0,733.0,92.0,2.7,17.0,375.0,127.03,72.49
2018,11,12,9,15,763.5,94.5,2.7,17.75,414.0,172.25,103.99
2018,11,12,9,30,794.0,97.0,2.7,18.5,453.0,219.58,141.76
2018,11,12,9,45,819.0,97.0,2.7,19.3,486.5,269.09,183.59
2018,11,12,10,0,844.0,97.0,2.7,20.1,520.0,315.27,223.41
2018,11,12,10,15,855.0,99.0,2.65,20.55,544.5,359.54,262.17
2018,11,12,10,30,866.0,101.0,2.6,21.0,569.0,403.04,299.65
2018,11,12,10,45,873.0,101.0,2.55,21.5,585.5,442.11,332.89
2018,11,12,11,0,880.0,101.0,2.5,22.0,602.0,479.64,364.04
2018,11,12,11,15,884.0,101.0,2.4,22.2,611.0,514.01,392.29
2018,11,12,11,30,888.0,101.0,2.3,22.4,620.0,546.27,418.18
2018,11,12,11,45,889.5,101.0,2.2,22.55,621.5,574.92,440.82
2018,11,12,12,0,891.0,101.0,2.1,22.7,623.0,601.01,461.04
2018,11,12,12,15,891.0,99.5,2.0,22.75,616.5,622.04,477.34
2018,11,12,12,30,891.0,98.0,1.9,22.8,610.0,640.18,491.22
2018,11,12,12,45,888.5,96.0,1.8,22.8,596.0,653.3,501.35
2018,11,12,13,0,886.0,94.0,1.7,22.8,582.0,663.31,509.07
2018,11,12,13,15,877.0,92.0,1.6,22.75,559.5,666.06,511.56
2018,11,12,13,30,868.0,90.0,1.5,22.7,537.0,665.58,511.68
2018,11,12,13,45,852.5,88.0,1.4,22.65,506.5,657.74,506.46
2018,11,12,14,0,837.0,86.0,1.3,22.6,476.0,646.82,498.97
2018,11,12,14,15,818.0,82.5,1.2,22.4,440.0,629.06,486.78
2018,11,12,14,30,799.0,79.0,1.1,22.2,404.0,608.57,472.42
2018,11,12,14,45,771.5,75.5,1.0,22.0,363.5,580.28,452.04
2018,11,12,15,0,744.0,72.0,0.9,21.8,323.0,549.89,429.65
2018,11,12,15,15,702.0,67.0,0.9,21.8,278.0,511.17,400.73
2018,11,12,15,30,660.0,62.0,0.9,21.8,233.0,468.54,367.88
2018,11,12,15,45,597.0,55.5,0.75,20.45,187.5,412.39,324.24
2018,11,12,16,0,534.0,49.0,0.6,19.1,142.0,357.44,279.49
2018,11,12,16,15,430.5,40.0,0.65,18.5,100.0,281.81,216.43
2018,11,12,16,30,327.0,31.0,0.7,17.9,58.0,209.6,141.53
2018,11,12,16,45,186.0,18.5,0.75,17.25,31.5,95.8,0.0
2018,11,12,17,0,45.0,6.0,0.8,16.6,5.0,0.0,0.0
2018,11,12,17,15,22.5,3.0,0.8,16.35,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.7,11.55,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,13,6,45,9.0,6.5,1.6,11.9,7.0,6.2,0.0
2018,11,13,7,0,18.0,13.0,1.6,12.0,14.0,11.75,0.0
2018,11,13,7,15,9.0,24.5,1.5,12.35,25.0,22.56,13.1
2018,11,13,7,30,0.0,36.0,1.4,12.7,36.0,33.23,23.57
2018,11,13,7,45,0.0,50.0,1.35,13.1,50.0,45.67,35.04
2018,11,13,8,0,0.0,64.0,1.3,13.5,64.0,57.99,46.25
2018,11,13,8,15,37.0,90.5,1.4,14.05,102.0,77.18,63.3
2018,11,13,8,30,74.0,117.0,1.5,14.6,140.0,96.91,80.53
2018,11,13,8,45,116.0,137.0,1.6,15.2,178.5,111.29,86.34
2018,11,13,9,0,158.0,157.0,1.7,15.8,217.0,138.53,104.63
2018,11,13,9,15,162.5,174.5,1.7,16.35,241.5,163.62,123.54
2018,11,13,9,30,167.0,192.0,1.7,16.9,266.0,189.23,143.74
2018,11,13,9,45,217.0,200.5,1.7,17.4,304.0,218.67,165.71
2018,11,13,10,0,267.0,209.0,1.7,17.9,342.0,249.69,189.52
2018,11,13,10,15,225.5,225.0,1.85,18.55,341.0,267.27,205.33
2018,11,13,10,30,184.0,241.0,2.0,19.2,340.0,278.61,215.6
2018,11,13,10,45,218.0,245.5,2.15,19.8,366.0,306.55,237.4
2018,11,13,11,0,252.0,250.0,2.3,20.4,392.0,336.88,261.03
2018,11,13,11,15,256.0,253.0,2.3,20.6,399.5,354.14,274.9
2018,11,13,11,30,260.0,256.0,2.3,20.8,407.0,371.0,288.35
2018,11,13,11,45,307.0,248.5,2.25,20.95,427.0,400.17,311.27
2018,11,13,12,0,354.0,241.0,2.2,21.1,447.0,430.66,335.1
2018,11,13,12,15,377.5,232.0,2.1,20.95,449.5,447.11,348.44
2018,11,13,12,30,401.0,223.0,2.0,20.8,452.0,463.04,361.41
2018,11,13,12,45,336.5,228.5,1.9,20.7,417.5,439.27,343.44
2018,11,13,13,0,272.0,234.0,1.8,20.6,383.0,412.76,323.3
2018,11,13,13,15,220.0,230.0,1.7,20.45,347.5,374.81,294.61
2018,11,13,13,30,168.0,226.0,1.6,20.3,312.0,342.06,269.46
2018,11,13,13,45,116.5,206.0,1.5,20.15,264.0,291.18,230.06
2018,11,13,14,0,65.0,186.0,1.4,20.0,216.0,231.01,182.73
2018,11,13,14,15,68.0,175.5,1.25,19.75,205.0,223.86,177.81
2018,11,13,14,30,71.0,165.0,1.1,19.5,194.0,216.55,172.48
2018,11,13,14,45,171.0,143.0,0.9,19.3,203.0,263.88,212.05
2018,11,13,15,0,271.0,121.0,0.7,19.1,212.0,308.15,247.8
2018,11,13,15,15,240.0,108.5,0.7,19.1,181.0,273.7,220.02
2018,11,13,15,30,209.0,96.0,0.7,19.1,150.0,239.72,192.46
2018,11,13,15,45,169.5,79.5,0.6,18.3,117.5,196.61,157.16
2018,11,13,16,0,130.0,63.0,0.5,17.5,85.0,154.8,122.05
2018,11,13,16,15,95.0,46.0,0.4,17.35,59.5,107.68,81.66
2018,11,13,16,30,60.0,29.0,0.3,17.2,34.0,68.91,42.94
2018,11,13,16,45,40.0,16.5,0.25,17.0,19.0,32.43,0.0
2018,11,13,17,0,20.0,4.0,0.2,16.8,4.0,0.0,0.0
2018,11,13,17,15,10.0,2.0,0.35,16.6,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.5,16.4,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.95,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,14.65,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.6,12.35,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,14,6,45,115.0,10.5,1.45,12.5,16.0,10.01,0.0
2018,11,14,7,0,230.0,21.0,1.4,12.6,32.0,17.8,0.0
2018,11,14,7,15,362.0,30.5,1.4,13.2,70.5,24.68,14.55
2018,11,14,7,30,494.0,40.0,1.4,13.8,109.0,31.31,21.72
2018,11,14,7,45,570.0,47.0,1.4,14.45,154.5,35.42,25.77
2018,11,14,8,0,646.0,54.0,1.4,15.1,200.0,39.47,29.55
2018,11,14,8,15,694.0,59.0,1.4,15.75,245.5,45.83,35.23
2018,11,14,8,30,742.0,64.0,1.4,16.4,291.0,48.38,37.4
2018,11,14,8,45,775.0,67.0,1.45,17.0,333.5,67.79,38.88
2018,11,14,9,0,808.0,70.0,1.5,17.6,376.0,114.08,59.85
2018,11,14,9,15,829.0,72.5,1.45,18.35,413.0,160.97,91.69
2018,11,14,9,30,850.0,75.0,1.4,19.1,450.0,208.92,129.72
2018,11,14,9,45,864.5,77.0,1.35,19.85,481.5,255.8,169.52
2018,11,14,10,0,879.0,79.0,1.3,20.6,513.0,302.61,209.88
2018,11,14,10,15,889.5,80.5,1.2,21.05,537.5,347.42,248.6
2018,11,14,10,30,900.0,82.0,1.1,21.5,562.0,394.06,287.77
2018,11,14,10,45,907.0,82.5,1.05,21.95,579.0,434.06,321.12
2018,11,14,11,0,914.0,83.0,1.0,22.4,596.0,472.4,352.23
2018,11,14,11,15,917.0,83.5,0.95,22.65,605.0,507.07,379.99
2018,11,14,11,30,920.0,84.0,0.9,22.9,614.0,539.46,405.27
2018,11,14,11,45,921.0,83.5,0.85,23.2,615.5,567.41,426.59
2018,11,14,12,0,922.0,83.0,0.8,23.5,617.0,592.69,445.41
2018,11,14,12,15,917.5,83.5,0.8,23.55,609.5,613.07,461.23
2018,11,14,12,30,913.0,84.0,0.8,23.6,602.0,630.38,474.64
2018,11,14,12,45,905.0,84.0,0.85,23.65,587.0,641.97,484.4
2018,11,14,13,0,897.0,84.0,0.9,23.7,572.0,650.35,491.84
2018,11,14,13,15,887.5,82.5,0.95,23.65,549.5,655.91,497.37
2018,11,14,13,30,878.0,81.0,1.0,23.6,527.0,655.7,498.88
2018,11,14,13,45,864.0,79.5,1.05,23.5,498.0,649.46,496.2
2018,11,14,14,0,850.0,78.0,1.1,23.4,469.0,640.15,491.24
2018,11,14,14,15,829.5,76.0,1.1,23.15,433.5,623.21,480.52
2018,11,14,14,30,809.0,74.0,1.1,22.9,398.0,603.57,467.63
2018,11,14,14,45,779.0,71.0,1.15,22.7,357.0,574.47,447.77
2018,11,14,15,0,749.0,68.0,1.2,22.5,316.0,543.34,425.77
2018,11,14,15,15,707.5,63.0,1.2,22.5,271.5,501.57,394.35
2018,11,14,15,30,666.0,58.0,1.2,22.5,227.0,462.76,363.91
2018,11,14,15,45,599.0,52.0,1.1,20.95,181.5,405.46,319.55
2018,11,14,16,0,532.0,46.0,1.0,19.4,136.0,349.63,274.13
2018,11,14,16,15,423.0,37.5,1.1,18.6,95.0,272.87,209.5
2018,11,14,16,30,314.0,29.0,1.2,17.8,54.0,197.99,127.41
2018,11,14,16,45,176.5,17.0,1.3,17.0,29.0,89.44,0.0
2018,11,14,17,0,39.0,5.0,1.4,16.2,4.0,0.0,0.0
2018,11,14,17,15,19.5,2.5,1.45,15.8,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.45,12.55,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,11,15,6,45,36.0,8.5,1.65,11.65,10.0,8.1,0.0
2018,11,15,7,0,72.0,17.0,1.6,11.8,20.0,14.25,0.0
2018,11,15,7,15,203.5,32.0,1.55,12.4,56.0,25.08,14.63
2018,11,15,7,30,335.0,47.0,1.5,13.0,92.0,36.33,26.11
2018,11,15,7,45,463.0,52.0,1.4,13.65,140.5,39.96,29.84
2018,11,15,8,0,591.0,57.0,1.3,14.3,189.0,42.12,31.99
2018,11,15,8,15,636.5,63.5,1.35,14.85,233.0,45.48,35.04
2018,11,15,8,30,682.0,70.0,1.4,15.4,277.0,48.77,37.91
2018,11,15,8,45,576.5,93.5,1.45,16.0,285.5,78.14,52.18
2018,11,15,9,0,471.0,117.0,1.5,16.6,294.0,120.9,78.68
2018,11,15,9,15,498.5,125.0,1.35,17.2,328.5,157.2,103.41
2018,11,15,9,30,526.0,133.0,1.2,17.8,363.0,195.68,133.08
2018,11,15,9,45,526.5,143.0,1.1,18.4,387.0,231.92,163.54
2018,11,15,10,0,527.0,153.0,1.0,19.0,411.0,267.56,193.79
2018,11,15,10,15,568.5,149.0,1.05,19.6,439.5,303.12,222.98
2018,11,15,10,30,610.0,145.0,1.1,20.2,468.0,341.83,254.58
2018,11,15,10,45,645.5,140.0,1.1,20.75,491.5,378.17,284.1
2018,11,15,11,0,681.0,135.0,1.1,21.3,515.0,415.59,313.99
2018,11,15,11,15,687.0,137.0,1.15,21.5,525.5,446.74,339.46
2018,11,15,11,30,693.0,139.0,1.2,21.7,536.0,476.5,363.43
2018,11,15,11,45,730.0,131.0,1.2,21.9,550.0,511.1,390.35
2018,11,15,12,0,767.0,123.0,1.2,22.1,564.0,545.26,416.54
2018,11,15,12,15,797.0,117.0,1.15,22.15,571.0,576.52,440.14
2018,11,15,12,30,827.0,111.0,1.1,22.2,578.0,606.11,462.21
2018,11,15,12,45,812.0,112.0,1.0,22.25,561.0,613.96,467.87
2018,11,15,13,0,797.0,113.0,0.9,22.3,544.0,619.86,472.07
2018,11,15,13,15,797.0,108.5,0.85,22.3,525.0,625.41,476.67
2018,11,15,13,30,797.0,104.0,0.8,22.3,506.0,626.31,477.94
2018,11,15,13,45,782.0,101.5,0.7,22.25,477.5,620.52,473.78
2018,11,15,14,0,767.0,99.0,0.6,22.2,449.0,610.14,466.36
2018,11,15,14,15,745.0,95.0,0.6,22.05,414.0,590.97,453.91
2018,11,15,14,30,723.0,91.0,0.6,21.9,379.0,569.35,439.49
2018,11,15,14,45,691.5,86.5,0.55,21.75,339.0,539.15,417.96
2018,11,15,15,0,660.0,82.0,0.5,21.6,299.0,507.24,394.69
2018,11,15,15,15,605.5,76.5,0.5,21.6,254.0,459.49,359.12
2018,11,15,15,30,551.0,71.0,0.5,21.6,209.0,411.56,322.28
2018,11,15,15,45,470.5,60.5,0.6,20.3,162.0,344.71,271.52
2018,11,15,16,0,390.0,50.0,0.7,19.0,115.0,280.32,220.14
2018,11,15,16,15,302.5,39.5,0.7,18.4,80.0,215.92,165.15
2018,11,15,16,30,215.0,29.0,0.7,17.8,45.0,153.71,94.97
2018,11,15,16,45,115.0,15.5,0.75,17.25,23.5,62.2,0.0
2018,11,15,17,0,15.0,2.0,0.8,16.7,2.0,0.0,0.0
2018,11,15,17,15,7.5,1.0,0.85,16.5,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.1,15.15,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.8,14.55,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.8,14.25,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,14.15,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,16,6,45,26.0,8.0,1.3,12.2,9.0,7.63,0.0
2018,11,16,7,0,52.0,16.0,1.3,12.2,18.0,15.25,0.0
2018,11,16,7,15,120.5,31.5,1.35,12.75,45.0,25.86,14.86
2018,11,16,7,30,189.0,47.0,1.4,13.3,72.0,36.24,25.93
2018,11,16,7,45,278.0,59.5,1.45,13.85,112.0,45.05,34.26
2018,11,16,8,0,367.0,72.0,1.5,14.4,152.0,53.58,42.1
2018,11,16,8,15,498.5,73.5,1.5,14.95,208.0,53.98,42.55
2018,11,16,8,30,630.0,75.0,1.5,15.5,264.0,52.94,41.58
2018,11,16,8,45,664.0,80.5,1.5,16.05,304.5,67.13,43.08
2018,11,16,9,0,698.0,86.0,1.5,16.6,345.0,110.09,62.07
2018,11,16,9,15,721.0,89.5,1.5,17.25,380.5,152.89,90.46
2018,11,16,9,30,744.0,93.0,1.5,17.9,416.0,197.11,125.07
2018,11,16,9,45,759.5,97.0,1.5,18.6,446.5,241.33,162.37
2018,11,16,10,0,775.0,101.0,1.5,19.3,477.0,285.83,200.64
2018,11,16,10,15,787.0,103.5,1.5,19.75,501.5,331.09,239.66
2018,11,16,10,30,799.0,106.0,1.5,20.2,526.0,372.34,275.0
2018,11,16,10,45,807.5,107.0,1.45,20.65,543.0,410.13,306.9
2018,11,16,11,0,816.0,108.0,1.4,21.1,560.0,446.69,337.0
2018,11,16,11,15,820.5,109.0,1.4,21.4,570.0,480.0,364.29
2018,11,16,11,30,825.0,110.0,1.4,21.7,580.0,511.44,389.51
2018,11,16,11,45,825.5,110.5,1.4,22.05,581.5,538.31,410.74
2018,11,16,12,0,826.0,111.0,1.4,22.4,583.0,562.78,429.75
2018,11,16,12,15,824.0,110.0,1.4,22.5,576.5,581.85,444.93
2018,11,16,12,30,822.0,109.0,1.4,22.6,570.0,598.19,457.92
2018,11,16,12,45,816.5,107.5,1.4,22.7,556.0,609.13,466.85
2018,11,16,13,0,811.0,106.0,1.4,22.8,542.0,617.13,473.57
2018,11,16,13,15,801.0,104.0,1.4,22.75,520.5,618.88,476.01
2018,11,16,13,30,791.0,102.0,1.4,22.7,499.0,617.62,476.26
2018,11,16,13,45,776.5,99.5,1.45,22.65,471.0,612.1,473.65
2018,11,16,14,0,762.0,97.0,1.5,22.6,443.0,602.1,467.75
2018,11,16,14,15,740.5,93.5,1.45,22.35,408.5,583.92,455.46
2018,11,16,14,30,719.0,90.0,1.4,22.1,374.0,563.31,441.17
2018,11,16,14,45,688.0,85.5,1.4,21.85,334.5,533.6,420.04
2018,11,16,15,0,657.0,81.0,1.4,21.6,295.0,502.17,397.05
2018,11,16,15,15,612.0,75.0,1.4,21.6,252.5,459.59,364.4
2018,11,16,15,30,567.0,69.0,1.4,21.6,210.0,416.49,330.25
2018,11,16,15,45,499.5,60.5,1.2,20.0,166.5,358.6,284.51
2018,11,16,16,0,432.0,52.0,1.0,18.4,123.0,302.22,238.02
2018,11,16,16,15,329.5,40.5,1.05,17.7,84.5,228.57,175.23
2018,11,16,16,30,227.0,29.0,1.1,17.0,46.0,157.86,94.53
2018,11,16,16,45,120.5,15.5,1.1,16.25,24.0,64.17,0.0
2018,11,16,17,0,14.0,2.0,1.1,15.5,2.0,0.0,0.0
2018,11,16,17,15,7.0,1.0,1.1,15.3,1.0,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,13.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.55,13.7,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.5,13.55,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.55,13.4,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.8,12.25,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.65,11.95,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,11.85,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.45,11.75,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,0.6,11.1,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,0.65,11.05,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,17,6,45,56.5,9.0,0.75,11.0,11.0,8.58,0.0
2018,11,17,7,0,113.0,18.0,0.8,11.0,22.0,17.16,0.0
2018,11,17,7,15,227.5,31.5,0.85,11.45,55.5,24.83,13.71
2018,11,17,7,30,342.0,45.0,0.9,11.9,89.0,36.65,26.39
