Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,7,14,0,857.0,59.0,1.0,17.0,413.0,567.81,448.8
2018,12,7,14,15,837.5,57.5,1.0,16.85,381.0,554.22,439.65
2018,12,7,14,30,818.0,56.0,1.0,16.7,349.0,541.63,430.84
2018,12,7,14,45,790.0,53.5,1.05,16.55,311.5,517.22,413.12
2018,12,7,15,0,762.0,51.0,1.1,16.4,274.0,490.78,393.17
2018,12,7,15,15,720.0,47.5,1.1,16.4,233.5,453.95,363.81
2018,12,7,15,30,678.0,44.0,1.1,16.4,193.0,416.19,332.5
2018,12,7,15,45,610.5,39.5,1.1,15.4,151.5,364.19,289.74
2018,12,7,16,0,543.0,35.0,1.1,14.4,110.0,313.08,245.4
2018,12,7,16,15,416.5,28.0,1.15,14.0,73.0,241.24,177.26
2018,12,7,16,30,290.0,21.0,1.2,13.6,36.0,158.12,0.0
2018,12,7,16,45,145.0,10.5,1.25,13.2,18.0,65.19,0.0
2018,12,7,17,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.25,8.7,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.35,7.95,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,8,6,45,14.0,1.5,1.3,7.65,1.0,0.0,0.0
2018,12,8,7,0,28.0,3.0,1.3,7.7,2.0,0.0,0.0
2018,12,8,7,15,135.0,13.5,1.25,8.25,21.0,12.87,0.0
2018,12,8,7,30,242.0,24.0,1.2,8.8,40.0,19.75,5.75
2018,12,8,7,45,235.5,38.0,1.2,9.35,63.5,29.58,19.9
2018,12,8,8,0,229.0,52.0,1.2,9.9,87.0,39.76,29.79
2018,12,8,8,15,320.0,61.5,1.2,10.4,126.5,46.2,35.96
2018,12,8,8,30,411.0,71.0,1.2,10.9,166.0,52.49,41.81
2018,12,8,8,45,596.5,62.5,1.25,11.45,228.5,44.3,34.48
2018,12,8,9,0,782.0,54.0,1.3,12.0,291.0,42.15,32.5
2018,12,8,9,15,809.0,56.0,1.3,12.6,327.5,85.37,42.31
2018,12,8,9,30,836.0,58.0,1.3,13.2,364.0,130.3,69.51
2018,12,8,9,45,855.0,59.5,1.3,13.85,396.0,179.2,107.2
2018,12,8,10,0,874.0,61.0,1.3,14.5,428.0,224.06,144.98
2018,12,8,10,15,886.0,62.5,1.25,14.8,453.5,267.37,183.42
2018,12,8,10,30,898.0,64.0,1.2,15.1,479.0,309.99,221.55
2018,12,8,10,45,905.5,65.5,1.2,15.45,497.5,350.26,257.62
2018,12,8,11,0,913.0,67.0,1.2,15.8,516.0,389.08,291.84
2018,12,8,11,15,917.0,67.5,1.15,15.95,527.0,423.95,322.32
2018,12,8,11,30,921.0,68.0,1.1,16.1,538.0,456.74,350.39
2018,12,8,11,45,921.5,68.0,1.05,16.3,540.5,485.25,374.41
2018,12,8,12,0,922.0,68.0,1.0,16.5,543.0,511.18,395.82
2018,12,8,12,15,918.5,68.5,1.0,16.55,538.5,532.97,414.15
2018,12,8,12,30,915.0,69.0,1.0,16.6,534.0,551.85,429.94
2018,12,8,12,45,908.5,69.0,0.95,16.65,521.5,565.64,441.29
2018,12,8,13,0,902.0,69.0,0.9,16.7,509.0,576.36,450.1
2018,12,8,13,15,891.5,68.0,0.9,16.7,489.0,580.67,454.56
2018,12,8,13,30,881.0,67.0,0.9,16.7,469.0,581.85,456.6
2018,12,8,13,45,866.0,66.0,0.9,16.65,442.5,577.41,454.44
2018,12,8,14,0,851.0,65.0,0.9,16.6,416.0,573.17,452.2
2018,12,8,14,15,830.0,63.0,0.85,16.45,383.0,558.59,441.9
2018,12,8,14,30,809.0,61.0,0.8,16.3,350.0,541.34,429.37
2018,12,8,14,45,779.0,58.5,0.8,16.1,312.5,516.04,410.86
2018,12,8,15,0,749.0,56.0,0.8,15.9,275.0,488.73,390.16
2018,12,8,15,15,650.0,56.5,0.8,15.9,226.5,429.5,343.72
2018,12,8,15,30,551.0,57.0,0.8,15.9,178.0,369.14,295.23
2018,12,8,15,45,512.0,48.0,0.75,15.1,141.5,329.16,261.79
2018,12,8,16,0,473.0,39.0,0.7,14.3,105.0,289.46,226.37
2018,12,8,16,15,360.5,30.5,0.7,14.0,70.0,219.03,160.41
2018,12,8,16,30,248.0,22.0,0.7,13.7,35.0,141.46,0.41
2018,12,8,16,45,124.0,11.0,0.7,13.45,17.5,57.63,0.0
2018,12,8,17,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,0.75,12.2,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,0.9,11.35,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,9,6,45,10.5,1.5,1.2,9.7,1.0,0.0,0.0
2018,12,9,7,0,21.0,3.0,1.2,9.7,2.0,0.0,0.0
2018,12,9,7,15,88.5,13.5,1.15,9.95,18.0,12.87,0.0
2018,12,9,7,30,156.0,24.0,1.1,10.2,34.0,18.98,4.19
2018,12,9,7,45,155.0,29.5,1.05,10.4,46.0,22.7,13.82
2018,12,9,8,0,154.0,35.0,1.0,10.6,58.0,26.31,17.77
2018,12,9,8,15,77.0,43.5,1.05,10.95,55.0,37.86,28.42
2018,12,9,8,30,0.0,52.0,1.1,11.3,52.0,48.13,37.84
2018,12,9,8,45,88.0,81.0,1.15,11.65,107.5,66.94,54.77
2018,12,9,9,0,176.0,110.0,1.2,12.0,163.0,83.12,69.12
2018,12,9,9,15,305.0,115.0,1.15,12.4,220.5,105.64,75.49
2018,12,9,9,30,434.0,120.0,1.1,12.8,278.0,135.85,91.4
2018,12,9,9,45,458.5,126.5,1.05,13.2,306.5,168.07,115.58
2018,12,9,10,0,483.0,133.0,1.0,13.6,335.0,201.9,143.01
2018,12,9,10,15,405.5,157.5,1.05,14.15,334.0,228.49,169.16
2018,12,9,10,30,328.0,182.0,1.1,14.7,333.0,249.34,189.93
2018,12,9,10,45,312.0,193.0,1.15,15.3,341.0,269.88,207.94
2018,12,9,11,0,296.0,204.0,1.2,15.9,349.0,288.75,224.19
2018,12,9,11,15,348.5,198.5,1.3,16.15,373.0,317.76,247.58
2018,12,9,11,30,401.0,193.0,1.4,16.4,397.0,350.82,274.2
2018,12,9,11,45,400.5,194.0,1.45,16.7,399.0,367.11,287.95
2018,12,9,12,0,400.0,195.0,1.5,17.0,401.0,382.22,300.65
2018,12,9,12,15,353.0,201.5,1.5,16.85,382.0,374.41,295.84
2018,12,9,12,30,306.0,208.0,1.5,16.7,363.0,366.92,291.0
2018,12,9,12,45,401.0,184.5,1.55,16.55,383.0,408.24,324.72
2018,12,9,13,0,496.0,161.0,1.6,16.4,403.0,446.03,355.51
2018,12,9,13,15,558.0,138.5,1.55,16.15,400.5,466.11,372.39
2018,12,9,13,30,620.0,116.0,1.5,15.9,398.0,488.74,391.22
2018,12,9,13,45,568.5,119.0,1.45,15.6,366.5,467.58,375.63
2018,12,9,14,0,517.0,122.0,1.4,15.3,335.0,440.49,355.54
2018,12,9,14,15,353.0,132.5,1.35,15.0,272.5,359.78,292.14
2018,12,9,14,30,189.0,143.0,1.3,14.7,210.0,263.24,214.65
2018,12,9,14,45,190.5,121.0,1.25,14.45,182.5,248.12,203.25
2018,12,9,15,0,192.0,99.0,1.2,14.2,155.0,223.47,183.44
2018,12,9,15,15,165.5,92.0,1.2,14.2,135.0,201.49,164.83
2018,12,9,15,30,139.0,85.0,1.2,14.2,115.0,172.4,139.96
2018,12,9,15,45,115.0,67.5,1.2,13.55,89.0,139.5,111.79
2018,12,9,16,0,91.0,50.0,1.2,12.9,63.0,106.79,83.15
2018,12,9,16,15,68.0,35.0,1.2,12.7,42.5,78.91,56.21
2018,12,9,16,30,45.0,20.0,1.2,12.5,22.0,45.28,0.0
2018,12,9,16,45,22.5,10.0,1.2,12.3,11.0,18.08,0.0
2018,12,9,17,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.5,9.15,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.6,8.55,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,12,10,6,45,9.0,1.5,1.7,8.65,1.0,0.0,0.0
2018,12,10,7,0,18.0,3.0,1.7,8.7,2.0,0.0,0.0
2018,12,10,7,15,22.5,12.0,1.75,9.0,12.5,11.44,0.0
2018,12,10,7,30,27.0,21.0,1.8,9.3,23.0,18.31,2.68
2018,12,10,7,45,32.0,37.0,1.9,9.6,40.5,32.43,22.05
2018,12,10,8,0,37.0,53.0,2.0,9.9,58.0,45.7,34.93
2018,12,10,8,15,60.5,70.0,2.0,10.2,82.0,57.32,45.85
2018,12,10,8,30,84.0,87.0,2.0,10.5,106.0,70.17,57.68
2018,12,10,8,45,148.5,101.5,2.05,10.85,143.0,81.14,67.61
2018,12,10,9,0,213.0,116.0,2.1,11.2,180.0,87.33,73.1
2018,12,10,9,15,318.0,118.0,2.15,11.65,226.5,107.55,77.34
2018,12,10,9,30,423.0,120.0,2.2,12.1,273.0,133.61,90.56
2018,12,10,9,45,528.0,112.5,2.2,12.6,320.5,165.5,111.01
2018,12,10,10,0,633.0,105.0,2.2,13.1,368.0,205.8,140.88
2018,12,10,10,15,716.0,93.5,2.25,13.55,408.0,244.94,172.61
2018,12,10,10,30,799.0,82.0,2.3,14.0,448.0,292.05,211.98
2018,12,10,10,45,804.0,84.0,2.3,14.45,464.5,328.89,245.47
2018,12,10,11,0,809.0,86.0,2.3,14.9,481.0,364.37,277.32
2018,12,10,11,15,746.0,102.5,2.3,15.15,473.0,384.23,297.31
2018,12,10,11,30,683.0,119.0,2.3,15.4,465.0,400.41,313.34
2018,12,10,11,45,676.5,121.0,2.35,15.6,465.5,422.5,332.96
2018,12,10,12,0,670.0,123.0,2.4,15.8,466.0,442.36,350.37
2018,12,10,12,15,583.0,141.5,2.4,15.85,438.5,436.23,347.25
2018,12,10,12,30,496.0,160.0,2.4,15.9,411.0,421.89,337.26
2018,12,10,12,45,372.0,175.5,2.4,15.95,361.5,383.05,307.46
2018,12,10,13,0,248.0,191.0,2.4,16.0,312.0,333.54,268.5
2018,12,10,13,15,416.0,157.5,2.45,15.9,350.5,405.43,327.75
2018,12,10,13,30,584.0,124.0,2.5,15.8,389.0,475.59,384.57
2018,12,10,13,45,697.5,95.5,2.5,15.75,394.5,515.39,416.93
2018,12,10,14,0,811.0,67.0,2.5,15.7,400.0,550.19,445.39
2018,12,10,14,15,758.5,69.0,2.5,15.45,361.5,522.53,424.65
2018,12,10,14,30,706.0,71.0,2.5,15.2,323.0,492.58,402.01
2018,12,10,14,45,703.0,64.5,2.5,15.0,293.0,478.95,391.84
2018,12,10,15,0,700.0,58.0,2.5,14.8,263.0,462.9,379.05
2018,12,10,15,15,662.0,53.5,2.5,14.8,224.5,428.26,350.36
2018,12,10,15,30,624.0,49.0,2.5,14.8,186.0,392.6,319.77
2018,12,10,15,45,558.0,43.5,2.2,13.85,146.0,345.61,279.27
2018,12,10,16,0,492.0,38.0,1.9,12.9,106.0,296.62,235.39
2018,12,10,16,15,373.0,29.5,1.9,12.4,70.5,223.14,165.93
2018,12,10,16,30,254.0,21.0,1.9,11.9,35.0,143.3,5.35
2018,12,10,16,45,127.0,10.5,1.9,11.35,17.5,58.24,0.0
2018,12,10,17,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,2.05,8.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.9,7.9,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,2.0,7.75,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,2.05,7.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,2.15,7.7,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,2.25,7.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,2.3,7.65,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,2.3,7.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,2.25,7.6,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,2.15,7.55,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,11,6,45,6.5,0.5,1.8,7.5,0.5,0.0,0.0
2018,12,11,7,0,13.0,1.0,1.7,7.5,1.0,0.0,0.0
2018,12,11,7,15,171.0,12.0,1.75,7.9,22.0,11.44,0.0
2018,12,11,7,30,329.0,23.0,1.8,8.3,43.0,19.21,1.67
2018,12,11,7,45,450.0,30.0,1.8,8.65,81.5,23.82,14.68
2018,12,11,8,0,571.0,37.0,1.8,9.0,120.0,31.04,22.03
2018,12,11,8,15,637.5,42.0,1.8,9.45,162.5,33.99,25.06
2018,12,11,8,30,704.0,47.0,1.8,9.9,205.0,37.0,27.96
2018,12,11,8,45,746.5,50.0,1.8,10.4,246.0,38.2,29.1
2018,12,11,9,0,789.0,53.0,1.8,10.9,287.0,39.49,30.24
2018,12,11,9,15,815.0,55.5,2.0,11.6,324.0,79.16,39.42
2018,12,11,9,30,841.0,58.0,2.2,12.3,361.0,124.52,65.64
2018,12,11,9,45,857.5,60.5,2.4,13.0,392.5,174.03,103.42
2018,12,11,10,0,874.0,63.0,2.6,13.7,424.0,219.35,141.7
2018,12,11,10,15,886.5,64.5,2.7,14.0,450.0,262.82,180.68
2018,12,11,10,30,899.0,66.0,2.8,14.3,476.0,305.65,219.74
2018,12,11,10,45,907.5,66.5,2.85,14.65,494.5,345.46,256.27
2018,12,11,11,0,916.0,67.0,2.9,15.0,513.0,383.86,291.14
2018,12,11,11,15,920.5,68.0,2.95,15.2,524.5,419.63,323.47
2018,12,11,11,30,925.0,69.0,3.0,15.4,536.0,453.38,353.5
2018,12,11,11,45,926.5,69.0,3.05,15.55,539.5,482.64,379.49
2018,12,11,12,0,928.0,69.0,3.1,15.7,543.0,509.39,402.96
2018,12,11,12,15,926.5,68.0,3.15,15.8,538.5,531.01,422.1
2018,12,11,12,30,925.0,67.0,3.2,15.9,534.0,549.75,438.64
2018,12,11,12,45,920.0,67.0,3.25,15.95,522.5,564.75,452.06
2018,12,11,13,0,915.0,67.0,3.3,16.0,511.0,576.7,462.88
2018,12,11,13,15,906.0,66.0,3.3,16.0,491.5,582.25,468.57
2018,12,11,13,30,897.0,65.0,3.3,16.0,472.0,584.67,471.68
2018,12,11,13,45,884.0,64.0,3.3,16.0,446.0,581.72,470.5
2018,12,11,14,0,871.0,63.0,3.3,16.0,420.0,575.78,466.82
2018,12,11,14,15,851.5,60.5,3.25,15.8,387.5,561.52,456.7
2018,12,11,14,30,832.0,58.0,3.2,15.6,355.0,548.06,446.78
2018,12,11,14,45,804.0,55.5,3.1,15.45,317.5,524.0,427.98
2018,12,11,15,0,776.0,53.0,3.0,15.3,280.0,497.83,406.88
2018,12,11,15,15,734.0,49.5,3.0,15.3,239.0,461.24,376.69
2018,12,11,15,30,692.0,46.0,3.0,15.3,198.0,423.59,344.43
2018,12,11,15,45,625.0,41.0,2.5,13.95,156.0,371.33,299.91
2018,12,11,16,0,558.0,36.0,2.0,12.6,114.0,319.81,253.9
2018,12,11,16,15,430.5,29.0,1.95,12.05,76.0,247.66,184.62
2018,12,11,16,30,303.0,22.0,1.9,11.5,38.0,164.15,10.84
2018,12,11,16,45,151.5,11.0,1.9,11.0,19.0,68.02,0.0
2018,12,11,17,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.85,9.95,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,2.1,8.95,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.45,8.8,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,2.05,9.25,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.95,10.1,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,12,12,7,15,128.5,11.5,1.9,11.0,19.0,10.96,0.0
2018,12,12,7,30,257.0,23.0,2.0,11.4,38.0,19.31,0.0
2018,12,12,7,45,352.5,31.5,2.05,11.75,71.0,25.28,15.56
2018,12,12,8,0,448.0,40.0,2.1,12.1,104.0,31.08,21.71
2018,12,12,8,15,471.5,51.5,2.25,12.45,138.5,39.32,29.44
2018,12,12,8,30,495.0,63.0,2.4,12.8,173.0,47.27,36.76
2018,12,12,8,45,608.0,61.0,2.6,13.15,222.0,43.56,33.54
2018,12,12,9,0,721.0,59.0,2.8,13.5,271.0,44.53,34.4
2018,12,12,9,15,705.5,68.0,2.85,13.8,297.5,79.0,42.73
2018,12,12,9,30,690.0,77.0,2.9,14.1,324.0,121.06,68.82
2018,12,12,9,45,718.0,80.0,2.95,14.45,357.0,161.98,99.09
2018,12,12,10,0,746.0,83.0,3.0,14.8,390.0,207.85,136.99
2018,12,12,10,15,813.5,74.5,3.0,15.15,428.0,249.76,171.91
2018,12,12,10,30,881.0,66.0,3.0,15.5,466.0,298.81,213.74
2018,12,12,10,45,892.0,66.0,3.05,15.85,485.0,338.25,249.73
2018,12,12,11,0,903.0,66.0,3.1,16.2,504.0,376.5,284.31
2018,12,12,11,15,887.0,71.0,3.05,16.4,509.5,407.87,313.26
2018,12,12,11,30,871.0,76.0,3.0,16.6,515.0,436.06,338.85
2018,12,12,11,45,896.0,70.5,2.95,16.85,525.0,468.87,366.97
2018,12,12,12,0,921.0,65.0,2.9,17.1,535.0,500.34,393.5
2018,12,12,12,15,917.0,66.0,2.9,17.15,531.0,522.64,412.94
2018,12,12,12,30,913.0,67.0,2.9,17.2,527.0,542.04,429.79
2018,12,12,12,45,905.5,67.5,2.9,17.25,515.0,556.12,442.26
2018,12,12,13,0,898.0,68.0,2.9,17.3,503.0,567.13,452.13
2018,12,12,13,15,889.0,67.5,2.9,17.2,484.5,573.16,458.29
2018,12,12,13,30,880.0,67.0,2.9,17.1,466.0,576.13,461.93
2018,12,12,13,45,866.0,65.5,2.9,17.05,440.0,572.11,460.03
2018,12,12,14,0,852.0,64.0,2.9,17.0,414.0,568.22,457.95
2018,12,12,14,15,832.5,62.0,2.8,16.75,382.0,554.93,448.52
2018,12,12,14,30,813.0,60.0,2.7,16.5,350.0,538.95,436.71
2018,12,12,14,45,784.0,57.0,2.6,16.25,312.5,514.03,417.54
2018,12,12,15,0,755.0,54.0,2.5,16.0,275.0,487.07,396.11
2018,12,12,15,15,711.5,50.5,2.5,16.0,234.5,450.1,365.86
2018,12,12,15,30,668.0,47.0,2.5,16.0,194.0,412.15,333.64
2018,12,12,15,45,599.5,42.0,2.05,14.65,152.5,359.7,289.26
2018,12,12,16,0,531.0,37.0,1.6,13.3,111.0,308.03,243.53
2018,12,12,16,15,403.0,29.5,1.6,12.8,74.0,236.06,175.49
2018,12,12,16,30,275.0,22.0,1.6,12.3,37.0,152.87,13.81
2018,12,12,16,45,137.5,11.0,1.65,11.8,18.5,62.7,0.0
2018,12,12,17,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.7,11.15,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.65,10.45,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.55,9.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.45,8.35,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,7.35,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,7.3,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.9,7.2,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.9,7.05,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,13,7,15,137.0,11.0,2.0,7.75,18.5,10.48,0.0
2018,12,13,7,30,274.0,22.0,2.1,8.4,37.0,18.42,0.0
2018,12,13,7,45,401.5,29.5,2.2,9.1,74.0,23.52,14.16
2018,12,13,8,0,529.0,37.0,2.3,9.8,111.0,31.23,22.04
2018,12,13,8,15,597.5,42.0,2.35,10.35,152.5,34.13,25.04
2018,12,13,8,30,666.0,47.0,2.4,10.9,194.0,37.11,27.9
2018,12,13,8,45,709.5,50.5,2.4,11.4,234.0,38.72,29.42
2018,12,13,9,0,753.0,54.0,2.4,11.9,274.0,40.4,30.92
2018,12,13,9,15,782.5,56.5,2.4,12.5,311.0,74.8,38.09
2018,12,13,9,30,812.0,59.0,2.4,13.1,348.0,118.83,62.48
2018,12,13,9,45,833.0,60.0,2.35,13.7,379.5,162.16,94.37
2018,12,13,10,0,854.0,61.0,2.3,14.3,411.0,210.02,134.18
2018,12,13,10,15,866.5,62.0,2.3,14.9,436.0,252.16,171.52
2018,12,13,10,30,879.0,63.0,2.3,15.5,461.0,293.68,208.92
2018,12,13,10,45,887.5,64.0,2.3,16.05,480.0,333.16,244.64
2018,12,13,11,0,896.0,65.0,2.3,16.6,499.0,371.31,278.7
2018,12,13,11,15,900.5,65.5,2.25,16.9,510.0,405.96,309.54
2018,12,13,11,30,905.0,66.0,2.2,17.2,521.0,438.64,338.07
2018,12,13,11,45,906.0,66.5,2.15,17.55,525.0,467.65,363.01
2018,12,13,12,0,907.0,67.0,2.1,17.9,529.0,494.22,385.39
2018,12,13,12,15,904.0,67.0,2.1,18.05,524.5,515.75,403.89
2018,12,13,12,30,901.0,67.0,2.1,18.2,520.0,534.45,419.83
2018,12,13,12,45,893.5,67.5,2.1,18.35,508.5,548.41,431.87
2018,12,13,13,0,886.0,68.0,2.1,18.5,497.0,559.34,441.36
2018,12,13,13,15,877.0,67.0,2.1,18.55,478.0,564.79,446.74
2018,12,13,13,30,868.0,66.0,2.1,18.6,459.0,567.19,449.66
2018,12,13,13,45,854.0,65.0,2.1,18.65,433.5,563.77,448.04
2018,12,13,14,0,840.0,64.0,2.1,18.7,408.0,560.51,446.29
2018,12,13,14,15,820.0,62.0,1.9,18.5,376.5,547.07,436.26
2018,12,13,14,30,800.0,60.0,1.7,18.3,345.0,530.97,423.92
2018,12,13,14,45,771.0,57.5,1.55,18.05,308.5,506.87,405.37
2018,12,13,15,0,742.0,55.0,1.4,17.8,272.0,480.74,384.67
2018,12,13,15,15,699.0,51.5,1.4,17.8,232.0,444.31,355.56
2018,12,13,15,30,656.0,48.0,1.4,17.8,192.0,406.9,324.53
2018,12,13,15,45,589.5,42.5,1.2,16.5,151.0,355.18,281.83
2018,12,13,16,0,523.0,37.0,1.0,15.2,110.0,309.37,241.64
2018,12,13,16,15,399.0,29.0,1.1,14.85,73.0,233.71,172.16
2018,12,13,16,30,275.0,21.0,1.2,14.5,36.0,152.39,18.07
2018,12,13,16,45,137.5,10.5,1.25,14.15,18.0,62.23,0.0
2018,12,13,17,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.85,11.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,2.2,10.35,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,2.15,11.15,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.85,11.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,3.3,12.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,14,7,15,26.5,9.5,3.6,13.05,11.0,9.05,0.0
2018,12,14,7,30,53.0,19.0,3.7,13.2,22.0,15.88,0.0
2018,12,14,7,45,83.5,34.5,3.8,13.4,44.0,28.18,17.53
2018,12,14,8,0,114.0,50.0,3.9,13.6,66.0,40.15,29.37
2018,12,14,8,15,141.0,66.0,3.95,13.7,92.5,52.14,40.52
2018,12,14,8,30,168.0,82.0,4.0,13.8,119.0,63.77,51.21
2018,12,14,8,45,229.5,93.5,4.05,13.95,154.5,72.01,58.71
2018,12,14,9,0,291.0,105.0,4.1,14.1,190.0,80.05,65.88
2018,12,14,9,15,292.0,118.5,4.15,14.2,213.0,103.33,75.07
2018,12,14,9,30,293.0,132.0,4.2,14.3,236.0,130.9,93.59
2018,12,14,9,45,302.5,143.0,4.25,14.4,258.5,157.63,114.04
2018,12,14,10,0,312.0,154.0,4.3,14.5,281.0,184.92,136.56
2018,12,14,10,15,379.0,155.5,4.35,14.55,319.5,215.79,160.71
2018,12,14,10,30,446.0,157.0,4.4,14.6,358.0,254.0,191.85
2018,12,14,10,45,388.5,173.5,4.4,14.6,354.0,271.94,210.35
2018,12,14,11,0,331.0,190.0,4.4,14.6,350.0,284.77,223.91
2018,12,14,11,15,202.0,176.0,4.4,14.65,274.5,238.51,189.83
2018,12,14,11,30,73.0,162.0,4.4,14.7,199.0,180.21,144.2
2018,12,14,11,45,38.0,134.0,4.4,14.7,153.5,142.19,113.37
2018,12,14,12,0,3.0,106.0,4.4,14.7,108.0,100.13,78.59
2018,12,14,12,15,4.5,130.5,4.3,14.7,133.0,124.01,98.5
2018,12,14,12,30,6.0,155.0,4.2,14.7,158.0,148.38,118.67
2018,12,14,12,45,29.5,170.5,4.15,14.7,185.0,179.85,144.88
2018,12,14,13,0,53.0,186.0,4.1,14.7,212.0,210.06,170.01
2018,12,14,13,15,155.0,182.5,3.95,14.7,253.5,271.27,221.28
2018,12,14,13,30,257.0,179.0,3.8,14.7,295.0,335.41,274.37
2018,12,14,13,45,284.5,163.0,3.7,14.7,285.0,338.13,277.28
2018,12,14,14,0,312.0,147.0,3.6,14.7,275.0,339.61,279.34
2018,12,14,14,15,381.5,130.0,3.3,14.65,274.5,371.07,305.55
2018,12,14,14,30,451.0,113.0,3.0,14.6,274.0,392.02,322.92
2018,12,14,14,45,437.5,101.0,2.7,14.55,243.5,369.74,304.71
2018,12,14,15,0,424.0,89.0,2.4,14.5,213.0,345.98,285.05
2018,12,14,15,15,335.0,83.0,2.4,14.5,172.0,288.41,237.3
2018,12,14,15,30,246.0,77.0,2.4,14.5,131.0,223.62,182.91
2018,12,14,15,45,320.0,59.0,1.85,13.95,113.5,244.66,198.31
2018,12,14,16,0,394.0,41.0,1.3,13.4,96.0,253.95,201.29
2018,12,14,16,15,313.5,32.0,1.25,13.1,66.0,199.31,148.39
2018,12,14,16,30,233.0,23.0,1.2,12.8,36.0,136.89,20.71
2018,12,14,16,45,116.5,11.5,1.2,12.5,18.0,55.24,0.0
2018,12,14,17,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,15,7,15,80.0,10.0,1.45,10.2,14.0,9.53,0.0
2018,12,15,7,30,160.0,20.0,1.5,10.4,28.0,15.88,0.0
2018,12,15,7,45,151.0,33.0,1.55,10.65,46.5,25.78,15.65
2018,12,15,8,0,142.0,46.0,1.6,10.9,65.0,37.2,27.12
2018,12,15,8,15,224.5,59.0,1.55,11.2,101.5,44.54,34.2
2018,12,15,8,30,307.0,72.0,1.5,11.5,138.0,53.56,42.57
2018,12,15,8,45,525.0,63.0,1.5,11.8,203.5,45.36,35.35
2018,12,15,9,0,743.0,54.0,1.5,12.1,269.0,40.52,31.01
2018,12,15,9,15,770.5,57.0,1.5,12.5,305.5,71.29,37.02
2018,12,15,9,30,798.0,60.0,1.5,12.9,342.0,114.92,60.38
2018,12,15,9,45,816.0,62.5,1.5,13.3,373.0,158.47,92.1
2018,12,15,10,0,834.0,65.0,1.5,13.7,404.0,202.48,128.55
2018,12,15,10,15,756.0,85.5,1.5,14.15,407.5,241.84,166.78
2018,12,15,10,30,678.0,106.0,1.5,14.6,411.0,270.38,195.95
2018,12,15,10,45,655.0,116.5,1.5,15.1,421.0,302.52,225.5
2018,12,15,11,0,632.0,127.0,1.5,15.6,431.0,331.71,251.94
2018,12,15,11,15,763.5,98.0,1.5,15.9,474.0,380.76,291.14
2018,12,15,11,30,895.0,69.0,1.5,16.2,517.0,434.28,333.91
2018,12,15,11,45,893.5,69.5,1.45,16.5,520.0,462.09,357.67
2018,12,15,12,0,892.0,70.0,1.4,16.8,523.0,487.36,378.94
2018,12,15,12,15,771.0,99.0,1.35,16.95,488.5,480.98,376.0
2018,12,15,12,30,650.0,128.0,1.3,17.1,454.0,467.14,366.75
2018,12,15,12,45,528.5,147.5,1.25,17.25,409.0,434.21,342.57
2018,12,15,13,0,407.0,167.0,1.2,17.4,364.0,399.05,315.97
2018,12,15,13,15,436.0,154.0,1.15,17.35,357.5,409.73,325.43
2018,12,15,13,30,465.0,141.0,1.1,17.3,351.0,419.07,333.5
2018,12,15,13,45,585.5,113.0,1.1,17.3,362.5,466.59,371.33
2018,12,15,14,0,706.0,85.0,1.1,17.3,374.0,507.99,403.87
2018,12,15,14,15,628.5,90.5,1.1,17.15,333.0,471.36,376.23
2018,12,15,14,30,551.0,96.0,1.1,17.0,292.0,432.77,347.15
2018,12,15,14,45,624.5,76.5,1.1,16.85,277.0,449.24,360.9
2018,12,15,15,0,698.0,57.0,1.1,16.7,262.0,458.59,368.18
2018,12,15,15,15,600.0,56.5,1.1,16.7,214.5,400.34,321.75
2018,12,15,15,30,502.0,56.0,1.1,16.7,167.0,341.03,273.71
2018,12,15,15,45,500.5,46.0,1.05,15.65,137.0,319.72,255.11
2018,12,15,16,0,499.0,36.0,1.0,14.6,107.0,296.96,233.06
2018,12,15,16,15,370.0,29.0,1.1,14.2,71.5,221.03,164.02
2018,12,15,16,30,241.0,22.0,1.2,13.8,36.0,139.9,26.17
2018,12,15,16,45,120.5,11.0,1.25,13.4,18.0,56.32,0.0
2018,12,15,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.35,12.75,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,16,7,15,20.5,8.0,1.9,10.85,9.0,7.63,0.0
2018,12,16,7,30,41.0,16.0,2.1,11.3,18.0,13.47,0.0
2018,12,16,7,45,47.0,30.5,2.3,11.75,35.0,26.24,15.76
2018,12,16,8,0,53.0,45.0,2.5,12.2,52.0,38.05,27.65
2018,12,16,8,15,66.5,61.0,2.6,12.55,73.0,50.68,39.38
2018,12,16,8,30,80.0,77.0,2.7,12.9,94.0,62.99,50.67
2018,12,16,8,45,173.5,90.5,2.75,13.2,137.5,69.78,56.88
2018,12,16,9,0,267.0,104.0,2.8,13.5,181.0,79.31,65.37
2018,12,16,9,15,307.0,114.5,2.9,13.9,214.0,99.5,72.15
2018,12,16,9,30,347.0,125.0,3.0,14.3,247.0,124.88,86.58
2018,12,16,9,45,223.0,142.0,3.1,14.7,223.0,145.01,106.85
2018,12,16,10,0,99.0,159.0,3.2,15.1,199.0,152.88,118.62
2018,12,16,10,15,57.0,153.5,3.25,15.35,177.0,148.48,116.74
2018,12,16,10,30,15.0,148.0,3.3,15.6,155.0,138.56,109.98
2018,12,16,10,45,9.0,129.5,3.35,15.85,133.5,121.79,96.16
2018,12,16,11,0,3.0,111.0,3.4,16.1,112.0,103.82,81.3
2018,12,16,11,15,1.5,89.5,3.4,16.25,90.0,83.86,64.68
2018,12,16,11,30,0.0,68.0,3.4,16.4,68.0,63.28,47.51
2018,12,16,11,45,0.0,75.5,3.35,16.6,75.5,70.29,53.3
2018,12,16,12,0,0.0,83.0,3.3,16.8,83.0,77.3,59.06
2018,12,16,12,15,0.0,87.0,3.25,16.7,87.0,81.04,62.19
2018,12,16,12,30,0.0,91.0,3.2,16.6,91.0,84.8,65.36
2018,12,16,12,45,2.5,100.0,3.1,16.55,101.0,94.65,73.6
2018,12,16,13,0,5.0,109.0,3.0,16.5,111.0,104.71,82.03
2018,12,16,13,15,2.5,99.5,3.0,16.4,100.5,94.44,73.6
2018,12,16,13,30,0.0,90.0,3.0,16.3,90.0,84.05,65.05
2018,12,16,13,45,0.0,56.5,3.0,16.2,56.5,52.53,38.78
2018,12,16,14,0,0.0,23.0,3.0,16.1,23.0,21.34,12.49
2018,12,16,14,15,0.0,25.0,2.95,15.9,25.0,23.2,14.12
2018,12,16,14,30,0.0,27.0,2.9,15.7,27.0,25.05,15.75
2018,12,16,14,45,27.5,35.0,2.85,15.5,43.0,51.56,38.81
2018,12,16,15,0,55.0,43.0,2.8,15.3,59.0,75.23,59.25
2018,12,16,15,15,54.0,35.5,2.8,15.3,49.5,66.22,51.43
2018,12,16,15,30,53.0,28.0,2.8,15.3,40.0,61.85,47.42
2018,12,16,15,45,71.0,29.5,2.75,14.8,42.0,73.07,56.48
2018,12,16,16,0,89.0,31.0,2.7,14.3,44.0,84.61,64.94
2018,12,16,16,15,64.5,22.5,2.75,14.2,30.0,63.05,44.27
2018,12,16,16,30,40.0,14.0,2.8,14.1,16.0,38.08,4.63
2018,12,16,16,45,20.0,7.0,2.85,14.0,8.0,14.29,0.0
2018,12,16,17,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.15,12.15,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.05,11.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,17,7,15,123.0,10.0,1.85,10.85,16.0,9.53,0.0
2018,12,17,7,30,246.0,20.0,2.0,11.1,32.0,16.81,0.0
2018,12,17,7,45,379.5,28.0,2.15,11.4,68.0,22.47,12.56
2018,12,17,8,0,513.0,36.0,2.3,11.7,104.0,27.99,18.88
2018,12,17,8,15,586.5,41.0,2.35,11.85,145.0,33.52,24.26
2018,12,17,8,30,660.0,46.0,2.4,12.0,186.0,36.51,27.2
2018,12,17,8,45,707.0,49.0,2.4,12.2,226.5,37.69,28.38
2018,12,17,9,0,754.0,52.0,2.4,12.4,267.0,38.98,29.57
2018,12,17,9,15,779.0,55.5,2.4,12.65,303.5,67.1,34.83
2018,12,17,9,30,804.0,59.0,2.4,12.9,340.0,111.28,57.78
2018,12,17,9,45,818.5,62.5,2.4,13.2,371.5,155.49,89.8
2018,12,17,10,0,833.0,66.0,2.4,13.5,403.0,199.89,126.69
2018,12,17,10,15,848.0,67.5,2.35,13.75,429.0,242.58,164.4
2018,12,17,10,30,863.0,69.0,2.3,14.0,455.0,285.0,202.7
2018,12,17,10,45,873.5,69.5,2.25,14.3,474.5,327.31,240.95
2018,12,17,11,0,884.0,70.0,2.2,14.6,494.0,365.41,275.32
2018,12,17,11,15,815.5,88.5,2.2,14.7,487.0,388.38,298.61
2018,12,17,11,30,747.0,107.0,2.2,14.8,480.0,405.67,316.28
2018,12,17,11,45,800.5,95.0,2.15,14.95,497.5,443.5,347.98
2018,12,17,12,0,854.0,83.0,2.1,15.1,515.0,480.17,378.33
2018,12,17,12,15,872.5,78.0,2.15,15.05,517.0,506.83,401.31
2018,12,17,12,30,891.0,73.0,2.2,15.0,519.0,530.77,421.98
2018,12,17,12,45,884.0,73.0,2.2,15.0,507.5,544.77,434.46
2018,12,17,13,0,877.0,73.0,2.2,15.0,496.0,555.76,444.44
2018,12,17,13,15,782.0,89.5,2.25,15.0,456.5,535.03,429.7
2018,12,17,13,30,687.0,106.0,2.3,15.0,417.0,509.46,410.92
2018,12,17,13,45,523.0,128.5,2.35,15.05,357.5,442.84,359.31
2018,12,17,14,0,359.0,151.0,2.4,15.1,298.0,369.83,301.48
2018,12,17,14,15,379.5,133.0,2.35,15.0,278.0,372.33,304.6
2018,12,17,14,30,400.0,115.0,2.3,14.9,258.0,364.86,299.37
2018,12,17,14,45,334.0,105.5,2.3,14.85,216.5,317.06,260.81
2018,12,17,15,0,268.0,96.0,2.3,14.8,175.0,259.69,213.95
2018,12,17,15,15,134.0,79.5,2.3,14.8,119.0,168.03,137.21
2018,12,17,15,30,0.0,63.0,2.3,14.8,63.0,60.96,46.11
2018,12,17,15,45,0.0,50.0,1.9,13.85,50.0,48.17,35.21
2018,12,17,16,0,0.0,37.0,1.5,12.9,37.0,35.19,23.9
2018,12,17,16,15,0.0,25.5,1.5,12.5,25.5,23.71,13.38
2018,12,17,16,30,0.0,14.0,1.5,12.1,14.0,12.99,0.0
2018,12,17,16,45,0.0,7.0,1.55,11.7,7.0,6.67,0.0
2018,12,17,17,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
