Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,17,17,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.75,9.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.75,8.8,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.65,8.85,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.55,8.9,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.45,8.95,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,18,7,15,41.5,8.5,0.95,9.0,10.5,8.1,0.0
2018,12,18,7,30,83.0,17.0,1.0,9.4,21.0,13.44,0.0
2018,12,18,7,45,144.5,31.5,1.05,9.75,47.0,24.66,14.3
2018,12,18,8,0,206.0,46.0,1.1,10.1,73.0,35.5,25.62
2018,12,18,8,15,271.5,58.0,1.15,10.5,107.0,44.0,33.76
2018,12,18,8,30,337.0,70.0,1.2,10.9,141.0,52.25,41.46
2018,12,18,8,45,435.5,73.5,1.2,11.35,185.0,53.87,43.05
2018,12,18,9,0,534.0,77.0,1.2,11.8,229.0,55.4,44.43
2018,12,18,9,15,645.0,71.0,1.3,12.45,278.5,70.22,41.14
2018,12,18,9,30,756.0,65.0,1.4,13.1,328.0,111.06,59.69
2018,12,18,9,45,810.0,61.0,1.5,13.75,366.5,151.55,86.61
2018,12,18,10,0,864.0,57.0,1.6,14.4,405.0,199.73,124.44
2018,12,18,10,15,869.0,60.0,1.7,14.85,429.0,242.45,162.27
2018,12,18,10,30,874.0,63.0,1.8,15.3,453.0,284.03,199.94
2018,12,18,10,45,892.0,62.0,1.9,15.7,474.5,324.47,236.36
2018,12,18,11,0,910.0,61.0,2.0,16.1,496.0,364.26,271.9
2018,12,18,11,15,915.0,61.0,2.05,16.3,508.0,399.3,303.51
2018,12,18,11,30,920.0,61.0,2.1,16.5,520.0,432.38,332.92
2018,12,18,11,45,922.0,61.5,2.15,16.7,524.5,462.54,359.43
2018,12,18,12,0,924.0,62.0,2.2,16.9,529.0,490.29,383.48
2018,12,18,12,15,922.0,62.0,2.3,16.95,525.5,513.05,403.62
2018,12,18,12,30,920.0,62.0,2.4,17.0,522.0,532.99,421.22
2018,12,18,12,45,915.0,62.0,2.45,17.1,511.5,548.46,434.87
2018,12,18,13,0,910.0,62.0,2.5,17.2,501.0,560.91,445.96
2018,12,18,13,15,901.0,61.0,2.55,17.15,482.5,567.02,452.31
2018,12,18,13,30,892.0,60.0,2.6,17.1,464.0,570.01,456.12
2018,12,18,13,45,878.5,59.0,2.65,17.05,438.5,567.4,455.49
2018,12,18,14,0,865.0,58.0,2.7,17.0,413.0,561.79,452.37
2018,12,18,14,15,846.0,56.5,2.7,16.8,382.0,549.64,444.08
2018,12,18,14,30,827.0,55.0,2.7,16.6,351.0,534.82,433.41
2018,12,18,14,45,799.5,52.5,2.65,16.4,314.5,515.24,418.37
2018,12,18,15,0,772.0,50.0,2.6,16.2,278.0,490.07,398.44
2018,12,18,15,15,731.5,47.5,2.6,16.2,238.5,456.22,370.69
2018,12,18,15,30,691.0,45.0,2.6,16.2,199.0,421.22,340.88
2018,12,18,15,45,626.0,40.0,2.2,15.0,157.5,370.57,298.05
2018,12,18,16,0,561.0,35.0,1.8,13.8,116.0,320.67,253.92
2018,12,18,16,15,442.5,29.0,1.8,13.3,79.0,247.32,186.36
2018,12,18,16,30,324.0,23.0,1.8,12.8,42.0,176.28,54.88
2018,12,18,16,45,168.5,12.0,1.8,12.3,21.5,75.79,0.0
2018,12,18,17,0,13.0,1.0,1.8,11.8,1.0,0.0,0.0
2018,12,18,17,15,6.5,0.5,1.8,11.65,0.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.8,11.35,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,19,7,15,122.0,9.0,1.3,10.05,14.5,8.58,0.0
2018,12,19,7,30,244.0,18.0,1.4,10.4,29.0,14.95,0.0
2018,12,19,7,45,387.0,26.5,1.45,10.7,66.0,21.21,11.27
2018,12,19,8,0,530.0,35.0,1.5,11.0,103.0,29.81,20.5
2018,12,19,8,15,600.0,40.0,1.55,11.35,144.0,32.74,23.6
2018,12,19,8,30,670.0,45.0,1.6,11.7,185.0,35.75,26.55
2018,12,19,8,45,700.0,50.0,1.65,12.0,223.0,38.69,29.32
2018,12,19,9,0,730.0,55.0,1.7,12.3,261.0,41.62,31.97
2018,12,19,9,15,736.5,61.0,1.8,12.8,293.0,67.51,37.61
2018,12,19,9,30,743.0,67.0,1.9,13.3,325.0,110.38,59.92
2018,12,19,9,45,724.5,76.5,2.0,13.8,347.5,149.34,88.65
2018,12,19,10,0,706.0,86.0,2.1,14.3,370.0,189.47,122.9
2018,12,19,10,15,753.5,82.5,2.15,14.7,403.0,232.93,159.17
2018,12,19,10,30,801.0,79.0,2.2,15.1,436.0,275.35,195.67
2018,12,19,10,45,852.0,71.0,2.25,15.55,465.5,316.82,231.71
2018,12,19,11,0,903.0,63.0,2.3,16.0,495.0,362.44,271.01
2018,12,19,11,15,896.5,66.5,2.25,16.25,504.0,396.45,301.82
2018,12,19,11,30,890.0,70.0,2.2,16.5,513.0,427.88,329.79
2018,12,19,11,45,891.5,70.5,2.15,16.75,517.5,457.16,355.27
2018,12,19,12,0,893.0,71.0,2.1,17.0,522.0,484.07,378.26
2018,12,19,12,15,863.0,76.5,2.05,17.05,510.5,498.68,391.66
2018,12,19,12,30,833.0,82.0,2.0,17.1,499.0,509.76,401.9
2018,12,19,12,45,776.0,91.0,1.95,17.2,473.0,506.7,400.9
2018,12,19,13,0,719.0,100.0,1.9,17.3,447.0,499.89,396.72
2018,12,19,13,15,743.5,90.0,1.8,17.25,437.5,513.19,408.07
2018,12,19,13,30,768.0,80.0,1.7,17.2,428.0,524.75,417.78
2018,12,19,13,45,739.5,84.0,1.6,17.15,404.0,519.12,413.86
2018,12,19,14,0,711.0,88.0,1.5,17.1,380.0,512.56,409.11
2018,12,19,14,15,738.5,74.0,1.35,16.9,357.5,511.98,409.3
2018,12,19,14,30,766.0,60.0,1.2,16.7,335.0,509.88,407.92
2018,12,19,14,45,729.0,58.0,1.1,16.5,298.0,482.79,387.03
2018,12,19,15,0,692.0,56.0,1.0,16.3,261.0,453.92,364.36
2018,12,19,15,15,647.5,54.0,1.0,16.3,224.0,419.62,336.96
2018,12,19,15,30,603.0,52.0,1.0,16.3,187.0,387.91,310.44
2018,12,19,15,45,581.5,44.5,0.8,15.4,152.5,357.88,284.18
2018,12,19,16,0,560.0,37.0,0.6,14.5,118.0,322.46,251.82
2018,12,19,16,15,448.5,29.5,0.55,14.15,80.5,250.67,186.86
2018,12,19,16,30,337.0,22.0,0.5,13.8,43.0,181.53,62.76
2018,12,19,16,45,181.5,12.5,0.5,13.45,22.5,81.36,0.0
2018,12,19,17,0,26.0,3.0,0.5,13.1,2.0,0.0,0.0
2018,12,19,17,15,13.0,1.5,0.55,12.85,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.6,11.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.45,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.85,11.3,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.55,9.85,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.6,9.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.5,9.75,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.8,11.05,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,12,20,7,15,1.0,5.5,0.8,11.3,5.5,5.24,0.0
2018,12,20,7,30,2.0,11.0,0.8,11.5,11.0,10.48,0.0
2018,12,20,7,45,12.5,27.0,0.8,11.7,28.5,24.25,13.45
2018,12,20,8,0,23.0,43.0,0.8,11.9,46.0,37.7,27.27
2018,12,20,8,15,40.5,60.5,0.9,12.25,68.0,51.96,40.51
2018,12,20,8,30,58.0,78.0,1.0,12.6,90.0,65.91,53.26
2018,12,20,8,45,161.5,89.5,1.05,12.9,133.0,69.06,56.26
2018,12,20,9,0,265.0,101.0,1.1,13.2,176.0,77.25,63.58
2018,12,20,9,15,313.0,111.0,1.1,13.5,211.0,94.36,68.98
2018,12,20,9,30,361.0,121.0,1.1,13.8,246.0,119.79,82.34
2018,12,20,9,45,425.0,123.0,1.05,14.05,283.5,149.49,101.65
2018,12,20,10,0,489.0,125.0,1.0,14.3,321.0,184.36,127.44
2018,12,20,10,15,450.5,142.0,1.0,14.65,331.5,214.88,155.22
2018,12,20,10,30,412.0,159.0,1.0,15.0,342.0,241.74,180.03
2018,12,20,10,45,358.0,177.5,0.95,15.3,341.5,262.41,199.74
2018,12,20,11,0,304.0,196.0,0.9,15.6,341.0,277.18,213.93
2018,12,20,11,15,331.0,196.5,1.05,15.8,358.0,301.59,234.26
2018,12,20,11,30,358.0,197.0,1.2,16.0,375.0,326.93,255.27
2018,12,20,11,45,373.5,195.0,1.3,16.2,382.5,345.72,271.14
2018,12,20,12,0,389.0,193.0,1.4,16.4,390.0,364.25,286.74
2018,12,20,12,15,409.0,188.0,1.35,16.45,394.0,385.37,303.97
2018,12,20,12,30,429.0,183.0,1.3,16.5,398.0,403.06,318.43
2018,12,20,12,45,449.5,173.0,1.3,16.55,394.0,415.38,328.95
2018,12,20,13,0,470.0,163.0,1.3,16.6,390.0,426.6,338.61
2018,12,20,13,15,378.5,174.5,1.25,16.55,353.0,390.51,311.12
2018,12,20,13,30,287.0,186.0,1.2,16.5,316.0,357.93,285.96
2018,12,20,13,45,222.5,179.5,1.15,16.4,277.0,319.5,256.23
2018,12,20,14,0,158.0,173.0,1.1,16.3,238.0,272.39,219.16
2018,12,20,14,15,101.0,153.0,1.0,16.05,193.5,220.72,177.94
2018,12,20,14,30,44.0,133.0,0.9,15.8,149.0,161.07,129.39
2018,12,20,14,45,46.0,123.5,0.8,15.5,138.5,153.75,123.85
2018,12,20,15,0,48.0,114.0,0.7,15.2,128.0,146.47,118.01
2018,12,20,15,15,31.5,98.0,0.7,15.2,106.5,121.31,96.93
2018,12,20,15,30,15.0,82.0,0.7,15.2,85.0,90.74,71.1
2018,12,20,15,45,8.5,65.5,0.85,14.45,67.0,70.94,54.28
2018,12,20,16,0,2.0,49.0,1.0,13.7,49.0,51.05,37.09
2018,12,20,16,15,13.0,34.0,1.0,13.5,34.5,44.2,29.92
2018,12,20,16,30,24.0,19.0,1.0,13.3,20.0,34.49,9.18
2018,12,20,16,45,24.0,11.0,1.0,13.15,11.0,19.69,0.0
2018,12,20,17,0,24.0,3.0,1.0,13.0,2.0,0.0,0.0
2018,12,20,17,15,12.0,1.5,1.0,12.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.95,12.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.8,12.45,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.45,12.35,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.35,12.25,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.3,12.2,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.35,12.15,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.4,12.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.4,11.95,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.4,11.85,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,11.8,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,11.8,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,21,7,15,13.0,6.0,1.25,11.65,6.5,5.72,0.0
2018,12,21,7,30,26.0,12.0,1.3,12.1,13.0,11.44,0.0
2018,12,21,7,45,125.0,26.0,1.3,12.5,40.5,20.25,10.07
2018,12,21,8,0,224.0,40.0,1.3,12.9,68.0,30.8,21.12
2018,12,21,8,15,433.0,41.0,1.4,13.3,121.5,30.71,21.58
2018,12,21,8,30,642.0,42.0,1.5,13.7,175.0,33.06,23.92
2018,12,21,8,45,689.0,45.0,1.65,14.05,214.5,34.37,25.19
2018,12,21,9,0,736.0,48.0,1.8,14.4,254.0,35.77,26.46
2018,12,21,9,15,766.0,50.5,1.95,14.8,291.0,56.79,29.13
2018,12,21,9,30,796.0,53.0,2.1,15.2,328.0,104.24,52.96
2018,12,21,9,45,817.0,55.0,2.25,15.55,360.0,147.31,82.51
2018,12,21,10,0,838.0,57.0,2.4,15.9,392.0,191.05,117.77
2018,12,21,10,15,853.0,58.5,2.35,16.15,419.0,233.55,154.82
2018,12,21,10,30,868.0,60.0,2.3,16.4,446.0,275.74,192.62
2018,12,21,10,45,878.5,61.0,2.25,16.65,466.0,315.63,228.78
2018,12,21,11,0,889.0,62.0,2.2,16.9,486.0,354.42,263.64
2018,12,21,11,15,895.5,62.5,2.15,17.15,498.5,389.96,295.36
2018,12,21,11,30,902.0,63.0,2.1,17.4,511.0,423.72,324.95
2018,12,21,11,45,871.5,71.5,2.05,17.6,508.0,447.57,346.51
2018,12,21,12,0,841.0,80.0,2.0,17.8,505.0,467.28,364.11
2018,12,21,12,15,658.5,119.0,2.05,17.9,450.5,440.8,346.38
2018,12,21,12,30,476.0,158.0,2.1,18.0,396.0,401.9,317.92
2018,12,21,12,45,452.5,158.0,2.15,18.05,380.5,401.68,319.14
2018,12,21,13,0,429.0,158.0,2.2,18.1,365.0,399.21,318.19
2018,12,21,13,15,301.0,156.5,2.2,18.0,299.5,329.01,263.76
2018,12,21,13,30,173.0,155.0,2.2,17.9,234.0,254.97,204.95
2018,12,21,13,45,129.5,155.0,2.25,17.8,212.0,233.56,188.03
2018,12,21,14,0,86.0,155.0,2.3,17.7,190.0,204.7,164.66
2018,12,21,14,15,400.0,114.5,2.4,17.5,260.5,362.99,295.65
2018,12,21,14,30,714.0,74.0,2.5,17.3,331.0,498.65,404.03
2018,12,21,14,45,613.0,79.0,2.6,17.05,284.0,445.23,361.83
2018,12,21,15,0,512.0,84.0,2.7,16.8,237.0,390.99,318.96
2018,12,21,15,15,421.5,80.0,2.7,16.8,194.0,330.18,269.53
2018,12,21,15,30,331.0,76.0,2.7,16.8,151.0,274.79,223.36
2018,12,21,15,45,292.0,63.5,2.25,15.8,119.5,236.72,191.0
2018,12,21,16,0,253.0,51.0,1.8,14.8,88.0,199.5,158.21
2018,12,21,16,15,195.5,37.5,1.75,14.3,60.5,154.27,116.46
2018,12,21,16,30,138.0,24.0,1.7,13.8,33.0,102.92,41.68
2018,12,21,16,45,79.0,13.5,1.65,13.3,17.5,43.23,0.0
2018,12,21,17,0,20.0,3.0,1.6,12.8,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,1.6,12.55,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,0.9,11.25,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,22,7,15,81.0,8.0,1.05,9.85,11.0,7.63,0.0
2018,12,22,7,30,162.0,16.0,1.0,10.3,22.0,15.25,0.0
2018,12,22,7,45,326.0,26.0,1.0,10.75,59.5,20.9,10.5
2018,12,22,8,0,490.0,36.0,1.0,11.2,97.0,28.35,19.14
2018,12,22,8,15,566.5,41.0,1.15,11.6,137.5,33.88,24.56
2018,12,22,8,30,643.0,46.0,1.3,12.0,178.0,36.82,27.46
2018,12,22,8,45,388.0,66.5,1.4,12.4,151.0,48.64,38.18
2018,12,22,9,0,133.0,87.0,1.5,12.8,124.0,71.54,58.64
2018,12,22,9,15,94.0,109.0,1.55,13.15,137.0,90.73,70.39
2018,12,22,9,30,55.0,131.0,1.6,13.5,150.0,114.99,90.16
2018,12,22,9,45,87.0,149.5,1.7,13.85,182.5,137.95,107.23
2018,12,22,10,0,119.0,168.0,1.8,14.2,215.0,161.33,124.86
2018,12,22,10,15,329.5,150.0,1.75,14.5,293.5,196.93,145.89
2018,12,22,10,30,540.0,132.0,1.7,14.8,372.0,249.5,182.88
2018,12,22,10,45,714.0,100.0,1.7,15.1,431.5,297.1,219.02
2018,12,22,11,0,888.0,68.0,1.7,15.4,491.0,358.6,267.5
2018,12,22,11,15,891.5,69.0,1.5,15.6,503.0,393.67,298.37
2018,12,22,11,30,895.0,70.0,1.3,15.8,515.0,426.78,326.82
2018,12,22,11,45,880.0,74.0,1.1,15.95,515.0,452.81,349.05
2018,12,22,12,0,865.0,78.0,0.9,16.1,515.0,475.44,367.7
2018,12,22,12,15,857.5,79.0,1.0,16.15,510.5,496.26,386.2
2018,12,22,12,30,850.0,80.0,1.1,16.2,506.0,514.21,402.17
2018,12,22,12,45,860.5,77.0,1.15,16.25,500.5,534.45,419.28
2018,12,22,13,0,871.0,74.0,1.2,16.3,495.0,550.62,433.13
2018,12,22,13,15,831.0,78.0,1.3,16.25,468.0,547.31,432.56
2018,12,22,13,30,791.0,82.0,1.4,16.2,441.0,538.84,428.02
2018,12,22,13,45,748.0,83.0,1.45,16.15,408.0,522.22,416.84
2018,12,22,14,0,705.0,84.0,1.5,16.1,375.0,504.28,404.35
2018,12,22,14,15,636.0,89.5,1.5,16.0,337.5,473.13,381.05
2018,12,22,14,30,567.0,95.0,1.5,15.9,300.0,439.89,355.72
2018,12,22,14,45,447.5,99.0,1.45,15.75,250.5,372.21,302.58
2018,12,22,15,0,328.0,103.0,1.4,15.6,201.0,309.82,252.52
2018,12,22,15,15,252.5,95.0,1.4,15.6,164.0,249.85,203.74
2018,12,22,15,30,177.0,87.0,1.4,15.6,127.0,201.05,162.95
2018,12,22,15,45,149.5,71.0,1.25,14.65,100.0,167.74,134.85
2018,12,22,16,0,122.0,55.0,1.1,13.7,73.0,134.89,106.35
2018,12,22,16,15,95.5,39.5,1.2,13.35,50.5,103.98,77.73
2018,12,22,16,30,69.0,24.0,1.3,13.0,28.0,67.45,28.07
2018,12,22,16,45,46.0,13.5,1.35,12.6,15.0,30.59,0.0
2018,12,22,17,0,23.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,12,22,17,15,11.5,1.5,1.45,12.0,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.15,11.1,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,1.75,9.45,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.65,8.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,23,7,15,44.0,8.0,1.5,8.9,9.5,7.63,0.0
2018,12,23,7,30,88.0,16.0,1.5,9.3,19.0,15.25,0.0
2018,12,23,7,45,157.0,29.5,1.5,9.65,45.0,23.19,12.1
2018,12,23,8,0,226.0,43.0,1.5,10.0,71.0,33.28,23.5
2018,12,23,8,15,270.0,55.5,1.55,10.35,101.5,42.22,32.1
2018,12,23,8,30,314.0,68.0,1.6,10.7,132.0,50.87,40.2
2018,12,23,8,45,255.0,85.5,1.65,11.1,144.5,66.45,54.34
2018,12,23,9,0,196.0,103.0,1.7,11.5,157.0,78.48,65.1
2018,12,23,9,15,162.5,120.5,1.75,12.05,169.5,99.96,77.5
2018,12,23,9,30,129.0,138.0,1.8,12.6,182.0,121.41,93.17
2018,12,23,9,45,137.5,144.0,1.9,13.15,195.0,136.45,104.08
2018,12,23,10,0,146.0,150.0,2.0,13.7,208.0,151.78,116.08
2018,12,23,10,15,277.0,152.0,2.0,14.15,271.5,187.12,140.2
2018,12,23,10,30,408.0,154.0,2.0,14.6,335.0,234.51,175.42
2018,12,23,10,45,467.0,152.0,2.05,15.0,367.5,269.63,204.02
2018,12,23,11,0,526.0,150.0,2.1,15.4,400.0,308.2,235.73
2018,12,23,11,15,515.5,157.0,2.1,15.7,407.5,332.62,257.49
2018,12,23,11,30,505.0,164.0,2.1,16.0,415.0,355.23,277.33
2018,12,23,11,45,555.5,152.0,2.15,16.3,430.5,384.35,301.55
2018,12,23,12,0,606.0,140.0,2.2,16.6,446.0,416.8,328.2
2018,12,23,12,15,601.5,140.0,2.25,16.75,442.5,432.89,342.3
2018,12,23,12,30,597.0,140.0,2.3,16.9,439.0,446.95,354.62
2018,12,23,12,45,702.5,110.0,2.35,17.05,455.0,486.06,386.52
2018,12,23,13,0,808.0,80.0,2.4,17.2,471.0,524.55,417.75
2018,12,23,13,15,832.0,71.5,2.45,17.2,462.0,540.58,431.5
2018,12,23,13,30,856.0,63.0,2.5,17.2,453.0,551.74,441.6
2018,12,23,13,45,844.0,61.5,2.55,17.2,429.0,549.75,441.3
2018,12,23,14,0,832.0,60.0,2.6,17.2,405.0,544.85,438.65
2018,12,23,14,15,807.5,59.5,2.5,17.0,374.0,534.51,431.3
2018,12,23,14,30,783.0,59.0,2.4,16.8,343.0,518.63,419.48
2018,12,23,14,45,734.0,60.0,2.3,16.55,305.0,488.57,396.27
2018,12,23,15,0,685.0,61.0,2.2,16.3,267.0,456.77,371.15
2018,12,23,15,15,587.5,61.0,2.2,16.3,220.0,400.08,325.47
2018,12,23,15,30,490.0,61.0,2.2,16.3,173.0,341.82,277.5
2018,12,23,15,45,447.5,53.0,1.9,15.0,139.5,303.3,245.08
2018,12,23,16,0,405.0,45.0,1.6,13.7,106.0,265.09,211.3
2018,12,23,16,15,302.0,35.0,1.65,13.25,72.0,198.86,152.14
2018,12,23,16,30,199.0,25.0,1.7,12.8,38.0,130.68,63.29
2018,12,23,16,45,114.5,14.0,1.75,12.35,20.0,57.59,0.0
2018,12,23,17,0,30.0,3.0,1.8,11.9,2.0,0.0,0.0
2018,12,23,17,15,15.0,1.5,1.75,11.75,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.7,11.45,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,10.4,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.05,10.55,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,24,7,15,12.0,5.5,1.0,11.25,6.0,5.24,0.0
2018,12,24,7,30,24.0,11.0,1.0,11.7,12.0,10.48,0.0
2018,12,24,7,45,26.0,27.0,0.95,12.2,29.0,24.09,12.42
2018,12,24,8,0,28.0,43.0,0.9,12.7,46.0,37.49,26.84
2018,12,24,8,15,121.5,56.5,0.85,13.2,80.0,45.11,34.25
2018,12,24,8,30,215.0,70.0,0.8,13.7,114.0,55.25,43.59
2018,12,24,8,45,459.5,61.0,0.7,14.15,180.5,44.23,33.97
2018,12,24,9,0,704.0,52.0,0.6,14.6,247.0,39.19,29.52
2018,12,24,9,15,550.0,77.5,0.85,15.1,243.0,66.7,42.9
2018,12,24,9,30,396.0,103.0,1.1,15.6,239.0,105.6,69.31
2018,12,24,9,45,287.0,135.5,1.35,16.05,239.0,143.72,102.38
2018,12,24,10,0,178.0,168.0,1.6,16.5,239.0,170.41,128.54
2018,12,24,10,15,151.0,171.5,1.8,16.65,234.5,178.73,136.79
2018,12,24,10,30,124.0,175.0,2.0,16.8,230.0,184.17,142.74
2018,12,24,10,45,79.5,175.0,2.2,16.95,211.0,180.0,141.14
2018,12,24,11,0,35.0,175.0,2.4,17.1,192.0,170.24,134.48
2018,12,24,11,15,48.0,191.0,2.5,17.15,214.5,191.86,151.87
2018,12,24,11,30,61.0,207.0,2.6,17.2,237.0,214.66,170.19
2018,12,24,11,45,46.0,200.5,2.75,17.25,223.5,206.12,163.59
2018,12,24,12,0,31.0,194.0,2.9,17.3,210.0,196.24,155.85
2018,12,24,12,15,26.0,190.0,3.0,17.15,203.5,190.05,151.1
2018,12,24,12,30,21.0,186.0,3.1,17.0,197.0,185.16,147.36
2018,12,24,12,45,30.0,178.0,3.2,16.9,193.0,186.85,149.06
2018,12,24,13,0,39.0,170.0,3.3,16.8,189.0,185.61,148.43
2018,12,24,13,15,69.0,177.5,3.35,16.55,209.5,211.69,170.35
2018,12,24,13,30,99.0,185.0,3.4,16.3,230.0,238.78,193.09
2018,12,24,13,45,114.5,155.5,3.45,16.1,205.0,225.42,183.03
2018,12,24,14,0,130.0,126.0,3.5,15.9,180.0,204.82,167.09
2018,12,24,14,15,65.0,85.0,3.4,15.7,112.0,125.22,100.89
2018,12,24,14,30,0.0,44.0,3.3,15.5,44.0,40.87,29.17
2018,12,24,14,45,52.5,47.5,3.25,15.25,63.5,78.74,62.25
2018,12,24,15,0,105.0,51.0,3.2,15.0,83.0,117.1,95.31
2018,12,24,15,15,226.0,52.5,3.2,15.0,108.5,192.55,159.16
2018,12,24,15,30,347.0,54.0,3.2,15.0,134.0,260.66,214.66
2018,12,24,15,45,210.0,46.0,2.8,14.5,91.5,173.48,140.7
2018,12,24,16,0,73.0,38.0,2.4,14.0,49.0,79.25,60.82
2018,12,24,16,15,44.0,26.5,2.4,13.85,32.5,52.16,36.69
2018,12,24,16,30,15.0,15.0,2.4,13.7,16.0,20.36,5.88
2018,12,24,16,45,11.5,8.0,2.35,13.55,8.5,12.08,0.0
2018,12,24,17,0,8.0,1.0,2.3,13.4,1.0,0.0,0.0
2018,12,24,17,15,4.0,0.5,2.35,13.35,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,2.9,9.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,2.9,8.85,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,2.9,8.7,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,3.05,8.25,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,3.15,8.35,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,12,25,7,15,9.0,4.0,3.35,8.6,4.5,3.81,0.0
2018,12,25,7,30,18.0,8.0,3.5,8.8,9.0,7.63,0.0
2018,12,25,7,45,49.0,18.5,3.65,9.0,24.0,15.59,6.01
2018,12,25,8,0,80.0,29.0,3.8,9.2,39.0,24.05,15.41
2018,12,25,8,15,284.0,38.5,3.9,9.45,93.0,28.51,19.9
2018,12,25,8,30,488.0,48.0,4.0,9.7,147.0,35.21,26.21
2018,12,25,8,45,605.0,51.5,4.15,9.95,200.5,36.66,27.67
2018,12,25,9,0,722.0,55.0,4.3,10.2,254.0,41.88,32.44
2018,12,25,9,15,747.0,59.5,4.35,10.55,291.0,59.27,34.9
2018,12,25,9,30,772.0,64.0,4.4,10.9,328.0,102.72,54.73
2018,12,25,9,45,785.5,68.0,4.5,11.3,359.0,145.91,84.56
2018,12,25,10,0,799.0,72.0,4.6,11.7,390.0,189.32,120.1
2018,12,25,10,15,817.0,74.0,4.65,12.0,417.5,231.85,157.58
2018,12,25,10,30,835.0,76.0,4.7,12.3,445.0,274.52,196.39
2018,12,25,10,45,848.0,76.0,4.75,12.6,465.5,313.77,232.87
2018,12,25,11,0,861.0,76.0,4.8,12.9,486.0,352.22,268.46
2018,12,25,11,15,867.0,77.0,4.85,13.1,499.0,388.05,301.67
2018,12,25,11,30,873.0,78.0,4.9,13.3,512.0,422.19,332.9
2018,12,25,11,45,876.0,78.0,4.95,13.5,517.5,452.21,360.25
2018,12,25,12,0,879.0,78.0,5.0,13.7,523.0,480.01,385.26
2018,12,25,12,15,876.0,79.5,5.05,13.75,521.0,504.11,407.06
2018,12,25,12,30,873.0,81.0,5.1,13.8,519.0,525.52,426.3
2018,12,25,12,45,865.5,81.0,5.15,13.85,508.5,540.27,439.98
2018,12,25,13,0,858.0,81.0,5.2,13.9,498.0,552.04,451.03
2018,12,25,13,15,851.5,80.0,5.25,13.9,481.5,560.3,459.19
2018,12,25,13,30,845.0,79.0,5.3,13.9,465.0,565.6,464.81
2018,12,25,13,45,834.5,76.5,5.3,13.9,441.0,564.06,464.76
2018,12,25,14,0,824.0,74.0,5.3,13.9,417.0,559.57,462.18
2018,12,25,14,15,807.5,71.5,5.25,13.8,387.5,548.81,454.42
2018,12,25,14,30,791.0,69.0,5.2,13.7,358.0,535.33,444.19
2018,12,25,14,45,766.0,65.0,5.15,13.55,322.0,512.88,426.47
2018,12,25,15,0,741.0,61.0,5.1,13.4,286.0,488.22,406.38
2018,12,25,15,15,698.5,57.5,5.1,13.4,246.0,452.84,376.66
2018,12,25,15,30,656.0,54.0,5.1,13.4,206.0,419.86,347.76
2018,12,25,15,45,592.5,48.5,4.45,12.65,165.0,370.7,304.61
2018,12,25,16,0,529.0,43.0,3.8,11.9,124.0,322.33,260.74
2018,12,25,16,15,421.5,35.0,3.6,11.45,86.5,252.97,197.28
2018,12,25,16,30,314.0,27.0,3.4,11.0,49.0,181.45,101.22
2018,12,25,16,45,168.5,15.5,3.15,10.5,26.0,80.31,0.0
2018,12,25,17,0,23.0,4.0,2.9,10.0,3.0,0.0,0.0
2018,12,25,17,15,11.5,2.0,2.8,9.8,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.45,9.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.4,8.75,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.4,8.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.4,8.45,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,2.25,8.2,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,2.15,7.95,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,7.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.95,8.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.95,8.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,2.0,7.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.95,7.85,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,26,7,15,82.0,8.0,2.0,8.0,11.0,0.0,0.0
2018,12,26,7,30,164.0,16.0,2.1,8.4,22.0,15.25,0.0
2018,12,26,7,45,182.0,29.0,2.2,8.85,44.0,22.86,11.26
2018,12,26,8,0,200.0,42.0,2.3,9.3,66.0,32.53,22.8
2018,12,26,8,15,291.0,52.0,2.35,9.8,102.5,39.56,29.74
2018,12,26,8,30,382.0,62.0,2.4,10.3,139.0,46.42,36.23
2018,12,26,8,45,421.5,71.5,2.5,10.75,173.5,52.62,41.98
2018,12,26,9,0,461.0,81.0,2.6,11.2,208.0,58.65,47.43
2018,12,26,9,15,600.5,74.5,2.75,11.7,264.0,63.63,41.12
2018,12,26,9,30,740.0,68.0,2.9,12.2,320.0,103.06,56.12
2018,12,26,9,45,784.5,67.5,3.0,12.65,358.0,144.39,82.83
2018,12,26,10,0,829.0,67.0,3.1,13.1,396.0,188.77,117.4
2018,12,26,10,15,840.0,69.0,3.25,13.35,421.5,231.18,154.78
2018,12,26,10,30,851.0,71.0,3.4,13.6,447.0,273.06,192.97
2018,12,26,10,45,662.5,108.5,3.55,13.8,409.5,286.75,214.13
2018,12,26,11,0,474.0,146.0,3.7,14.0,372.0,286.06,221.32
2018,12,26,11,15,354.5,171.0,3.75,14.1,342.5,284.95,224.76
2018,12,26,11,30,235.0,196.0,3.8,14.2,313.0,275.09,219.63
2018,12,26,11,45,500.0,149.5,3.9,14.3,401.5,357.12,285.01
2018,12,26,12,0,765.0,103.0,4.0,14.4,490.0,451.77,360.8
2018,12,26,12,15,795.5,96.0,4.0,14.4,497.0,481.9,386.52
2018,12,26,12,30,826.0,89.0,4.0,14.4,504.0,509.96,410.61
2018,12,26,12,45,792.5,95.0,4.0,14.4,487.0,516.65,417.58
2018,12,26,13,0,759.0,101.0,4.0,14.4,470.0,520.26,421.86
2018,12,26,13,15,814.0,86.5,3.95,14.3,470.0,546.7,444.36
2018,12,26,13,30,869.0,72.0,3.9,14.2,470.0,571.49,465.31
2018,12,26,13,45,857.0,70.0,3.85,14.15,445.5,569.8,465.03
2018,12,26,14,0,845.0,68.0,3.8,14.1,421.0,565.08,462.31
2018,12,26,14,15,826.5,66.0,3.7,13.9,390.5,553.77,454.33
2018,12,26,14,30,808.0,64.0,3.6,13.7,360.0,539.72,443.9
2018,12,26,14,45,781.0,61.5,3.5,13.5,324.5,517.8,426.86
2018,12,26,15,0,754.0,59.0,3.4,13.3,289.0,493.67,407.5
2018,12,26,15,15,713.0,55.5,3.4,13.3,249.0,459.01,378.87
2018,12,26,15,30,672.0,52.0,3.4,13.3,209.0,423.08,348.17
2018,12,26,15,45,607.5,46.5,2.85,12.2,167.5,372.44,304.9
2018,12,26,16,0,543.0,41.0,2.3,11.1,126.0,327.3,264.33
2018,12,26,16,15,432.0,34.0,2.25,10.75,88.0,257.21,200.89
2018,12,26,16,30,321.0,27.0,2.2,10.4,50.0,185.67,108.56
2018,12,26,16,45,172.5,15.5,2.15,10.0,26.5,82.11,0.0
2018,12,26,17,0,24.0,4.0,2.1,9.6,3.0,0.0,0.0
2018,12,26,17,15,12.0,2.0,2.1,9.5,1.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,2.3,8.55,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,2.65,8.9,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,2.75,9.1,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,3.15,9.9,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,3.55,9.85,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,3.2,9.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.9,8.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,3.0,8.1,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,3.15,7.85,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,3.2,7.8,0.0,0.0,0.0
2018,12,27,7,15,115.0,8.5,3.35,8.05,12.5,0.0,0.0
2018,12,27,7,30,230.0,17.0,3.5,8.3,25.0,16.2,0.0
2018,12,27,7,45,382.5,24.5,3.6,8.55,60.5,19.78,8.8
2018,12,27,8,0,535.0,32.0,3.7,8.8,96.0,27.27,18.22
2018,12,27,8,15,612.5,36.5,3.9,9.25,137.5,29.82,21.08
2018,12,27,8,30,690.0,41.0,4.1,9.7,179.0,32.48,23.74
2018,12,27,8,45,737.0,43.5,4.3,10.2,220.5,33.38,24.67
2018,12,27,9,0,784.0,46.0,4.5,10.7,262.0,38.6,29.41
2018,12,27,9,15,811.5,49.5,4.7,11.1,300.5,54.82,31.5
2018,12,27,9,30,839.0,53.0,4.9,11.5,339.0,100.45,50.81
2018,12,27,9,45,857.0,55.5,5.1,11.95,372.0,145.73,81.24
2018,12,27,10,0,875.0,58.0,5.3,12.4,405.0,191.4,118.24
2018,12,27,10,15,891.0,59.5,5.45,12.65,433.5,235.99,157.72
2018,12,27,10,30,907.0,61.0,5.6,12.9,462.0,280.32,198.45
2018,12,27,10,45,917.5,61.5,5.7,13.15,483.0,321.69,237.27
2018,12,27,11,0,928.0,62.0,5.8,13.4,504.0,361.88,274.92
2018,12,27,11,15,934.0,62.5,5.9,13.5,517.5,399.07,309.87
2018,12,27,11,30,940.0,63.0,6.0,13.6,531.0,434.38,342.7
2018,12,27,11,45,943.5,63.0,6.05,13.7,537.0,466.08,371.97
2018,12,27,12,0,947.0,63.0,6.1,13.8,543.0,495.41,398.75
2018,12,27,12,15,947.5,63.0,6.1,13.8,541.5,520.8,421.94
2018,12,27,12,30,948.0,63.0,6.1,13.8,540.0,543.42,442.48
2018,12,27,12,45,944.0,63.0,6.15,13.75,530.5,560.86,458.71
2018,12,27,13,0,940.0,63.0,6.2,13.7,521.0,575.21,472.2
2018,12,27,13,15,933.0,62.0,6.15,13.65,503.5,583.73,480.62
2018,12,27,13,30,926.0,61.0,6.1,13.6,486.0,589.06,486.29
2018,12,27,13,45,915.0,59.5,6.1,13.5,461.5,588.4,487.2
2018,12,27,14,0,904.0,58.0,6.1,13.4,437.0,584.6,485.39
2018,12,27,14,15,887.0,56.5,6.0,13.25,406.0,574.37,478.06
2018,12,27,14,30,870.0,55.0,5.9,13.1,375.0,561.28,468.12
2018,12,27,14,45,844.5,53.0,5.8,12.9,338.5,540.21,451.41
2018,12,27,15,0,819.0,51.0,5.7,12.7,302.0,516.9,432.29
2018,12,27,15,15,781.5,48.0,5.7,12.7,261.5,487.51,407.22
2018,12,27,15,30,744.0,45.0,5.7,12.7,221.0,453.09,377.05
2018,12,27,15,45,685.5,41.0,5.2,11.9,178.5,405.98,335.59
2018,12,27,16,0,627.0,37.0,4.7,11.1,136.0,359.01,292.53
2018,12,27,16,15,525.0,31.0,4.5,10.65,96.0,290.94,229.39
2018,12,27,16,30,423.0,25.0,4.3,10.2,56.0,221.66,136.13
2018,12,27,16,45,231.0,14.5,4.15,9.75,29.5,104.33,0.0
2018,12,27,17,0,39.0,4.0,4.0,9.3,3.0,0.0,0.0
2018,12,27,17,15,19.5,2.0,4.0,9.15,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,4.0,8.85,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.9,8.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.9,8.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.95,8.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,4.0,8.15,0.0,0.0,0.0
